Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,2,1,7,15,54.5,9.0,1.7,13.15,11.5,37.47,0.0
2018,2,1,7,30,109.0,18.0,1.8,13.4,23.0,103.28,0.0
2018,2,1,7,45,175.0,32.5,1.85,13.7,51.5,179.69,132.43
2018,2,1,8,0,241.0,47.0,1.9,14.0,80.0,238.63,193.04
2018,2,1,8,15,292.0,60.5,1.9,14.2,115.5,289.46,238.59
2018,2,1,8,30,343.0,74.0,1.9,14.4,151.0,341.49,283.25
2018,2,1,8,45,367.5,87.0,1.9,14.65,185.5,375.48,311.56
2018,2,1,9,0,392.0,100.0,1.9,14.9,220.0,408.58,338.08
2018,2,1,9,15,449.0,106.0,1.85,15.2,262.0,454.37,374.01
2018,2,1,9,30,506.0,112.0,1.8,15.5,304.0,499.22,408.02
2018,2,1,9,45,540.5,117.0,1.75,15.8,340.0,525.67,426.82
2018,2,1,10,0,575.0,122.0,1.7,16.1,376.0,556.17,448.14
2018,2,1,10,15,599.5,125.0,1.75,16.4,406.5,569.16,456.45
2018,2,1,10,30,624.0,128.0,1.8,16.7,437.0,579.28,462.59
2018,2,1,10,45,643.0,129.5,1.8,17.0,461.5,581.17,462.18
2018,2,1,11,0,662.0,131.0,1.8,17.3,486.0,580.05,459.49
2018,2,1,11,15,652.5,139.5,1.9,17.5,499.0,565.12,446.77
2018,2,1,11,30,643.0,148.0,2.0,17.7,512.0,548.02,432.36
2018,2,1,11,45,686.5,137.0,2.1,17.9,531.5,540.39,425.38
2018,2,1,12,0,730.0,126.0,2.2,18.1,551.0,528.32,414.5
2018,2,1,12,15,772.5,113.5,2.3,18.2,565.0,510.46,398.83
2018,2,1,12,30,815.0,101.0,2.4,18.3,579.0,487.74,378.69
2018,2,1,12,45,817.5,99.0,2.5,18.45,574.5,452.46,348.2
2018,2,1,13,0,820.0,97.0,2.6,18.6,570.0,415.03,315.27
2018,2,1,13,15,835.5,90.0,2.7,18.6,562.5,375.68,279.92
2018,2,1,13,30,851.0,83.0,2.8,18.6,555.0,333.46,241.34
2018,2,1,13,45,819.0,86.5,2.85,18.65,527.0,285.17,198.71
2018,2,1,14,0,787.0,90.0,2.9,18.7,499.0,238.43,157.94
2018,2,1,14,15,781.0,86.0,2.9,18.65,473.5,191.52,117.82
2018,2,1,14,30,775.0,82.0,2.9,18.6,448.0,144.35,81.43
2018,2,1,14,45,735.5,84.0,2.9,18.55,411.5,100.08,56.58
2018,2,1,15,0,696.0,86.0,2.9,18.5,375.0,59.04,46.16
2018,2,1,15,15,636.5,86.0,2.9,18.5,330.5,60.18,47.28
2018,2,1,15,30,577.0,86.0,2.9,18.5,286.0,61.63,48.62
2018,2,1,15,45,634.5,69.0,2.85,17.85,262.5,50.37,38.89
2018,2,1,16,0,692.0,52.0,2.8,17.2,239.0,42.28,31.84
2018,2,1,16,15,617.5,48.5,2.85,16.85,192.5,40.18,29.9
2018,2,1,16,30,543.0,45.0,2.9,16.5,146.0,35.0,25.11
2018,2,1,16,45,453.0,38.5,2.9,16.1,106.5,30.68,20.89
2018,2,1,17,0,363.0,32.0,2.9,15.7,67.0,26.42,15.74
2018,2,1,17,15,225.0,20.5,2.9,15.55,38.5,17.24,0.0
2018,2,1,17,30,87.0,9.0,2.9,15.4,10.0,8.19,0.0
2018,2,1,17,45,43.5,4.5,2.9,15.25,5.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,2,7,15,68.0,9.5,1.6,13.7,13.0,45.37,0.0
2018,2,2,7,30,136.0,19.0,1.7,14.0,26.0,121.36,0.0
2018,2,2,7,45,203.5,33.0,1.75,14.35,55.5,197.46,147.63
2018,2,2,8,0,271.0,47.0,1.8,14.7,85.0,257.67,208.4
2018,2,2,8,15,358.5,56.5,1.9,14.95,126.5,327.09,269.22
2018,2,2,8,30,446.0,66.0,2.0,15.2,168.0,403.93,333.71
2018,2,2,8,45,425.5,82.5,2.1,15.45,196.0,409.94,339.11
2018,2,2,9,0,405.0,99.0,2.2,15.7,224.0,417.62,345.04
2018,2,2,9,15,459.0,106.0,2.3,15.95,266.5,462.91,381.07
2018,2,2,9,30,513.0,113.0,2.4,16.2,309.0,507.15,415.17
2018,2,2,9,45,512.5,125.5,2.45,16.45,337.5,518.07,421.99
2018,2,2,10,0,512.0,138.0,2.5,16.7,366.0,526.64,427.0
2018,2,2,10,15,476.0,158.0,2.6,16.9,382.0,516.58,417.28
2018,2,2,10,30,440.0,178.0,2.7,17.1,398.0,504.36,406.01
2018,2,2,10,45,468.0,181.0,2.8,17.3,425.0,515.58,413.78
2018,2,2,11,0,496.0,184.0,2.9,17.5,452.0,524.13,419.23
2018,2,2,11,15,539.5,176.5,2.95,17.65,476.5,529.03,422.02
2018,2,2,11,30,583.0,169.0,3.0,17.8,501.0,530.38,421.86
2018,2,2,11,45,551.0,184.0,3.05,18.0,502.0,506.13,401.15
2018,2,2,12,0,519.0,199.0,3.1,18.2,503.0,481.21,379.99
2018,2,2,12,15,498.5,206.5,3.15,18.3,499.5,455.11,358.1
2018,2,2,12,30,478.0,214.0,3.2,18.4,496.0,428.65,335.73
2018,2,2,12,45,534.0,192.5,3.2,18.5,505.0,410.64,319.31
2018,2,2,13,0,590.0,171.0,3.2,18.6,514.0,389.87,299.7
2018,2,2,13,15,676.5,140.0,3.15,18.6,524.5,363.35,274.08
2018,2,2,13,30,763.0,109.0,3.1,18.6,535.0,332.01,243.03
2018,2,2,13,45,790.5,99.0,3.1,18.6,526.0,291.27,204.96
2018,2,2,14,0,818.0,89.0,3.1,18.6,517.0,246.86,163.84
2018,2,2,14,15,838.5,80.0,3.1,18.5,499.0,198.53,121.15
2018,2,2,14,30,859.0,71.0,3.1,18.4,481.0,153.4,85.08
2018,2,2,14,45,818.0,72.5,3.05,18.3,440.5,98.05,51.54
2018,2,2,15,0,777.0,74.0,3.0,18.2,400.0,55.92,43.48
2018,2,2,15,15,661.5,84.0,3.0,18.2,343.0,58.66,45.99
2018,2,2,15,30,546.0,94.0,3.0,18.2,286.0,67.6,53.9
2018,2,2,15,45,533.5,83.0,2.85,17.7,250.5,60.84,48.12
2018,2,2,16,0,521.0,72.0,2.7,17.2,215.0,53.84,42.03
2018,2,2,16,15,471.0,63.5,2.7,16.95,175.0,48.55,37.26
2018,2,2,16,30,421.0,55.0,2.7,16.7,135.0,43.12,32.23
2018,2,2,16,45,298.5,46.0,2.7,16.45,95.0,35.41,24.99
2018,2,2,17,0,176.0,37.0,2.7,16.2,55.0,28.81,17.93
2018,2,2,17,15,109.0,22.5,2.65,16.05,31.5,17.76,0.0
2018,2,2,17,30,42.0,8.0,2.6,15.9,8.0,7.28,0.0
2018,2,2,17,45,21.0,4.0,2.6,15.8,4.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,2,3,7,15,117.0,11.0,2.8,13.3,17.0,73.54,0.0
2018,2,3,7,30,234.0,22.0,2.8,13.7,34.0,181.46,0.0
2018,2,3,7,45,382.5,30.0,2.8,14.05,74.0,302.16,230.84
2018,2,3,8,0,531.0,38.0,2.8,14.4,114.0,411.23,333.83
2018,2,3,8,15,602.5,43.5,2.7,14.65,159.5,467.3,384.27
2018,2,3,8,30,674.0,49.0,2.6,14.9,205.0,531.03,437.57
2018,2,3,8,45,719.0,53.0,2.5,15.2,250.5,574.71,472.46
2018,2,3,9,0,764.0,57.0,2.4,15.5,296.0,616.78,503.97
2018,2,3,9,15,795.0,59.5,2.35,15.85,338.5,645.22,524.0
2018,2,3,9,30,826.0,62.0,2.3,16.2,381.0,671.07,541.45
2018,2,3,9,45,848.0,64.0,2.25,16.6,419.0,681.48,546.88
2018,2,3,10,0,870.0,66.0,2.2,17.0,457.0,694.59,554.28
2018,2,3,10,15,883.5,67.5,2.2,17.35,488.5,697.9,554.8
2018,2,3,10,30,897.0,69.0,2.2,17.7,520.0,697.87,553.02
2018,2,3,10,45,906.0,70.5,2.15,18.1,545.0,691.36,545.76
2018,2,3,11,0,915.0,72.0,2.1,18.5,570.0,681.42,535.66
2018,2,3,11,15,921.5,73.0,2.05,18.9,588.0,665.91,521.43
2018,2,3,11,30,928.0,74.0,2.0,19.3,606.0,647.06,504.64
2018,2,3,11,45,931.0,74.5,1.95,19.7,616.0,622.36,483.4
2018,2,3,12,0,934.0,75.0,1.9,20.1,626.0,594.62,459.65
2018,2,3,12,15,934.0,75.5,1.8,20.4,628.5,562.38,432.13
2018,2,3,12,30,934.0,76.0,1.7,20.7,631.0,527.51,402.18
2018,2,3,12,45,931.0,75.5,1.6,21.0,624.5,487.88,368.14
2018,2,3,13,0,928.0,75.0,1.5,21.3,618.0,446.19,331.88
2018,2,3,13,15,922.5,74.5,1.5,21.4,604.0,401.72,293.35
2018,2,3,13,30,917.0,74.0,1.5,21.5,590.0,355.78,252.87
2018,2,3,13,45,908.5,73.0,1.45,21.6,568.5,307.33,209.96
2018,2,3,14,0,900.0,72.0,1.4,21.7,547.0,258.11,166.67
2018,2,3,14,15,888.0,71.0,1.45,21.65,519.0,207.76,124.32
2018,2,3,14,30,876.0,70.0,1.5,21.6,491.0,157.41,85.89
2018,2,3,14,45,858.5,68.0,1.55,21.5,456.5,106.19,55.21
2018,2,3,15,0,841.0,66.0,1.6,21.4,422.0,50.14,37.89
2018,2,3,15,15,816.5,63.0,1.6,21.4,382.0,48.58,36.67
2018,2,3,15,30,792.0,60.0,1.6,21.4,342.0,47.04,35.4
2018,2,3,15,45,756.5,57.0,1.65,20.6,298.5,45.45,34.17
2018,2,3,16,0,721.0,54.0,1.7,19.8,255.0,43.9,32.92
2018,2,3,16,15,666.5,49.5,1.75,19.35,209.5,41.02,30.36
2018,2,3,16,30,612.0,45.0,1.8,18.9,164.0,38.19,27.69
2018,2,3,16,45,522.0,38.5,1.85,18.5,120.5,30.59,20.7
2018,2,3,17,0,432.0,32.0,1.9,18.1,77.0,26.23,15.9
2018,2,3,17,15,269.5,21.0,1.9,17.95,44.5,17.48,0.0
2018,2,3,17,30,107.0,10.0,1.9,17.8,12.0,9.1,0.0
2018,2,3,17,45,53.5,5.0,1.9,17.65,6.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.9,17.45,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.85,17.35,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.65,17.2,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.55,17.25,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.35,17.25,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.25,17.15,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,2,4,7,15,38.0,10.5,1.6,14.0,12.5,30.3,0.0
2018,2,4,7,30,76.0,21.0,1.6,14.3,25.0,83.17,0.0
2018,2,4,7,45,114.0,37.5,1.6,14.6,50.5,138.44,104.52
2018,2,4,8,0,152.0,54.0,1.6,14.9,76.0,182.07,146.83
2018,2,4,8,15,187.5,70.5,1.65,15.1,107.5,225.18,185.03
2018,2,4,8,30,223.0,87.0,1.7,15.3,139.0,268.86,222.52
2018,2,4,8,45,296.0,97.0,1.75,15.5,181.5,329.26,273.12
2018,2,4,9,0,369.0,107.0,1.8,15.7,224.0,405.44,334.42
2018,2,4,9,15,357.0,125.5,1.85,16.0,251.0,418.17,343.02
2018,2,4,9,30,345.0,144.0,1.9,16.3,278.0,415.42,339.74
2018,2,4,9,45,237.0,163.0,1.95,16.55,259.0,357.51,291.25
2018,2,4,10,0,129.0,182.0,2.0,16.8,240.0,286.12,231.82
2018,2,4,10,15,156.5,198.0,2.05,17.15,273.5,318.04,257.06
2018,2,4,10,30,184.0,214.0,2.1,17.5,307.0,348.5,280.31
2018,2,4,10,45,190.5,227.5,2.15,17.85,328.0,360.4,288.43
2018,2,4,11,0,197.0,241.0,2.2,18.2,349.0,371.03,295.59
2018,2,4,11,15,308.0,232.0,2.2,18.5,407.0,432.65,343.33
2018,2,4,11,30,419.0,223.0,2.2,18.8,465.0,487.17,383.99
2018,2,4,11,45,414.5,228.0,2.2,19.1,471.0,472.32,370.67
2018,2,4,12,0,410.0,233.0,2.2,19.4,477.0,456.17,356.7
2018,2,4,12,15,425.5,229.0,2.25,19.5,483.0,441.22,344.05
2018,2,4,12,30,441.0,225.0,2.3,19.6,489.0,424.08,329.36
2018,2,4,12,45,572.5,181.5,2.3,19.75,521.0,422.27,325.32
2018,2,4,13,0,704.0,138.0,2.3,19.9,553.0,411.44,312.59
2018,2,4,13,15,751.5,119.0,2.3,19.9,553.0,377.15,281.47
2018,2,4,13,30,799.0,100.0,2.3,19.9,553.0,340.89,247.64
2018,2,4,13,45,818.5,92.5,2.35,19.85,542.0,298.69,208.98
2018,2,4,14,0,838.0,85.0,2.4,19.8,531.0,253.46,167.71
2018,2,4,14,15,851.5,79.5,2.4,19.65,512.5,205.92,125.93
2018,2,4,14,30,865.0,74.0,2.4,19.5,494.0,156.08,85.91
2018,2,4,14,45,850.0,72.0,2.4,19.35,460.5,104.95,54.04
2018,2,4,15,0,835.0,70.0,2.4,19.2,427.0,54.74,42.24
2018,2,4,15,15,810.5,67.0,2.4,19.2,387.0,51.53,39.58
2018,2,4,15,30,786.0,64.0,2.4,19.2,347.0,50.09,38.39
2018,2,4,15,45,752.0,60.5,2.4,18.6,303.5,48.2,36.88
2018,2,4,16,0,718.0,57.0,2.4,18.0,260.0,46.35,35.33
2018,2,4,16,15,666.0,51.5,2.4,17.65,214.0,42.68,32.04
2018,2,4,16,30,614.0,46.0,2.4,17.3,168.0,38.99,28.61
2018,2,4,16,45,526.5,39.0,2.4,16.95,124.0,30.91,21.17
2018,2,4,17,0,439.0,32.0,2.4,16.6,80.0,26.09,16.08
2018,2,4,17,15,277.0,22.0,2.4,16.5,47.0,18.3,1.1
2018,2,4,17,30,115.0,12.0,2.4,16.4,14.0,10.91,0.0
2018,2,4,17,45,57.5,6.0,2.4,16.25,7.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,5,7,15,100.5,10.5,0.9,14.8,16.5,64.72,0.0
2018,2,5,7,30,201.0,21.0,0.9,15.0,33.0,166.82,29.24
2018,2,5,7,45,295.5,33.5,0.95,15.15,69.0,255.85,196.76
2018,2,5,8,0,390.0,46.0,1.0,15.3,105.0,335.42,270.26
2018,2,5,8,15,523.0,49.0,1.1,15.5,156.5,432.72,351.79
2018,2,5,8,30,656.0,52.0,1.2,15.7,208.0,527.52,428.35
2018,2,5,8,45,701.0,55.5,1.25,15.9,253.0,570.83,462.1
2018,2,5,9,0,746.0,59.0,1.3,16.1,298.0,612.49,493.19
2018,2,5,9,15,778.5,62.0,1.45,16.35,341.0,642.75,515.51
2018,2,5,9,30,811.0,65.0,1.6,16.6,384.0,670.48,535.48
2018,2,5,9,45,834.5,66.5,1.75,16.8,422.0,687.09,547.09
2018,2,5,10,0,858.0,68.0,1.9,17.0,460.0,695.15,552.39
2018,2,5,10,15,872.5,69.5,1.95,17.25,492.0,699.33,554.11
2018,2,5,10,30,887.0,71.0,2.0,17.5,524.0,700.16,553.49
2018,2,5,10,45,897.5,72.0,2.1,17.75,549.5,694.26,548.26
2018,2,5,11,0,908.0,73.0,2.2,18.0,575.0,684.93,539.87
2018,2,5,11,15,915.5,74.0,2.25,18.2,593.5,670.21,527.18
2018,2,5,11,30,923.0,75.0,2.3,18.4,612.0,652.11,511.84
2018,2,5,11,45,857.5,95.5,2.3,18.6,601.0,609.67,477.43
2018,2,5,12,0,792.0,116.0,2.3,18.8,590.0,564.39,440.95
2018,2,5,12,15,741.0,131.5,2.35,18.95,576.5,522.12,406.81
2018,2,5,12,30,690.0,147.0,2.4,19.1,563.0,480.56,372.83
2018,2,5,12,45,763.0,124.0,2.45,19.2,580.0,461.25,355.01
2018,2,5,13,0,836.0,101.0,2.5,19.3,597.0,437.11,332.03
2018,2,5,13,15,802.0,106.5,2.6,19.3,574.0,390.12,291.92
2018,2,5,13,30,768.0,112.0,2.7,19.3,551.0,344.26,252.28
2018,2,5,13,45,700.5,126.0,2.75,19.25,515.0,293.73,209.8
2018,2,5,14,0,633.0,140.0,2.8,19.2,479.0,251.47,174.65
2018,2,5,14,15,713.5,110.5,2.9,19.0,474.5,205.4,131.96
2018,2,5,14,30,794.0,81.0,3.0,18.8,470.0,155.97,88.94
2018,2,5,14,45,719.5,92.0,3.05,18.6,425.5,109.24,61.21
2018,2,5,15,0,645.0,103.0,3.1,18.4,381.0,73.98,59.11
2018,2,5,15,15,632.5,95.0,3.1,18.4,346.5,66.1,52.41
2018,2,5,15,30,620.0,87.0,3.1,18.4,312.0,61.81,48.76
2018,2,5,15,45,668.0,71.0,3.05,17.65,286.0,51.47,39.89
2018,2,5,16,0,716.0,55.0,3.0,16.9,260.0,44.49,33.85
2018,2,5,16,15,663.5,50.5,2.95,16.5,214.5,41.64,31.3
2018,2,5,16,30,611.0,46.0,2.9,16.1,169.0,38.84,28.65
2018,2,5,16,45,525.0,39.5,2.8,15.65,125.5,31.21,21.6
2018,2,5,17,0,439.0,33.0,2.7,15.2,82.0,26.87,16.99
2018,2,5,17,15,287.0,23.0,2.65,15.1,49.0,19.12,3.52
2018,2,5,17,30,135.0,13.0,2.6,15.0,16.0,11.82,0.0
2018,2,5,17,45,67.5,6.5,2.55,14.9,8.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,2,6,7,15,173.0,11.5,2.3,14.0,22.0,105.98,0.0
2018,2,6,7,30,346.0,23.0,2.3,14.4,44.0,254.91,79.56
2018,2,6,7,45,406.0,31.5,2.3,14.75,78.0,322.18,251.53
2018,2,6,8,0,466.0,40.0,2.3,15.1,112.0,378.25,307.74
2018,2,6,8,15,525.0,50.0,2.3,15.3,156.5,437.23,359.44
2018,2,6,8,30,584.0,60.0,2.3,15.5,201.0,496.79,408.99
2018,2,6,8,45,704.0,55.5,2.35,15.75,259.5,575.58,472.03
2018,2,6,9,0,824.0,51.0,2.4,16.0,318.0,653.54,530.9
2018,2,6,9,15,853.5,53.0,2.45,16.2,362.0,681.14,550.35
2018,2,6,9,30,883.0,55.0,2.5,16.4,406.0,706.19,567.72
2018,2,6,9,45,903.0,57.0,2.55,16.6,445.5,721.52,577.59
2018,2,6,10,0,923.0,59.0,2.6,16.8,485.0,733.58,585.01
2018,2,6,10,15,936.0,61.0,2.6,17.0,518.0,737.2,585.97
2018,2,6,10,30,949.0,63.0,2.6,17.2,551.0,737.25,584.47
2018,2,6,10,45,958.0,64.0,2.65,17.4,577.0,729.74,577.87
2018,2,6,11,0,967.0,65.0,2.7,17.6,603.0,718.62,568.33
2018,2,6,11,15,973.0,65.5,2.7,17.8,621.5,701.4,553.42
2018,2,6,11,30,979.0,66.0,2.7,18.0,640.0,680.71,535.78
2018,2,6,11,45,981.5,67.0,2.75,18.15,650.5,655.02,514.51
2018,2,6,12,0,984.0,68.0,2.8,18.3,661.0,626.13,490.44
2018,2,6,12,15,981.5,68.5,2.8,18.4,662.0,591.0,461.13
2018,2,6,12,30,979.0,69.0,2.8,18.5,663.0,553.26,429.23
2018,2,6,12,45,975.0,69.5,2.75,18.65,656.5,512.4,394.0
2018,2,6,13,0,971.0,70.0,2.7,18.8,650.0,469.39,356.31
2018,2,6,13,15,966.5,70.0,2.7,18.85,636.5,423.8,315.99
2018,2,6,13,30,962.0,70.0,2.7,18.9,623.0,376.51,273.45
2018,2,6,13,45,954.5,69.0,2.7,19.0,601.5,326.06,227.87
2018,2,6,14,0,947.0,68.0,2.7,19.1,580.0,274.66,181.58
2018,2,6,14,15,885.0,78.0,2.7,19.05,537.0,221.72,137.77
2018,2,6,14,30,823.0,88.0,2.7,19.0,494.0,167.77,96.93
2018,2,6,14,45,773.5,90.5,2.7,18.9,451.0,119.68,67.14
2018,2,6,15,0,724.0,93.0,2.7,18.8,408.0,69.87,55.42
2018,2,6,15,15,745.5,81.0,2.7,18.8,379.5,61.94,48.69
2018,2,6,15,30,767.0,69.0,2.7,18.8,351.0,53.75,41.63
2018,2,6,15,45,688.5,69.5,2.5,18.2,299.0,50.28,38.76
2018,2,6,16,0,610.0,70.0,2.3,17.6,247.0,51.88,40.26
2018,2,6,16,15,617.5,58.0,2.25,17.2,211.0,43.88,33.19
2018,2,6,16,30,625.0,46.0,2.2,16.8,175.0,38.75,28.52
2018,2,6,16,45,561.5,39.0,2.2,16.4,132.5,33.57,23.63
2018,2,6,17,0,498.0,32.0,2.2,16.0,90.0,28.33,18.29
2018,2,6,17,15,333.0,23.0,2.1,16.0,54.0,19.04,5.03
2018,2,6,17,30,168.0,14.0,2.0,16.0,18.0,12.73,0.0
2018,2,6,17,45,84.0,7.0,1.95,16.0,9.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,2,7,6,45,12.0,1.5,2.1,12.95,1.0,0.0,0.0
2018,2,7,7,0,24.0,3.0,2.1,13.0,2.0,0.0,0.0
2018,2,7,7,15,160.5,13.0,2.15,13.4,22.0,100.95,0.0
2018,2,7,7,30,297.0,23.0,2.2,13.8,42.0,229.35,94.58
2018,2,7,7,45,325.0,36.0,2.25,14.2,73.5,278.71,219.54
2018,2,7,8,0,353.0,49.0,2.3,14.6,105.0,318.13,260.18
2018,2,7,8,15,523.5,49.0,2.25,14.8,162.0,436.91,360.54
2018,2,7,8,30,694.0,49.0,2.2,15.0,219.0,554.77,455.97
2018,2,7,8,45,736.5,52.5,2.15,15.25,265.0,597.05,488.19
2018,2,7,9,0,779.0,56.0,2.1,15.5,311.0,637.66,518.11
2018,2,7,9,15,807.5,59.0,1.95,15.8,354.0,665.61,536.69
2018,2,7,9,30,836.0,62.0,1.8,16.1,397.0,690.91,552.59
2018,2,7,9,45,856.5,63.5,1.7,16.45,435.0,699.85,556.3
2018,2,7,10,0,877.0,65.0,1.6,16.8,473.0,711.69,562.1
2018,2,7,10,15,890.5,66.5,1.55,17.2,505.0,715.25,562.15
2018,2,7,10,30,904.0,68.0,1.5,17.6,537.0,715.42,559.91
2018,2,7,10,45,913.5,69.5,1.4,18.0,562.5,709.32,552.89
2018,2,7,11,0,923.0,71.0,1.3,18.4,588.0,699.74,543.0
2018,2,7,11,15,929.0,71.5,1.25,18.6,606.0,683.28,528.68
2018,2,7,11,30,935.0,72.0,1.2,18.8,624.0,663.49,511.89
2018,2,7,11,45,938.0,72.5,1.15,19.0,634.5,638.6,491.26
2018,2,7,12,0,941.0,73.0,1.1,19.2,645.0,610.64,468.13
2018,2,7,12,15,940.0,74.0,1.1,19.25,647.0,578.06,441.9
2018,2,7,12,30,939.0,75.0,1.1,19.3,649.0,542.86,413.14
2018,2,7,12,45,934.0,76.5,1.1,19.35,643.0,503.82,380.82
2018,2,7,13,0,929.0,78.0,1.1,19.4,637.0,462.76,346.14
2018,2,7,13,15,924.5,77.5,1.1,19.35,623.5,418.3,308.1
2018,2,7,13,30,920.0,77.0,1.1,19.3,610.0,372.25,267.9
2018,2,7,13,45,912.0,76.0,1.1,19.3,588.5,323.42,224.87
2018,2,7,14,0,904.0,75.0,1.1,19.3,567.0,273.76,181.04
2018,2,7,14,15,867.5,79.5,1.1,19.2,532.5,217.28,134.09
2018,2,7,14,30,831.0,84.0,1.1,19.1,498.0,168.22,96.25
2018,2,7,14,45,826.0,78.5,1.1,19.0,466.0,116.41,61.65
2018,2,7,15,0,821.0,73.0,1.1,18.9,434.0,64.58,40.87
2018,2,7,15,15,781.5,72.5,1.1,18.9,391.0,55.22,42.81
2018,2,7,15,30,742.0,72.0,1.1,18.9,348.0,55.88,43.48
2018,2,7,15,45,730.0,65.5,1.05,18.3,309.0,51.84,40.12
2018,2,7,16,0,718.0,59.0,1.0,17.7,270.0,47.66,36.57
2018,2,7,16,15,671.5,53.5,0.95,17.3,224.5,44.08,33.39
2018,2,7,16,30,625.0,48.0,0.9,16.9,179.0,40.46,30.06
2018,2,7,16,45,540.5,41.5,0.9,16.5,134.0,32.73,22.97
2018,2,7,17,0,456.0,35.0,0.9,16.1,89.0,28.44,18.53
2018,2,7,17,15,302.0,24.5,0.9,15.9,53.5,20.28,7.05
2018,2,7,17,30,148.0,14.0,0.9,15.7,18.0,12.73,0.0
2018,2,7,17,45,74.0,7.0,0.85,15.55,9.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,8,6,45,11.5,1.5,1.2,13.25,1.0,0.0,0.0
2018,2,8,7,0,23.0,3.0,1.3,13.3,2.0,0.0,0.0
2018,2,8,7,15,172.0,14.0,1.35,13.55,24.5,108.81,0.0
2018,2,8,7,30,321.0,25.0,1.4,13.8,47.0,247.83,122.18
2018,2,8,7,45,339.0,38.0,1.5,14.1,77.5,290.5,229.32
2018,2,8,8,0,357.0,51.0,1.6,14.4,108.0,322.55,263.35
2018,2,8,8,15,520.0,51.5,1.5,14.65,165.0,439.77,361.16
2018,2,8,8,30,683.0,52.0,1.4,14.9,222.0,553.59,451.59
2018,2,8,8,45,725.5,56.0,1.3,15.1,268.0,596.62,483.21
2018,2,8,9,0,768.0,60.0,1.2,15.3,314.0,637.96,512.47
2018,2,8,9,15,800.5,62.5,1.15,15.6,358.0,668.18,532.58
2018,2,8,9,30,833.0,65.0,1.1,15.9,402.0,695.79,550.2
2018,2,8,9,45,857.0,66.0,1.05,16.25,441.0,706.65,555.25
2018,2,8,10,0,881.0,67.0,1.0,16.6,480.0,720.41,562.45
2018,2,8,10,15,895.0,68.5,1.0,17.0,512.5,724.31,563.07
2018,2,8,10,30,909.0,70.0,1.0,17.4,545.0,724.78,561.47
2018,2,8,10,45,918.5,71.5,1.05,17.8,571.0,718.59,555.95
2018,2,8,11,0,928.0,73.0,1.1,18.2,597.0,708.9,547.7
2018,2,8,11,15,934.5,73.0,1.15,18.45,615.0,692.08,534.15
2018,2,8,11,30,941.0,73.0,1.2,18.7,633.0,671.9,518.03
2018,2,8,11,45,944.0,74.0,1.2,18.95,643.5,647.33,498.01
2018,2,8,12,0,947.0,75.0,1.2,19.2,654.0,619.64,475.41
2018,2,8,12,15,948.5,74.5,1.3,19.3,656.5,586.63,449.52
2018,2,8,12,30,950.0,74.0,1.4,19.4,659.0,550.87,420.81
2018,2,8,12,45,940.0,76.5,1.45,19.55,651.0,510.0,387.09
2018,2,8,13,0,930.0,79.0,1.5,19.7,643.0,467.45,351.23
2018,2,8,13,15,843.5,103.0,1.6,19.7,606.0,411.18,305.52
2018,2,8,13,30,757.0,127.0,1.7,19.7,569.0,358.1,262.08
2018,2,8,13,45,806.0,108.0,1.8,19.7,564.0,319.7,226.38
2018,2,8,14,0,855.0,89.0,1.9,19.7,559.0,272.12,182.53
2018,2,8,14,15,878.0,78.5,1.95,19.65,540.0,226.75,141.7
2018,2,8,14,30,901.0,68.0,2.0,19.6,521.0,173.52,97.49
2018,2,8,14,45,885.0,66.5,2.1,19.55,486.0,120.98,62.56
2018,2,8,15,0,869.0,65.0,2.2,19.5,451.0,69.28,42.33
2018,2,8,15,15,846.5,62.5,2.2,19.5,410.5,54.58,42.12
2018,2,8,15,30,824.0,60.0,2.2,19.5,370.0,46.7,35.35
2018,2,8,15,45,791.5,56.5,2.25,18.8,325.0,44.69,33.76
2018,2,8,16,0,759.0,53.0,2.3,18.1,280.0,42.69,32.11
2018,2,8,16,15,709.5,49.5,2.35,17.6,233.5,40.61,30.29
2018,2,8,16,30,660.0,46.0,2.4,17.1,187.0,38.62,28.41
2018,2,8,16,45,580.0,39.5,2.45,16.65,141.0,33.83,23.91
2018,2,8,17,0,500.0,33.0,2.5,16.2,95.0,29.03,19.09
2018,2,8,17,15,339.0,24.5,2.5,16.0,58.0,20.19,7.96
2018,2,8,17,30,178.0,16.0,2.5,15.8,21.0,14.55,0.0
2018,2,8,17,45,89.0,8.0,2.55,15.65,10.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,9,6,45,16.0,1.5,0.9,13.85,1.0,0.0,0.0
2018,2,9,7,0,32.0,3.0,0.9,13.9,2.0,0.0,0.0
2018,2,9,7,15,191.0,13.5,0.9,14.15,25.5,119.6,0.0
2018,2,9,7,30,350.0,24.0,0.9,14.4,49.0,267.42,148.41
2018,2,9,7,45,431.5,34.0,0.85,14.65,88.5,345.33,271.38
2018,2,9,8,0,513.0,44.0,0.8,14.9,128.0,418.71,336.87
2018,2,9,8,15,616.5,46.0,0.75,15.15,179.0,493.49,398.6
2018,2,9,8,30,720.0,48.0,0.7,15.4,230.0,576.7,462.43
2018,2,9,8,45,761.5,51.0,0.65,15.65,276.5,618.31,492.07
2018,2,9,9,0,803.0,54.0,0.6,15.9,323.0,658.19,519.34
2018,2,9,9,15,831.5,56.0,0.65,16.2,366.5,679.09,533.18
2018,2,9,9,30,860.0,58.0,0.7,16.5,410.0,703.65,549.44
2018,2,9,9,45,880.0,59.5,0.7,16.8,448.5,718.53,557.84
2018,2,9,10,0,900.0,61.0,0.7,17.1,487.0,730.24,564.03
2018,2,9,10,15,912.5,62.5,0.85,17.35,519.5,733.18,566.34
2018,2,9,10,30,925.0,64.0,1.0,17.6,552.0,732.63,566.28
2018,2,9,10,45,934.5,65.5,1.15,17.85,578.0,726.42,562.23
2018,2,9,11,0,944.0,67.0,1.3,18.1,604.0,716.64,555.66
2018,2,9,11,15,949.5,68.0,1.45,18.25,622.5,700.08,543.26
2018,2,9,11,30,955.0,69.0,1.6,18.4,641.0,680.1,528.04
2018,2,9,11,45,957.0,70.0,1.75,18.6,651.5,654.63,508.28
2018,2,9,12,0,959.0,71.0,1.9,18.8,662.0,626.05,485.69
2018,2,9,12,15,959.0,71.0,2.0,18.85,664.0,592.39,458.73
2018,2,9,12,30,959.0,71.0,2.1,18.9,666.0,556.02,429.0
2018,2,9,12,45,934.0,76.5,2.25,18.95,651.5,510.65,391.9
2018,2,9,13,0,909.0,82.0,2.4,19.0,637.0,464.63,353.37
2018,2,9,13,15,908.0,80.0,2.45,19.0,624.5,420.82,315.15
2018,2,9,13,30,907.0,78.0,2.5,19.0,612.0,375.22,274.52
2018,2,9,13,45,899.0,77.0,2.6,19.0,590.5,326.83,231.18
2018,2,9,14,0,891.0,76.0,2.7,19.0,569.0,277.63,187.01
2018,2,9,14,15,845.5,82.0,2.7,18.9,531.0,220.97,139.35
2018,2,9,14,30,800.0,88.0,2.7,18.8,493.0,172.68,101.51
2018,2,9,14,45,784.5,82.5,2.7,18.7,457.5,121.48,66.19
2018,2,9,15,0,769.0,77.0,2.7,18.6,422.0,71.43,43.67
2018,2,9,15,15,712.5,80.0,2.7,18.6,377.0,54.85,42.51
2018,2,9,15,30,656.0,83.0,2.7,18.6,332.0,58.18,45.52
2018,2,9,15,45,614.0,78.5,2.65,18.05,289.5,56.24,44.0
2018,2,9,16,0,572.0,74.0,2.6,17.5,247.0,54.34,42.45
2018,2,9,16,15,518.5,67.0,2.6,17.05,204.0,50.35,38.95
2018,2,9,16,30,465.0,60.0,2.6,16.6,161.0,46.31,35.25
2018,2,9,16,45,395.0,50.5,2.6,16.15,121.5,39.92,29.31
2018,2,9,17,0,325.0,41.0,2.6,15.7,82.0,33.37,22.93
2018,2,9,17,15,222.5,28.0,2.6,15.5,50.5,22.03,10.07
2018,2,9,17,30,120.0,15.0,2.6,15.3,19.0,13.64,0.0
2018,2,9,17,45,60.0,7.5,2.65,15.1,9.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,4.95,13.2,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,5.05,13.05,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,5.2,12.95,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,5.45,12.85,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,5.75,12.7,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,5.9,12.6,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,6.1,12.55,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,6.3,12.3,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,6.2,11.85,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,6.2,11.8,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,6.2,11.75,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,6.2,11.7,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,6.15,11.65,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,6.1,11.6,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,6.05,11.55,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,5.75,11.45,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,5.6,11.4,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,5.45,11.35,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,5.3,11.3,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,5.2,11.45,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,2,10,6,45,12.5,1.5,5.05,11.75,1.0,0.0,0.0
2018,2,10,7,0,25.0,3.0,5.0,11.9,2.0,0.0,0.0
2018,2,10,7,15,189.0,15.0,5.1,12.2,27.5,120.49,0.0
2018,2,10,7,30,353.0,27.0,5.2,12.5,53.0,274.82,170.18
2018,2,10,7,45,433.5,35.5,5.35,12.8,91.5,349.95,284.14
2018,2,10,8,0,514.0,44.0,5.5,13.1,130.0,421.34,351.5
2018,2,10,8,15,611.5,47.5,5.55,13.4,181.5,494.33,416.27
2018,2,10,8,30,709.0,51.0,5.6,13.7,233.0,575.7,484.41
2018,2,10,8,45,743.5,55.5,5.7,14.0,278.5,614.39,515.74
2018,2,10,9,0,778.0,60.0,5.8,14.3,324.0,651.18,544.43
2018,2,10,9,15,809.5,62.5,5.8,14.55,368.0,681.03,566.58
2018,2,10,9,30,841.0,65.0,5.8,14.8,412.0,708.23,586.12
2018,2,10,9,45,856.5,68.0,5.85,15.1,449.5,715.47,589.9
2018,2,10,10,0,872.0,71.0,5.9,15.4,487.0,725.63,595.98
2018,2,10,10,15,885.5,72.5,5.75,15.55,519.5,729.24,596.64
2018,2,10,10,30,899.0,74.0,5.6,15.7,552.0,729.45,594.77
2018,2,10,10,45,902.0,77.0,5.5,15.9,575.5,720.51,586.12
2018,2,10,11,0,905.0,80.0,5.4,16.1,599.0,708.22,574.74
2018,2,10,11,15,814.5,108.5,5.25,16.25,586.5,661.52,534.99
2018,2,10,11,30,724.0,137.0,5.1,16.4,574.0,611.27,492.83
2018,2,10,11,45,679.0,155.0,4.95,16.55,570.0,577.49,463.89
2018,2,10,12,0,634.0,173.0,4.8,16.7,566.0,543.1,434.41
2018,2,10,12,15,686.0,155.5,4.75,16.75,582.5,528.96,421.64
2018,2,10,12,30,738.0,138.0,4.7,16.8,599.0,509.55,404.02
2018,2,10,12,45,821.5,112.0,4.7,16.9,621.0,493.39,387.94
2018,2,10,13,0,905.0,86.0,4.7,17.0,643.0,469.8,364.68
2018,2,10,13,15,907.5,84.0,4.75,17.05,632.0,427.37,326.29
2018,2,10,13,30,910.0,82.0,4.8,17.1,621.0,382.84,285.37
2018,2,10,13,45,899.5,80.0,4.85,17.15,597.5,332.57,239.53
2018,2,10,14,0,889.0,78.0,4.9,17.2,574.0,281.78,193.19
2018,2,10,14,15,887.0,75.5,4.95,17.15,549.5,231.91,148.29
2018,2,10,14,30,885.0,73.0,5.0,17.1,525.0,181.07,105.6
2018,2,10,14,45,854.5,74.0,5.05,17.0,486.5,123.09,64.85
2018,2,10,15,0,824.0,75.0,5.1,16.9,448.0,73.8,43.6
2018,2,10,15,15,815.5,66.5,5.1,16.9,408.0,50.43,38.9
2018,2,10,15,30,807.0,58.0,5.1,16.9,368.0,44.83,34.07
2018,2,10,15,45,765.5,60.0,5.1,16.55,326.0,47.13,36.21
2018,2,10,16,0,724.0,62.0,5.1,16.2,284.0,49.85,38.7
2018,2,10,16,15,646.5,57.5,5.0,15.85,231.5,43.04,32.66
2018,2,10,16,30,569.0,53.0,4.9,15.5,179.0,40.58,30.37
2018,2,10,16,45,513.5,45.5,4.8,15.15,138.5,35.7,25.76
2018,2,10,17,0,458.0,38.0,4.7,14.8,98.0,30.72,20.82
2018,2,10,17,15,298.5,27.0,4.75,14.6,59.5,22.19,10.89
2018,2,10,17,30,139.0,16.0,4.8,14.4,21.0,14.55,0.0
2018,2,10,17,45,69.5,8.0,4.85,14.25,10.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,5.25,13.6,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,5.15,13.2,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,5.0,12.95,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,4.75,12.65,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.45,12.35,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.55,11.1,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,2,11,6,45,18.0,2.0,2.45,11.3,1.5,0.0,0.0
2018,2,11,7,0,36.0,4.0,2.5,11.4,3.0,0.0,0.0
2018,2,11,7,15,223.0,15.5,2.55,11.75,31.0,140.95,0.0
2018,2,11,7,30,410.0,27.0,2.6,12.1,59.0,312.56,205.68
2018,2,11,7,45,518.0,33.5,2.65,12.4,103.5,394.1,318.51
2018,2,11,8,0,626.0,40.0,2.7,12.7,148.0,484.99,399.72
2018,2,11,8,15,669.0,46.5,2.8,13.0,193.5,534.42,443.37
2018,2,11,8,30,712.0,53.0,2.9,13.3,239.0,583.04,483.36
2018,2,11,8,45,726.5,60.0,3.0,13.55,280.0,610.85,505.36
2018,2,11,9,0,741.0,67.0,3.1,13.8,321.0,636.23,524.5
2018,2,11,9,15,500.5,115.0,3.6,14.0,296.0,519.64,431.22
2018,2,11,9,30,260.0,163.0,4.1,14.2,271.0,384.52,319.02
2018,2,11,9,45,222.0,186.5,4.55,14.35,285.0,366.71,303.86
2018,2,11,10,0,184.0,210.0,5.0,14.5,299.0,360.59,297.4
2018,2,11,10,15,166.5,224.0,5.35,14.45,308.5,357.46,294.01
2018,2,11,10,30,149.0,238.0,5.7,14.4,318.0,353.73,290.12
