Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,14,30,887.0,84.0,2.6,11.9,579.0,220.48,139.6
2018,2,21,14,45,869.5,82.5,2.75,11.85,542.5,160.05,91.37
2018,2,21,15,0,852.0,81.0,2.9,11.8,506.0,107.06,58.32
2018,2,21,15,15,831.0,78.0,2.9,11.8,464.5,57.71,46.07
2018,2,21,15,30,810.0,75.0,2.9,11.8,423.0,56.58,45.22
2018,2,21,15,45,771.5,73.5,3.05,11.55,376.0,56.54,45.35
2018,2,21,16,0,733.0,72.0,3.2,11.3,329.0,56.68,45.61
2018,2,21,16,15,665.0,69.5,3.3,11.05,277.0,51.01,40.59
2018,2,21,16,30,597.0,67.0,3.4,10.8,225.0,50.58,40.18
2018,2,21,16,45,479.0,60.0,3.5,10.5,170.0,46.32,36.18
2018,2,21,17,0,361.0,53.0,3.6,10.2,115.0,40.56,30.61
2018,2,21,17,15,323.0,41.0,3.65,10.05,82.5,33.55,23.56
2018,2,21,17,30,285.0,29.0,3.7,9.9,50.0,24.53,10.79
2018,2,21,17,45,153.5,16.0,3.75,9.7,26.0,14.55,0.0
2018,2,21,18,0,22.0,3.0,3.8,9.5,2.0,0.0,0.0
2018,2,21,18,15,11.0,1.5,3.85,9.4,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,3.95,9.25,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,4.25,8.9,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,4.35,8.7,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,4.45,8.55,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,4.5,8.4,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,4.5,8.3,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,4.55,8.25,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,4.6,8.2,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,4.5,8.15,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,4.4,8.1,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,4.3,8.05,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,4.0,7.95,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,3.95,7.9,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,4.05,7.85,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,4.2,7.8,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,4.3,7.8,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,4.5,7.8,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,4.6,7.9,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,4.85,8.05,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,5.0,8.1,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,5.1,8.2,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,5.2,8.3,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,5.35,8.45,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,5.5,8.6,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,5.6,8.6,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,5.7,8.6,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,5.85,8.65,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,6.0,8.7,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,6.0,8.6,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,6.0,8.5,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,6.05,8.45,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,6.1,8.4,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,6.2,8.55,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,6.3,8.7,0.0,0.0,0.0
2018,2,22,6,45,10.0,5.5,6.35,8.8,6.0,0.0,0.0
2018,2,22,7,0,20.0,11.0,6.4,8.9,12.0,21.59,0.0
2018,2,22,7,15,70.0,27.5,6.45,9.1,35.5,97.85,57.18
2018,2,22,7,30,120.0,44.0,6.5,9.3,59.0,154.88,125.6
2018,2,22,7,45,201.0,59.5,6.6,9.45,98.0,228.04,192.95
2018,2,22,8,0,282.0,75.0,6.7,9.6,137.0,320.06,274.63
2018,2,22,8,15,321.5,90.0,6.7,9.75,176.5,369.99,318.74
2018,2,22,8,30,361.0,105.0,6.7,9.9,216.0,420.18,361.78
2018,2,22,8,45,537.0,96.0,6.7,10.05,291.0,549.5,471.76
2018,2,22,9,0,713.0,87.0,6.7,10.2,366.0,677.36,575.45
2018,2,22,9,15,767.0,85.0,6.7,10.3,416.0,715.3,603.96
2018,2,22,9,30,821.0,83.0,6.7,10.4,466.0,755.91,634.42
2018,2,22,9,45,843.5,84.0,6.65,10.5,506.0,772.51,645.44
2018,2,22,10,0,866.0,85.0,6.6,10.6,546.0,785.8,653.92
2018,2,22,10,15,878.0,87.5,6.65,10.75,579.0,789.26,655.01
2018,2,22,10,30,890.0,90.0,6.7,10.9,612.0,783.45,649.06
2018,2,22,10,45,897.0,92.5,6.75,11.0,638.0,776.45,642.5
2018,2,22,11,0,904.0,95.0,6.8,11.1,664.0,765.96,633.38
2018,2,22,11,15,713.0,150.5,6.95,11.15,607.0,673.25,557.38
2018,2,22,11,30,522.0,206.0,7.1,11.2,550.0,571.03,472.24
2018,2,22,11,45,290.5,246.0,7.2,11.25,438.0,430.24,354.88
2018,2,22,12,0,59.0,286.0,7.3,11.3,326.0,297.89,242.94
2018,2,22,12,15,112.0,274.5,7.5,11.3,350.5,317.93,260.06
2018,2,22,12,30,165.0,263.0,7.7,11.3,375.0,328.59,268.88
2018,2,22,12,45,154.5,279.0,7.85,11.3,383.0,326.2,266.08
2018,2,22,13,0,144.0,295.0,8.0,11.3,391.0,323.34,262.97
2018,2,22,13,15,218.0,291.0,8.2,11.25,433.5,340.07,275.41
2018,2,22,13,30,292.0,287.0,8.4,11.2,476.0,347.82,279.39
2018,2,22,13,45,409.0,246.0,8.65,11.15,501.0,332.57,262.5
2018,2,22,14,0,526.0,205.0,8.9,11.1,526.0,307.17,235.24
2018,2,22,14,15,448.5,197.0,9.05,11.05,462.0,250.79,188.08
2018,2,22,14,30,371.0,189.0,9.2,11.0,398.0,202.27,149.08
2018,2,22,14,45,430.0,176.5,9.35,10.9,404.0,175.04,124.07
2018,2,22,15,0,489.0,164.0,9.5,10.8,410.0,141.36,98.91
2018,2,22,15,15,456.5,149.5,9.5,10.8,364.5,99.7,83.74
2018,2,22,15,30,424.0,135.0,9.5,10.8,319.0,91.59,76.73
2018,2,22,15,45,291.5,117.0,9.6,10.6,237.0,86.45,72.38
2018,2,22,16,0,159.0,99.0,9.7,10.4,155.0,73.86,61.24
2018,2,22,16,15,376.5,83.0,9.7,10.2,190.5,59.71,48.56
2018,2,22,16,30,594.0,67.0,9.7,10.0,226.0,50.38,40.11
2018,2,22,16,45,488.5,60.0,9.65,9.85,173.0,46.18,36.12
2018,2,22,17,0,383.0,53.0,9.6,9.7,120.0,42.03,31.99
2018,2,22,17,15,284.5,41.0,9.55,9.6,82.0,31.78,22.12
2018,2,22,17,30,186.0,29.0,9.5,9.5,44.0,22.79,10.57
2018,2,22,17,45,100.5,16.0,9.5,9.4,23.5,14.55,0.0
2018,2,22,18,0,15.0,3.0,9.5,9.3,3.0,0.0,0.0
2018,2,22,18,15,7.5,1.5,9.4,9.25,1.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,9.3,9.2,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,9.2,9.15,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,9.1,9.1,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,9.0,9.05,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,8.8,8.95,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,8.7,8.9,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,8.6,8.8,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,8.5,8.7,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,8.35,8.6,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,8.2,8.5,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,8.1,8.4,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,8.0,8.3,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,7.85,8.25,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,7.7,8.2,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,7.65,8.1,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,7.6,8.0,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,7.55,7.95,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,7.5,7.9,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,7.45,7.85,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,7.4,7.8,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,7.3,7.7,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,7.2,7.6,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,7.2,7.5,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,7.2,7.4,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,7.15,7.35,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,7.1,7.3,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,7.1,7.2,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,7.1,7.1,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,7.05,6.95,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,7.0,6.8,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,6.95,6.7,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,6.9,6.6,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,6.85,6.5,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,6.8,6.4,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,6.75,6.35,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,6.7,6.3,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,6.65,6.3,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,6.6,6.3,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,6.55,6.25,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,6.5,6.2,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,6.45,6.2,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,6.4,6.2,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,6.3,6.2,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,6.2,6.2,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,6.15,6.15,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,6.1,6.1,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,6.0,6.4,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,5.9,6.7,0.0,0.0,0.0
2018,2,23,6,45,47.5,6.5,5.85,6.95,8.0,0.0,0.0
2018,2,23,7,0,95.0,13.0,5.8,7.2,16.0,67.2,0.0
2018,2,23,7,15,210.5,27.0,5.8,7.5,49.0,197.59,132.54
2018,2,23,7,30,326.0,41.0,5.8,7.8,82.0,298.25,248.64
2018,2,23,7,45,445.5,49.0,5.85,8.05,132.5,397.23,339.64
2018,2,23,8,0,565.0,57.0,5.9,8.3,183.0,500.58,430.93
2018,2,23,8,15,673.5,57.5,5.85,8.45,243.0,584.45,502.07
2018,2,23,8,30,782.0,58.0,5.8,8.6,303.0,676.63,577.09
2018,2,23,8,45,816.0,61.5,5.7,8.8,352.5,716.57,607.5
2018,2,23,9,0,850.0,65.0,5.6,9.0,402.0,754.32,635.31
2018,2,23,9,15,873.5,67.5,5.5,9.1,447.5,773.2,647.83
2018,2,23,9,30,897.0,70.0,5.4,9.2,493.0,796.04,663.24
2018,2,23,9,45,914.0,72.0,5.3,9.35,533.5,810.0,671.44
2018,2,23,10,0,931.0,74.0,5.2,9.5,574.0,820.54,677.04
2018,2,23,10,15,942.5,75.5,5.15,9.65,607.5,822.63,676.52
2018,2,23,10,30,954.0,77.0,5.1,9.8,641.0,821.07,673.41
2018,2,23,10,45,962.0,78.5,5.05,9.9,668.0,813.14,665.77
2018,2,23,11,0,970.0,80.0,5.0,10.0,695.0,801.51,655.53
2018,2,23,11,15,975.0,81.0,5.05,10.15,713.5,783.5,641.03
2018,2,23,11,30,980.0,82.0,5.1,10.3,732.0,761.96,623.95
2018,2,23,11,45,982.0,83.0,5.1,10.4,743.0,734.95,600.96
2018,2,23,12,0,984.0,84.0,5.1,10.5,754.0,704.7,575.16
2018,2,23,12,15,982.5,85.5,5.1,10.6,756.0,669.73,545.26
2018,2,23,12,30,981.0,87.0,5.1,10.7,758.0,632.0,512.64
2018,2,23,12,45,975.5,88.0,5.15,10.8,750.5,589.14,475.47
2018,2,23,13,0,970.0,89.0,5.2,10.9,743.0,544.21,435.79
2018,2,23,13,15,964.0,88.0,5.25,11.0,727.0,495.47,392.12
2018,2,23,13,30,958.0,87.0,5.3,11.1,711.0,445.21,346.18
2018,2,23,13,45,949.5,86.0,5.3,11.2,687.5,392.83,297.56
2018,2,23,14,0,941.0,85.0,5.3,11.3,664.0,339.61,247.65
2018,2,23,14,15,930.0,84.0,5.3,11.3,634.0,285.21,197.07
2018,2,23,14,30,919.0,83.0,5.3,11.3,604.0,230.69,147.99
2018,2,23,14,45,904.0,81.0,5.3,11.35,567.0,175.05,102.44
2018,2,23,15,0,889.0,79.0,5.3,11.4,530.0,112.87,60.41
2018,2,23,15,15,868.0,76.5,5.3,11.4,487.5,58.29,46.64
2018,2,23,15,30,847.0,74.0,5.3,11.4,445.0,55.81,44.57
2018,2,23,15,45,818.0,71.0,5.25,11.25,398.0,54.59,43.62
2018,2,23,16,0,789.0,68.0,5.2,11.1,351.0,53.4,42.67
2018,2,23,16,15,681.5,69.0,5.15,10.7,288.5,50.4,40.08
2018,2,23,16,30,574.0,70.0,5.1,10.3,226.0,52.59,42.09
2018,2,23,16,45,534.5,59.0,5.0,9.95,181.5,45.33,35.39
2018,2,23,17,0,495.0,48.0,4.9,9.6,137.0,37.74,28.24
2018,2,23,17,15,419.5,39.5,4.95,9.35,98.0,32.01,22.46
2018,2,23,17,30,344.0,31.0,5.0,9.1,59.0,26.21,13.91
2018,2,23,17,45,193.5,18.5,5.05,8.85,32.0,16.83,0.0
2018,2,23,18,0,43.0,6.0,5.1,8.6,5.0,0.0,0.0
2018,2,23,18,15,21.5,3.0,5.05,8.5,2.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,5.0,8.4,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,5.0,8.3,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,5.0,8.2,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,4.95,8.15,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,4.9,8.1,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,4.8,8.05,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,4.6,7.95,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,4.5,7.9,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,4.45,7.85,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,4.3,7.75,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,4.1,7.7,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,3.95,7.7,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,3.85,7.7,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,3.75,7.7,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,3.7,7.75,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,3.65,7.75,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,3.6,7.65,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,3.6,7.55,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,3.65,7.45,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,3.75,7.35,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,3.85,7.25,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,3.95,7.15,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,4.0,7.1,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,4.0,7.1,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,4.0,7.1,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,4.05,7.05,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,4.05,7.3,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,2,24,6,45,72.5,9.0,3.95,7.85,11.5,0.0,0.0
2018,2,24,7,0,145.0,18.0,3.9,8.1,23.0,101.46,0.0
2018,2,24,7,15,285.5,30.0,4.0,8.45,60.5,250.33,177.64
2018,2,24,7,30,426.0,42.0,4.1,8.8,98.0,366.06,303.68
2018,2,24,7,45,427.0,52.0,4.15,9.15,128.5,390.02,330.37
2018,2,24,8,0,428.0,62.0,4.2,9.5,159.0,412.34,352.17
2018,2,24,8,15,247.5,92.5,4.25,9.7,151.5,306.1,262.02
2018,2,24,8,30,67.0,123.0,4.3,9.9,144.0,184.79,155.39
2018,2,24,8,45,101.0,143.5,4.3,10.1,181.0,245.39,207.35
2018,2,24,9,0,135.0,164.0,4.3,10.3,218.0,292.99,247.22
2018,2,24,9,15,153.5,183.5,4.35,10.5,251.5,326.9,274.72
2018,2,24,9,30,172.0,203.0,4.4,10.7,285.0,360.03,301.2
2018,2,24,9,45,203.0,220.0,4.5,10.85,324.5,399.02,332.56
2018,2,24,10,0,234.0,237.0,4.6,11.0,364.0,436.83,362.52
2018,2,24,10,15,299.5,235.0,4.7,11.15,407.5,491.88,406.77
2018,2,24,10,30,365.0,233.0,4.8,11.3,451.0,531.54,438.33
2018,2,24,10,45,498.5,202.0,4.9,11.4,513.0,601.87,495.06
2018,2,24,11,0,632.0,171.0,5.0,11.5,575.0,659.82,541.07
2018,2,24,11,15,468.0,224.5,5.05,11.5,528.0,572.91,468.94
2018,2,24,11,30,304.0,278.0,5.1,11.5,481.0,485.97,396.79
2018,2,24,11,45,492.0,228.5,5.2,11.5,563.0,556.66,455.07
2018,2,24,12,0,680.0,179.0,5.3,11.5,645.0,611.15,498.54
2018,2,24,12,15,681.5,179.5,5.4,11.5,647.5,583.92,475.32
2018,2,24,12,30,683.0,180.0,5.5,11.5,650.0,554.57,450.31
2018,2,24,12,45,662.0,185.5,5.6,11.5,638.0,515.97,417.39
2018,2,24,13,0,641.0,191.0,5.7,11.5,626.0,477.24,383.89
2018,2,24,13,15,548.5,216.0,5.85,11.5,583.0,422.55,337.68
2018,2,24,13,30,456.0,241.0,6.0,11.5,540.0,375.54,297.94
2018,2,24,13,45,343.5,255.5,6.15,11.5,476.5,322.65,254.58
2018,2,24,14,0,231.0,270.0,6.3,11.5,413.0,282.19,222.62
2018,2,24,14,15,236.0,256.5,6.4,11.5,397.0,256.46,200.02
2018,2,24,14,30,241.0,243.0,6.5,11.5,381.0,224.38,172.42
2018,2,24,14,45,290.5,222.5,6.6,11.5,378.5,197.75,148.39
2018,2,24,15,0,340.0,202.0,6.7,11.5,376.0,166.07,123.44
2018,2,24,15,15,412.5,169.5,6.7,11.5,363.5,114.54,96.53
2018,2,24,15,30,485.0,137.0,6.7,11.5,351.0,93.03,77.72
2018,2,24,15,45,567.0,109.0,6.8,11.4,333.5,76.2,62.93
2018,2,24,16,0,649.0,81.0,6.9,11.3,316.0,57.44,46.25
2018,2,24,16,15,598.0,77.0,6.85,11.15,270.0,56.05,45.09
2018,2,24,16,30,547.0,73.0,6.8,11.0,224.0,54.77,43.93
2018,2,24,16,45,454.0,65.5,6.8,10.85,174.0,50.43,39.86
2018,2,24,17,0,361.0,58.0,6.8,10.7,124.0,44.17,33.87
2018,2,24,17,15,260.0,44.5,6.8,10.5,84.5,34.34,24.45
2018,2,24,17,30,159.0,31.0,6.8,10.3,45.0,24.25,12.99
2018,2,24,17,45,91.0,18.0,6.8,10.1,25.0,16.37,0.0
2018,2,24,18,0,23.0,5.0,6.8,9.9,5.0,0.0,0.0
2018,2,24,18,15,11.5,2.5,6.8,9.85,2.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,6.8,9.8,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,6.8,9.7,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,6.8,9.6,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,6.75,9.55,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,6.7,9.5,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,6.65,9.45,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,6.6,9.4,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,6.5,9.35,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,6.4,9.3,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,6.3,9.25,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,6.2,9.2,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,6.15,9.1,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,6.05,8.9,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,6.0,8.8,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,5.95,8.7,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,5.9,8.6,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,5.85,8.45,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,5.8,8.3,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,5.7,8.25,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,5.6,8.2,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,5.55,8.1,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,5.35,7.95,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,5.2,7.9,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,5.05,7.85,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,4.9,7.8,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,4.8,7.8,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,4.7,7.8,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,4.6,7.75,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,4.5,7.7,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,4.4,7.7,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,4.3,7.7,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,4.2,7.65,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,4.1,7.6,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,4.0,7.55,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,3.75,7.4,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,3.65,7.2,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,3.55,7.1,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,3.45,7.35,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,25,6,45,87.0,9.0,3.3,7.9,12.5,0.0,0.0
2018,2,25,7,0,174.0,18.0,3.2,8.2,25.0,119.17,0.0
2018,2,25,7,15,322.0,29.0,3.15,8.5,64.5,276.61,204.26
2018,2,25,7,30,470.0,40.0,3.1,8.8,104.0,394.98,327.41
2018,2,25,7,45,554.0,47.0,3.05,9.1,153.0,472.88,397.98
2018,2,25,8,0,638.0,54.0,3.0,9.4,202.0,553.26,465.95
2018,2,25,8,15,690.5,59.0,2.95,9.7,253.0,604.51,507.26
2018,2,25,8,30,743.0,64.0,2.9,10.0,304.0,661.38,550.97
2018,2,25,8,45,777.5,68.0,2.85,10.35,353.0,702.07,580.33
2018,2,25,9,0,812.0,72.0,2.8,10.7,402.0,740.63,607.12
2018,2,25,9,15,837.5,74.5,2.75,11.0,447.0,767.78,624.76
2018,2,25,9,30,863.0,77.0,2.7,11.3,492.0,791.99,639.94
2018,2,25,9,45,880.5,78.5,2.7,11.55,531.5,798.73,642.54
2018,2,25,10,0,898.0,80.0,2.7,11.8,571.0,809.08,648.02
2018,2,25,10,15,910.0,81.5,2.7,12.0,604.0,811.66,647.99
2018,2,25,10,30,922.0,83.0,2.7,12.2,637.0,810.68,645.58
2018,2,25,10,45,931.0,84.0,2.7,12.35,663.5,803.22,638.77
2018,2,25,11,0,940.0,85.0,2.7,12.5,690.0,792.16,629.57
2018,2,25,11,15,945.5,86.0,2.75,12.6,708.5,774.96,616.49
2018,2,25,11,30,951.0,87.0,2.8,12.7,727.0,754.29,601.01
2018,2,25,11,45,954.5,87.0,2.9,12.8,737.5,727.85,580.16
2018,2,25,12,0,958.0,87.0,3.0,12.9,748.0,698.22,556.45
2018,2,25,12,15,957.0,88.0,3.2,12.9,750.0,663.75,529.14
2018,2,25,12,30,956.0,89.0,3.4,12.9,752.0,626.58,498.99
2018,2,25,12,45,952.0,90.0,3.6,12.9,745.5,585.28,464.77
2018,2,25,13,0,948.0,91.0,3.8,12.9,739.0,541.86,427.86
2018,2,25,13,15,945.5,90.0,4.05,12.9,725.5,495.42,387.54
2018,2,25,13,30,943.0,89.0,4.3,12.9,712.0,447.19,344.71
2018,2,25,13,45,937.0,88.0,4.5,12.85,690.0,396.17,298.44
2018,2,25,14,0,931.0,87.0,4.7,12.8,668.0,344.1,250.39
2018,2,25,14,15,920.5,85.5,4.85,12.7,638.0,289.74,200.42
2018,2,25,14,30,910.0,84.0,5.0,12.6,608.0,235.24,151.57
2018,2,25,14,45,896.0,82.0,5.2,12.5,571.5,180.01,106.06
2018,2,25,15,0,882.0,80.0,5.4,12.4,535.0,118.1,63.22
2018,2,25,15,15,862.0,77.5,5.4,12.4,492.5,63.71,51.23
2018,2,25,15,30,842.0,75.0,5.4,12.4,450.0,56.25,44.75
2018,2,25,15,45,797.5,73.5,5.7,12.1,399.0,56.13,44.82
2018,2,25,16,0,753.0,72.0,6.0,11.8,348.0,56.17,45.01
2018,2,25,16,15,713.0,67.5,5.95,11.5,299.5,53.84,43.04
2018,2,25,16,30,673.0,63.0,5.9,11.2,251.0,47.04,36.94
2018,2,25,16,45,534.0,58.5,5.85,10.9,189.0,44.57,34.61
2018,2,25,17,0,395.0,54.0,5.8,10.6,127.0,42.38,32.33
2018,2,25,17,15,303.0,42.5,5.7,10.4,88.5,32.84,23.23
2018,2,25,17,30,211.0,31.0,5.6,10.2,50.0,24.29,13.54
2018,2,25,17,45,118.0,17.5,5.5,10.0,27.0,15.92,0.0
2018,2,25,18,0,25.0,4.0,5.4,9.8,4.0,0.0,0.0
2018,2,25,18,15,12.5,2.0,5.35,9.7,2.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,5.3,9.6,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,5.25,9.55,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,5.15,9.45,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,5.1,9.4,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,5.05,9.4,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,4.95,9.45,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,4.9,9.55,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,4.9,9.65,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,4.9,9.75,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,4.9,9.85,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,4.85,9.9,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,4.8,9.95,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,4.7,10.05,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,4.45,10.15,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,4.45,10.25,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,4.55,10.4,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,4.65,10.55,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,4.85,10.6,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,5.15,10.6,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,5.5,10.6,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,5.85,10.6,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,6.0,10.6,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,6.15,10.6,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,6.3,10.6,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,6.45,10.6,1.5,1.36,0.0
2018,2,26,7,0,0.0,3.0,6.6,10.6,3.0,2.73,0.0
2018,2,26,7,15,0.0,5.0,6.7,10.6,5.0,4.38,0.0
2018,2,26,7,30,0.0,7.0,6.8,10.6,7.0,6.14,0.0
2018,2,26,7,45,0.0,9.0,6.95,10.6,9.0,7.9,1.14
2018,2,26,8,0,0.0,11.0,7.1,10.6,11.0,9.66,2.73
2018,2,26,8,15,0.0,16.5,7.1,10.55,16.5,14.5,6.98
2018,2,26,8,30,0.0,22.0,7.1,10.5,22.0,19.36,11.21
2018,2,26,8,45,0.0,27.5,7.1,10.5,27.5,24.22,15.41
2018,2,26,9,0,0.0,33.0,7.1,10.5,33.0,29.09,19.59
2018,2,26,9,15,5.5,83.0,7.1,10.45,85.5,77.96,61.82
2018,2,26,9,30,11.0,133.0,7.1,10.4,138.0,130.92,106.98
2018,2,26,9,45,31.5,163.0,7.1,10.4,180.0,185.95,153.85
2018,2,26,10,0,52.0,193.0,7.1,10.4,222.0,231.99,192.58
2018,2,26,10,15,185.5,222.0,7.1,10.4,333.0,377.15,315.9
2018,2,26,10,30,319.0,251.0,7.1,10.4,444.0,517.92,431.84
2018,2,26,10,45,502.0,208.0,7.1,10.35,526.5,614.61,512.07
2018,2,26,11,0,685.0,165.0,7.1,10.3,609.0,698.0,580.14
2018,2,26,11,15,767.5,144.0,7.1,10.35,654.0,716.66,594.4
2018,2,26,11,30,850.0,123.0,7.1,10.4,699.0,727.87,602.66
2018,2,26,11,45,882.5,113.5,7.1,10.4,719.5,712.62,589.21
2018,2,26,12,0,915.0,104.0,7.1,10.4,740.0,690.71,570.28
2018,2,26,12,15,834.0,133.0,7.15,10.4,714.0,637.13,524.61
2018,2,26,12,30,753.0,162.0,7.2,10.4,688.0,582.44,477.96
2018,2,26,12,45,580.5,219.0,7.25,10.45,622.5,504.74,412.24
2018,2,26,13,0,408.0,276.0,7.3,10.5,557.0,437.58,355.56
2018,2,26,13,15,372.5,282.0,7.3,10.45,534.5,402.82,325.63
2018,2,26,13,30,337.0,288.0,7.3,10.4,512.0,370.11,297.34
2018,2,26,13,45,370.0,268.5,7.35,10.4,507.0,343.85,273.1
2018,2,26,14,0,403.0,249.0,7.4,10.4,502.0,314.38,245.44
2018,2,26,14,15,558.5,194.0,7.4,10.4,527.5,280.28,208.95
2018,2,26,14,30,714.0,139.0,7.4,10.4,553.0,232.68,159.82
2018,2,26,14,45,760.5,118.5,7.45,10.35,535.5,180.16,113.18
2018,2,26,15,0,807.0,98.0,7.5,10.3,518.0,128.71,74.82
2018,2,26,15,15,787.5,95.0,7.5,10.3,477.5,77.92,54.58
2018,2,26,15,30,768.0,92.0,7.5,10.3,437.0,62.28,50.52
2018,2,26,15,45,634.0,102.0,7.45,10.2,367.0,70.72,58.28
2018,2,26,16,0,500.0,112.0,7.4,10.1,297.0,79.05,65.94
2018,2,26,16,15,481.0,98.0,7.3,9.9,256.0,70.54,58.4
2018,2,26,16,30,462.0,84.0,7.2,9.7,215.0,61.66,50.4
2018,2,26,16,45,421.0,72.0,7.1,9.55,173.5,53.79,43.14
2018,2,26,17,0,380.0,60.0,7.0,9.4,132.0,45.62,35.42
2018,2,26,17,15,320.5,47.0,6.9,9.25,95.0,36.32,26.47
2018,2,26,17,30,261.0,34.0,6.8,9.1,58.0,26.71,15.96
2018,2,26,17,45,144.0,19.5,6.7,8.95,31.5,17.74,0.0
2018,2,26,18,0,27.0,5.0,6.6,8.8,5.0,4.55,0.0
2018,2,26,18,15,13.5,2.5,6.45,8.75,2.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,6.3,8.7,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,6.1,8.65,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,5.9,8.6,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,5.8,8.55,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,5.55,8.45,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,5.4,8.4,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,5.45,8.4,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,5.5,8.4,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,5.55,8.4,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,5.6,8.4,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,5.85,8.45,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,6.1,8.5,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,6.35,8.5,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,6.6,8.5,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,6.9,8.55,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,7.2,8.6,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,7.45,8.6,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,7.7,8.6,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,7.85,8.55,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,8.0,8.5,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,8.1,8.4,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,8.2,8.3,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,8.2,8.25,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,8.2,8.2,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,8.2,8.15,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,8.2,8.1,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,8.15,8.05,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,7.85,7.95,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,7.8,7.9,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,7.75,7.85,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,7.7,7.8,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,7.65,7.75,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,7.6,7.7,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,7.5,7.6,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,7.4,7.5,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,7.35,7.4,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,7.3,7.3,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,7.25,7.25,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,7.2,7.2,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,7.15,7.1,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,7.1,7.2,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,7.1,7.4,0.0,0.0,0.0
2018,2,27,6,45,64.5,9.0,7.05,7.6,12.0,44.71,0.0
2018,2,27,7,0,129.0,18.0,7.0,7.8,24.0,120.98,0.0
2018,2,27,7,15,275.5,31.5,6.95,8.0,65.0,252.45,197.83
2018,2,27,7,30,422.0,45.0,6.9,8.2,106.0,372.64,315.34
2018,2,27,7,45,561.5,47.5,6.8,8.4,162.5,483.32,415.41
2018,2,27,8,0,701.0,50.0,6.7,8.6,219.0,593.26,509.79
2018,2,27,8,15,747.5,54.0,6.5,8.8,270.5,646.57,553.96
2018,2,27,8,30,794.0,58.0,6.3,9.0,322.0,698.88,595.35
2018,2,27,8,45,826.0,61.5,6.15,9.25,372.0,737.91,624.54
2018,2,27,9,0,858.0,65.0,6.0,9.5,422.0,774.68,650.99
2018,2,27,9,15,881.5,68.5,5.85,9.7,469.0,794.97,664.0
2018,2,27,9,30,905.0,72.0,5.7,9.9,516.0,819.37,679.99
2018,2,27,9,45,920.0,74.5,5.5,10.1,556.5,832.46,686.77
2018,2,27,10,0,935.0,77.0,5.3,10.3,597.0,842.06,690.88
2018,2,27,10,15,945.5,78.5,5.2,10.45,630.5,843.29,689.39
2018,2,27,10,30,956.0,80.0,5.1,10.6,664.0,840.85,685.31
2018,2,27,10,45,963.0,82.0,5.0,10.75,690.5,832.54,677.0
2018,2,27,11,0,970.0,84.0,4.9,10.9,717.0,820.51,666.12
2018,2,27,11,15,975.0,85.0,4.85,11.05,736.0,802.26,651.05
2018,2,27,11,30,980.0,86.0,4.8,11.2,755.0,780.46,633.49
2018,2,27,11,45,982.0,87.0,4.75,11.3,765.5,753.13,611.01
2018,2,27,12,0,984.0,88.0,4.7,11.4,776.0,722.57,585.17
2018,2,27,12,15,984.5,88.0,4.7,11.5,778.0,687.0,555.37
2018,2,27,12,30,985.0,88.0,4.7,11.6,780.0,648.59,522.8
2018,2,27,12,45,982.5,88.0,4.7,11.7,773.5,605.89,486.21
2018,2,27,13,0,980.0,88.0,4.7,11.8,767.0,560.9,446.96
2018,2,27,13,15,975.0,88.0,4.7,11.85,752.0,512.72,404.31
2018,2,27,13,30,970.0,88.0,4.7,11.9,737.0,462.88,359.26
2018,2,27,13,45,962.5,87.5,4.65,12.0,714.0,410.3,310.92
2018,2,27,14,0,955.0,87.0,4.6,12.1,691.0,356.76,261.07
2018,2,27,14,15,903.5,94.5,4.5,12.1,645.5,298.06,208.57
2018,2,27,14,30,852.0,102.0,4.4,12.1,600.0,237.4,156.14
2018,2,27,14,45,777.0,110.5,4.3,12.1,543.5,184.53,114.78
2018,2,27,15,0,702.0,119.0,4.2,12.1,487.0,131.99,80.09
2018,2,27,15,15,677.5,114.5,4.2,12.1,446.5,85.01,59.71
2018,2,27,15,30,653.0,110.0,4.2,12.1,406.0,74.14,60.69
2018,2,27,15,45,627.0,102.0,4.2,11.95,362.5,70.42,57.58
2018,2,27,16,0,601.0,94.0,4.2,11.8,319.0,66.55,54.3
2018,2,27,16,15,570.0,84.5,4.2,11.4,274.5,61.29,49.75
2018,2,27,16,30,539.0,75.0,4.2,11.0,230.0,55.8,44.89
2018,2,27,16,45,492.5,65.5,4.2,10.65,186.0,49.99,39.58
2018,2,27,17,0,446.0,56.0,4.2,10.3,142.0,43.97,33.88
2018,2,27,17,15,351.5,45.0,4.2,10.0,100.5,36.22,26.39
2018,2,27,17,30,257.0,34.0,4.2,9.7,59.0,26.66,16.25
2018,2,27,17,45,144.5,19.5,4.2,9.45,32.0,15.46,0.0
2018,2,27,18,0,32.0,5.0,4.2,9.2,5.0,4.55,0.0
2018,2,27,18,15,16.0,2.5,4.2,9.1,2.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,4.15,8.95,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,4.05,8.85,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,3.9,8.75,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,3.35,8.7,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,3.25,8.7,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,3.15,8.7,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,3.15,8.55,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,3.2,8.45,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,3.2,8.35,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,3.15,8.25,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,3.05,8.2,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.9,8.15,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,2,28,6,45,82.0,11.0,2.15,8.65,15.5,56.74,0.0
2018,2,28,7,0,164.0,22.0,2.1,8.9,31.0,150.93,0.0
2018,2,28,7,15,216.0,35.0,2.15,9.15,59.5,219.7,172.17
2018,2,28,7,30,268.0,48.0,2.2,9.4,88.0,273.19,227.66
2018,2,28,7,45,330.0,59.5,2.2,9.65,127.5,334.87,283.21
2018,2,28,8,0,392.0,71.0,2.2,9.9,167.0,399.33,338.74
2018,2,28,8,15,260.5,93.0,2.25,10.05,162.5,318.83,271.09
2018,2,28,8,30,129.0,115.0,2.3,10.2,158.0,233.27,197.1
2018,2,28,8,45,187.5,138.0,2.35,10.35,211.0,319.9,269.94
2018,2,28,9,0,246.0,161.0,2.4,10.5,264.0,392.1,328.65
2018,2,28,9,15,174.5,186.5,2.45,10.7,263.5,348.19,289.94
2018,2,28,9,30,103.0,212.0,2.5,10.9,263.0,302.69,250.2
2018,2,28,9,45,73.0,220.0,2.55,11.05,257.5,282.87,232.58
2018,2,28,10,0,43.0,228.0,2.6,11.2,252.0,263.24,215.04
2018,2,28,10,15,63.5,251.5,2.7,11.3,289.5,300.9,245.55
2018,2,28,10,30,84.0,275.0,2.8,11.4,327.0,337.33,274.5
2018,2,28,10,45,79.0,283.0,2.85,11.55,333.5,336.39,272.79
2018,2,28,11,0,74.0,291.0,2.9,11.7,340.0,335.34,271.19
2018,2,28,11,15,164.5,301.5,2.95,11.75,413.5,415.66,336.1
2018,2,28,11,30,255.0,312.0,3.0,11.8,487.0,488.76,393.43
2018,2,28,11,45,308.0,308.5,3.05,11.85,523.0,507.56,407.65
2018,2,28,12,0,361.0,305.0,3.1,11.9,559.0,522.39,418.75
2018,2,28,12,15,361.0,304.5,3.1,11.95,559.0,503.21,402.76
2018,2,28,12,30,361.0,304.0,3.1,12.0,559.0,483.0,385.98
2018,2,28,12,45,275.5,316.0,3.1,12.0,509.5,426.92,340.82
2018,2,28,13,0,190.0,328.0,3.1,12.0,460.0,375.98,299.95
2018,2,28,13,15,137.5,310.5,3.05,12.05,405.0,324.46,258.84
2018,2,28,13,30,85.0,293.0,3.0,12.1,350.0,280.05,223.51
2018,2,28,13,45,103.0,291.5,3.0,12.1,358.5,276.87,220.34
2018,2,28,14,0,121.0,290.0,3.0,12.1,367.0,267.19,211.53
2018,2,28,14,15,86.0,265.0,2.95,12.05,318.5,234.13,185.54
2018,2,28,14,30,51.0,240.0,2.9,12.0,270.0,201.16,160.11
2018,2,28,14,45,60.0,220.0,2.85,12.0,253.0,181.92,144.23
2018,2,28,15,0,69.0,200.0,2.8,12.0,236.0,162.06,128.31
2018,2,28,15,15,75.5,190.0,2.8,12.0,227.0,147.68,118.39
2018,2,28,15,30,82.0,180.0,2.8,12.0,218.0,138.24,117.0
2018,2,28,15,45,64.5,155.5,2.8,11.9,183.5,121.61,102.79
2018,2,28,16,0,47.0,131.0,2.8,11.8,149.0,104.46,87.95
2018,2,28,16,15,41.0,112.5,2.8,11.7,126.5,90.86,76.07
2018,2,28,16,30,35.0,94.0,2.8,11.6,104.0,76.95,63.71
2018,2,28,16,45,17.5,69.5,2.8,11.5,74.5,58.42,47.01
2018,2,28,17,0,0.0,45.0,2.8,11.4,45.0,39.63,29.89
2018,2,28,17,15,0.0,31.5,2.9,11.35,31.5,27.77,18.88
2018,2,28,17,30,0.0,18.0,3.0,11.3,18.0,15.84,7.48
2018,2,28,17,45,6.0,11.0,3.05,11.25,11.0,9.87,0.0
2018,2,28,18,0,12.0,4.0,3.1,11.2,4.0,3.64,0.0
2018,2,28,18,15,6.0,2.0,3.25,11.2,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,4.45,11.2,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,4.85,11.2,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,5.15,11.25,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,5.3,11.3,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,5.5,11.3,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,5.55,11.35,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,5.6,11.4,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,5.75,11.45,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,6.05,11.5,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,6.35,11.55,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,6.5,11.6,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,6.6,11.65,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,6.7,11.7,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,6.8,11.75,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,6.9,11.8,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,7.0,11.85,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,7.1,11.9,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,7.2,11.95,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,7.6,12.05,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,7.7,12.1,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,7.8,12.1,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,7.9,12.1,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,7.95,12.15,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,8.0,12.2,0.0,0.0,0.0
2018,3,1,6,45,2.0,2.0,8.05,12.25,2.0,2.97,0.0
2018,3,1,7,0,4.0,4.0,8.1,12.3,4.0,6.01,0.0
2018,3,1,7,15,2.0,7.0,8.05,12.35,7.0,7.54,0.46
2018,3,1,7,30,0.0,10.0,8.0,12.4,10.0,8.77,1.75
2018,3,1,7,45,0.0,14.0,7.9,12.45,14.0,12.3,4.89
2018,3,1,8,0,0.0,18.0,7.8,12.5,18.0,15.82,8.0
2018,3,1,8,15,0.0,21.0,7.6,12.5,21.0,18.47,10.32
2018,3,1,8,30,0.0,24.0,7.4,12.5,24.0,21.12,12.61
2018,3,1,8,45,0.0,28.5,7.25,12.55,28.5,25.1,16.01
2018,3,1,9,0,0.0,33.0,7.1,12.6,33.0,29.09,19.38
2018,3,1,9,15,0.0,42.5,6.95,12.6,42.5,37.51,26.52
2018,3,1,9,30,0.0,52.0,6.8,12.6,52.0,45.94,33.63
2018,3,1,9,45,0.5,67.5,6.6,12.65,68.0,60.11,45.58
2018,3,1,10,0,1.0,83.0,6.4,12.7,84.0,74.31,57.46
2018,3,1,10,15,11.5,133.0,6.25,12.7,140.5,128.95,103.51
2018,3,1,10,30,22.0,183.0,6.1,12.7,197.0,192.53,156.29
2018,3,1,10,45,29.0,220.5,5.95,12.7,239.5,233.55,189.7
2018,3,1,11,0,36.0,258.0,5.8,12.7,282.0,273.38,221.81
2018,3,1,11,15,20.5,215.0,5.8,12.7,228.5,209.38,168.99
2018,3,1,11,30,5.0,172.0,5.8,12.7,175.0,157.53,125.93
2018,3,1,11,45,16.0,199.0,5.8,12.65,210.0,188.87,151.92
2018,3,1,12,0,27.0,226.0,5.8,12.6,245.0,223.18,180.03
2018,3,1,12,15,20.0,227.0,5.75,12.6,241.0,213.81,172.06
2018,3,1,12,30,13.0,228.0,5.7,12.6,237.0,208.96,167.91
2018,3,1,12,45,15.0,221.5,5.7,12.6,232.0,202.89,162.97
2018,3,1,13,0,17.0,215.0,5.7,12.6,227.0,196.73,157.93
2018,3,1,13,15,61.0,256.0,5.7,12.6,297.5,247.42,199.07
2018,3,1,13,30,105.0,297.0,5.7,12.6,368.0,291.54,233.87
2018,3,1,13,45,160.5,294.0,5.75,12.6,399.0,296.26,236.02
2018,3,1,14,0,216.0,291.0,5.8,12.6,430.0,296.95,234.05
2018,3,1,14,15,265.0,260.5,5.85,12.6,423.0,265.44,205.43
2018,3,1,14,30,314.0,230.0,5.9,12.6,416.0,233.59,176.06
2018,3,1,14,45,279.5,225.5,6.0,12.55,383.5,202.99,152.11
2018,3,1,15,0,245.0,221.0,6.1,12.5,351.0,175.8,133.14
2018,3,1,15,15,199.5,203.5,6.1,12.5,304.0,151.97,120.16
2018,3,1,15,30,154.0,186.0,6.1,12.5,257.0,135.56,114.75
2018,3,1,15,45,380.0,140.5,6.1,12.45,291.5,95.51,79.72
2018,3,1,16,0,606.0,95.0,6.1,12.4,326.0,66.91,54.46
2018,3,1,16,15,629.5,81.5,6.0,12.3,293.0,58.86,47.38
2018,3,1,16,30,653.0,68.0,5.9,12.2,260.0,50.34,39.77
2018,3,1,16,45,522.0,65.0,5.85,12.1,200.0,49.33,38.77
2018,3,1,17,0,391.0,62.0,5.8,12.0,140.0,46.96,36.36
2018,3,1,17,15,318.0,49.5,5.9,11.9,101.0,38.08,27.9
2018,3,1,17,30,245.0,37.0,6.0,11.8,62.0,28.92,18.47
2018,3,1,17,45,150.5,23.5,6.1,11.7,36.0,18.64,0.0
2018,3,1,18,0,56.0,10.0,6.2,11.6,10.0,9.1,0.0
2018,3,1,18,15,28.0,5.0,6.35,11.6,5.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,6.5,11.6,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,6.7,11.6,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,6.9,11.6,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,6.9,11.55,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,6.9,11.45,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,6.9,11.4,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,6.95,11.4,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,7.0,11.4,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,7.05,11.35,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,7.1,11.3,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,7.1,11.25,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,7.1,11.2,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,7.15,11.15,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,7.2,11.1,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,7.1,11.05,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,6.95,10.9,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,6.9,10.8,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,6.8,10.7,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,6.7,10.6,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,6.55,10.5,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,6.4,10.4,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,6.2,10.3,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,6.0,10.2,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,5.75,10.05,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,5.5,9.9,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,5.3,9.75,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,5.1,9.6,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,4.6,9.4,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,4.4,9.25,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,3.55,8.9,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,3.25,8.85,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,2,6,45,1.5,7.5,2.95,9.7,7.5,7.69,0.0
2018,3,2,7,0,3.0,15.0,3.1,9.9,15.0,15.05,0.0
2018,3,2,7,15,17.0,34.0,3.35,10.1,36.5,50.32,35.99
2018,3,2,7,30,31.0,53.0,3.6,10.3,58.0,82.21,65.1
2018,3,2,7,45,36.5,74.5,3.85,10.45,82.5,111.21,90.97
2018,3,2,8,0,42.0,96.0,4.1,10.6,107.0,139.15,115.53
2018,3,2,8,15,81.5,109.5,4.35,10.7,136.0,193.92,163.5
2018,3,2,8,30,121.0,123.0,4.6,10.8,165.0,237.81,201.59
2018,3,2,8,45,339.0,123.5,4.85,10.85,264.5,438.5,373.09
2018,3,2,9,0,557.0,124.0,5.1,10.9,364.0,619.67,521.91
2018,3,2,9,15,675.5,112.0,5.3,11.0,432.5,703.6,587.19
2018,3,2,9,30,794.0,100.0,5.5,11.1,501.0,780.7,645.92
2018,3,2,9,45,821.0,98.5,5.65,11.15,541.0,798.5,658.22
2018,3,2,10,0,848.0,97.0,5.8,11.2,581.0,812.92,668.26
2018,3,2,10,15,791.5,120.0,5.9,11.25,592.0,784.02,644.92
2018,3,2,10,30,735.0,143.0,6.0,11.3,603.0,756.0,622.52
2018,3,2,10,45,591.5,193.0,6.05,11.35,572.5,681.09,560.44
2018,3,2,11,0,448.0,243.0,6.1,11.4,542.0,602.31,494.73
2018,3,2,11,15,373.0,271.5,6.15,11.4,525.0,549.75,451.06
2018,3,2,11,30,298.0,300.0,6.2,11.4,508.0,509.33,416.62
2018,3,2,11,45,362.5,287.0,6.3,11.4,543.5,526.4,430.74
2018,3,2,12,0,427.0,274.0,6.4,11.4,579.0,545.18,445.53
2018,3,2,12,15,304.5,245.5,6.5,11.45,463.0,417.37,341.77
2018,3,2,12,30,182.0,217.0,6.6,11.5,347.0,304.74,249.0
2018,3,2,12,45,91.5,161.0,6.65,11.5,226.5,194.31,157.5
2018,3,2,13,0,1.0,105.0,6.7,11.5,106.0,93.58,73.17
2018,3,2,13,15,57.0,167.5,6.75,11.5,206.5,172.13,138.48
2018,3,2,13,30,113.0,230.0,6.8,11.5,307.0,240.65,193.9
2018,3,2,13,45,238.5,248.5,6.9,11.45,404.5,286.56,228.39
2018,3,2,14,0,364.0,267.0,7.0,11.4,502.0,320.84,251.17
2018,3,2,14,15,238.5,259.5,6.95,11.35,410.5,258.92,202.36
2018,3,2,14,30,113.0,252.0,6.9,11.3,319.0,216.4,171.43
2018,3,2,14,45,194.0,228.0,6.9,11.25,335.0,200.52,154.76
2018,3,2,15,0,275.0,204.0,6.9,11.2,351.0,168.31,126.27
2018,3,2,15,15,438.5,164.5,6.9,11.2,378.0,119.0,88.77
2018,3,2,15,30,602.0,125.0,6.9,11.2,405.0,84.1,69.73
2018,3,2,15,45,458.5,133.5,6.8,11.0,334.0,91.17,76.31
2018,3,2,16,0,315.0,142.0,6.7,10.8,263.0,103.06,87.19
2018,3,2,16,15,298.0,123.0,6.7,10.7,225.5,90.92,76.5
2018,3,2,16,30,281.0,104.0,6.7,10.6,188.0,78.32,65.24
2018,3,2,16,45,248.5,88.5,6.7,10.5,152.5,67.58,55.47
2018,3,2,17,0,216.0,73.0,6.7,10.4,117.0,56.49,45.16
2018,3,2,17,15,157.0,56.0,6.7,10.25,83.0,43.91,33.31
2018,3,2,17,30,98.0,39.0,6.7,10.1,49.0,31.01,20.59
2018,3,2,17,45,53.0,23.0,6.65,10.0,28.0,19.03,0.0
2018,3,2,18,0,8.0,7.0,6.6,9.9,7.0,6.37,0.0
2018,3,2,18,15,4.0,3.5,6.5,9.85,3.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,6.4,9.8,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,6.3,9.7,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,6.2,9.6,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,6.05,9.55,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,5.9,9.5,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,5.75,9.45,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,5.6,9.4,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,5.4,9.35,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,5.2,9.3,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,5.05,9.25,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,4.9,9.2,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,4.75,9.15,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,4.3,9.05,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,4.1,8.95,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,3.6,8.85,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,3.55,8.75,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,3.5,8.65,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,3.45,8.65,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,3.35,8.7,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,3,3,6,15,2.0,1.0,3.3,8.9,1.0,0.0,0.0
2018,3,3,6,30,4.0,2.0,3.3,9.1,2.0,0.0,0.0
2018,3,3,6,45,37.5,13.5,3.3,9.3,16.0,34.08,0.0
2018,3,3,7,0,71.0,25.0,3.3,9.5,30.0,93.59,39.21
2018,3,3,7,15,61.0,43.0,3.35,9.6,49.5,106.44,83.37
2018,3,3,7,30,51.0,61.0,3.4,9.7,69.0,108.72,88.28
2018,3,3,7,45,81.0,81.5,3.45,9.85,100.0,165.27,138.38
2018,3,3,8,0,111.0,102.0,3.5,10.0,131.0,210.92,178.55
2018,3,3,8,15,227.0,112.5,3.55,10.05,187.5,322.43,275.16
2018,3,3,8,30,343.0,123.0,3.6,10.1,244.0,441.0,374.32
2018,3,3,8,45,423.5,130.0,3.65,10.1,300.0,514.61,434.12
2018,3,3,9,0,504.0,137.0,3.7,10.1,356.0,588.71,492.97
2018,3,3,9,15,494.5,139.0,3.75,10.15,372.5,583.45,487.15
2018,3,3,9,30,485.0,141.0,3.8,10.2,389.0,576.21,480.17
2018,3,3,9,45,458.5,172.0,3.9,10.2,420.5,586.4,485.89
2018,3,3,10,0,432.0,203.0,4.0,10.2,452.0,593.02,488.77
2018,3,3,10,15,503.0,199.5,4.05,10.25,505.0,638.55,524.17
2018,3,3,10,30,574.0,196.0,4.1,10.3,558.0,680.89,556.46
2018,3,3,10,45,719.5,155.0,4.15,10.3,627.0,744.47,606.3
2018,3,3,11,0,865.0,114.0,4.2,10.3,696.0,792.06,641.63
2018,3,3,11,15,755.5,146.5,4.25,10.3,664.5,724.39,588.84
2018,3,3,11,30,646.0,179.0,4.3,10.3,633.0,654.88,533.23
2018,3,3,11,45,355.0,126.0,4.3,10.3,376.0,379.49,314.09
2018,3,3,12,0,64.0,73.0,4.3,10.3,119.0,112.79,90.83
2018,3,3,12,15,32.5,81.5,4.35,10.25,105.0,96.03,76.17
2018,3,3,12,30,1.0,90.0,4.4,10.2,91.0,80.46,62.46
2018,3,3,12,45,111.0,132.0,4.45,10.2,211.0,180.16,146.68
2018,3,3,13,0,221.0,174.0,4.5,10.2,331.0,264.24,215.16
2018,3,3,13,15,425.5,185.5,4.55,10.15,480.5,353.43,285.02
2018,3,3,13,30,630.0,197.0,4.6,10.1,630.0,421.53,334.01
2018,3,3,13,45,569.5,208.5,4.65,10.0,590.5,371.88,290.99
2018,3,3,14,0,509.0,220.0,4.7,9.9,551.0,327.54,252.8
2018,3,3,14,15,351.0,235.5,4.7,9.85,459.0,270.99,208.62
2018,3,3,14,30,193.0,251.0,4.7,9.8,367.0,232.19,181.45
2018,3,3,14,45,432.0,189.5,4.7,9.7,429.0,195.64,140.35
2018,3,3,15,0,671.0,128.0,4.7,9.6,491.0,143.32,89.77
2018,3,3,15,15,617.5,131.0,4.7,9.6,445.0,102.22,71.04
2018,3,3,15,30,564.0,134.0,4.7,9.6,399.0,90.35,75.7
2018,3,3,15,45,628.5,108.0,4.65,9.35,375.5,73.99,61.31
2018,3,3,16,0,693.0,82.0,4.6,9.1,352.0,57.26,46.43
2018,3,3,16,15,693.0,72.5,4.5,8.95,312.0,51.96,41.76
2018,3,3,16,30,693.0,63.0,4.4,8.8,272.0,50.73,40.7
2018,3,3,16,45,640.0,56.5,4.3,8.7,222.0,42.55,33.19
2018,3,3,17,0,587.0,50.0,4.2,8.6,172.0,38.65,29.44
2018,3,3,17,15,492.0,42.5,4.05,8.5,125.0,33.71,24.54
2018,3,3,17,30,397.0,35.0,3.9,8.4,78.0,28.76,19.04
2018,3,3,17,45,243.0,23.0,3.75,8.3,45.0,19.33,0.0
2018,3,3,18,0,89.0,11.0,3.6,8.2,12.0,10.01,0.0
2018,3,3,18,15,44.5,5.5,3.55,8.15,6.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,3.45,8.05,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,3.4,7.95,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,3.35,7.85,0.0,0.0,0.0
