Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,4,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,3,14,6,15,6.0,2.0,3.1,11.1,2.0,0.0,0.0
2018,3,14,6,30,12.0,4.0,3.3,11.4,4.0,10.71,0.0
2018,3,14,6,45,6.0,5.0,3.55,11.7,5.0,9.06,0.0
2018,3,14,7,0,0.0,6.0,3.8,12.0,6.0,5.26,0.0
2018,3,14,7,15,0.0,7.5,4.0,12.05,7.5,6.58,0.0
2018,3,14,7,30,0.0,9.0,4.2,12.1,9.0,7.9,1.16
2018,3,14,7,45,0.0,18.0,4.45,12.15,18.0,15.82,8.06
2018,3,14,8,0,0.0,27.0,4.7,12.2,27.0,23.77,14.95
2018,3,14,8,15,0.0,36.5,4.7,12.15,36.5,32.17,22.18
2018,3,14,8,30,0.0,46.0,4.7,12.1,46.0,40.59,29.37
2018,3,14,8,45,0.5,48.0,4.7,12.05,48.0,42.79,31.19
2018,3,14,9,0,1.0,50.0,4.7,12.0,50.0,45.01,33.0
2018,3,14,9,15,13.5,108.5,4.65,12.0,116.0,109.0,87.64
2018,3,14,9,30,26.0,167.0,4.6,12.0,182.0,186.91,152.75
2018,3,14,9,45,141.5,219.5,4.55,11.95,308.0,354.87,293.13
2018,3,14,10,0,257.0,272.0,4.5,11.9,434.0,521.51,426.43
2018,3,14,10,15,202.5,291.5,4.4,11.85,423.0,474.72,386.52
2018,3,14,10,30,148.0,311.0,4.3,11.8,412.0,442.39,358.64
2018,3,14,10,45,290.0,296.0,4.2,11.8,503.0,547.63,443.5
2018,3,14,11,0,432.0,281.0,4.1,11.8,594.0,645.49,519.48
2018,3,14,11,15,605.0,222.5,3.95,11.75,672.0,710.58,570.47
2018,3,14,11,30,778.0,164.0,3.8,11.7,750.0,762.52,610.47
2018,3,14,11,45,830.0,140.0,3.7,11.65,772.0,747.42,598.31
2018,3,14,12,0,882.0,116.0,3.6,11.6,794.0,726.4,581.87
2018,3,14,12,15,596.0,210.0,3.55,11.6,668.5,594.6,476.69
2018,3,14,12,30,310.0,304.0,3.5,11.6,543.0,466.56,373.65
2018,3,14,12,45,431.0,267.0,3.45,11.55,596.0,487.86,390.8
2018,3,14,13,0,552.0,230.0,3.4,11.5,649.0,495.87,395.73
2018,3,14,13,15,754.0,156.5,3.35,11.5,716.5,502.0,397.75
2018,3,14,13,30,956.0,83.0,3.3,11.5,784.0,494.16,386.06
2018,3,14,13,45,951.0,82.0,3.3,11.5,761.5,441.89,339.26
2018,3,14,14,0,946.0,81.0,3.3,11.5,739.0,388.51,290.62
2018,3,14,14,15,937.5,80.0,3.35,11.55,708.5,333.24,239.76
2018,3,14,14,30,929.0,79.0,3.4,11.6,678.0,277.68,188.66
2018,3,14,14,45,917.5,77.5,3.45,11.6,641.0,221.14,138.61
2018,3,14,15,0,906.0,76.0,3.5,11.6,604.0,165.1,93.73
2018,3,14,15,15,890.0,73.5,3.5,11.6,560.5,108.79,58.97
2018,3,14,15,30,874.0,71.0,3.5,11.6,517.0,60.29,48.23
2018,3,14,15,45,850.5,68.5,3.7,11.6,469.0,58.62,46.93
2018,3,14,16,0,827.0,66.0,3.9,11.6,421.0,49.86,39.24
2018,3,14,16,15,794.5,63.5,3.95,11.5,370.5,48.96,38.56
2018,3,14,16,30,762.0,61.0,4.0,11.4,320.0,48.1,37.89
2018,3,14,16,45,684.5,59.0,4.05,11.3,263.0,47.53,37.4
2018,3,14,17,0,607.0,57.0,4.1,11.2,206.0,43.16,33.37
2018,3,14,17,15,340.5,54.0,4.1,11.0,134.0,40.83,31.01
2018,3,14,17,30,74.0,51.0,4.1,10.8,62.0,41.36,30.83
2018,3,14,17,45,102.5,34.0,4.1,10.55,42.5,27.24,16.62
2018,3,14,18,0,131.0,17.0,4.1,10.3,23.0,13.45,0.0
2018,3,14,18,15,65.5,8.5,4.2,10.25,11.5,7.73,0.0
2018,3,14,18,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,4.35,10.15,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,4.45,10.05,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,4.5,9.95,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,4.5,9.85,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,4.5,9.75,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,4.45,9.6,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,4.35,9.45,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,4.15,9.35,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,3.9,9.25,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,3.7,9.15,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,3.45,9.1,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,3.0,9.25,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,3,15,6,15,25.0,3.5,3.1,9.7,4.0,0.0,0.0
2018,3,15,6,30,50.0,7.0,3.2,10.1,8.0,36.03,0.0
2018,3,15,6,45,52.5,11.5,3.3,10.45,15.5,66.33,37.24
2018,3,15,7,0,55.0,16.0,3.4,10.8,23.0,63.48,48.68
2018,3,15,7,15,187.0,24.0,3.6,11.0,63.5,189.92,160.31
2018,3,15,7,30,319.0,32.0,3.8,11.2,104.0,302.64,259.4
2018,3,15,7,45,159.5,40.0,3.95,11.45,76.0,189.71,161.99
2018,3,15,8,0,0.0,48.0,4.1,11.7,48.0,42.35,31.0
2018,3,15,8,15,4.5,85.0,4.25,11.85,87.0,80.65,64.07
2018,3,15,8,30,9.0,122.0,4.4,12.0,126.0,121.95,99.11
2018,3,15,8,45,7.5,122.5,4.55,12.15,126.0,119.42,96.54
2018,3,15,9,0,6.0,123.0,4.7,12.3,126.0,117.47,94.5
2018,3,15,9,15,7.5,144.0,4.8,12.35,148.0,138.81,112.13
2018,3,15,9,30,9.0,165.0,4.9,12.4,170.0,159.99,129.45
2018,3,15,9,45,9.5,177.0,5.05,12.45,182.5,171.13,138.32
2018,3,15,10,0,10.0,189.0,5.2,12.5,195.0,182.18,147.1
2018,3,15,10,15,22.0,202.5,5.35,12.6,217.0,214.2,173.48
2018,3,15,10,30,34.0,216.0,5.5,12.7,239.0,235.65,191.0
2018,3,15,10,45,67.5,238.5,5.65,12.75,287.0,283.04,230.17
2018,3,15,11,0,101.0,261.0,5.8,12.8,335.0,339.16,275.77
2018,3,15,11,15,143.5,310.0,5.9,12.8,417.5,414.27,335.9
2018,3,15,11,30,186.0,359.0,6.0,12.8,500.0,484.71,391.32
2018,3,15,11,45,117.5,339.0,6.15,12.85,428.5,404.94,326.49
2018,3,15,12,0,49.0,319.0,6.3,12.9,357.0,324.11,260.58
2018,3,15,12,15,68.5,330.5,6.35,12.85,383.5,341.9,275.17
2018,3,15,12,30,88.0,342.0,6.4,12.8,410.0,357.54,287.72
2018,3,15,12,45,101.0,310.5,6.45,12.75,388.0,332.17,267.52
2018,3,15,13,0,114.0,279.0,6.5,12.7,366.0,303.77,244.69
2018,3,15,13,15,201.5,301.0,6.5,12.65,451.0,354.74,285.15
2018,3,15,13,30,289.0,323.0,6.5,12.6,536.0,392.7,313.66
2018,3,15,13,45,355.0,284.5,6.5,12.6,538.0,368.22,291.52
2018,3,15,14,0,421.0,246.0,6.5,12.6,540.0,333.48,259.88
2018,3,15,14,15,407.5,249.0,6.5,12.55,524.0,303.36,232.83
2018,3,15,14,30,394.0,252.0,6.5,12.5,508.0,279.98,211.58
2018,3,15,14,45,297.5,250.0,6.45,12.5,437.0,234.11,176.54
2018,3,15,15,0,201.0,248.0,6.4,12.5,366.0,206.87,158.83
2018,3,15,15,15,203.0,215.0,6.4,12.5,326.5,169.68,130.82
2018,3,15,15,30,205.0,182.0,6.4,12.5,287.0,124.8,104.89
2018,3,15,15,45,249.0,172.0,6.35,12.5,288.0,120.06,101.06
2018,3,15,16,0,293.0,162.0,6.3,12.5,289.0,114.98,96.89
2018,3,15,16,15,206.5,140.5,6.2,12.45,224.5,101.3,85.04
2018,3,15,16,30,120.0,119.0,6.1,12.4,160.0,91.91,76.88
2018,3,15,16,45,93.0,101.0,6.0,12.3,129.5,79.05,65.46
2018,3,15,17,0,66.0,83.0,5.9,12.2,99.0,65.85,53.54
2018,3,15,17,15,60.0,63.5,5.8,12.15,75.5,51.36,40.23
2018,3,15,17,30,54.0,44.0,5.7,12.1,52.0,36.43,26.39
2018,3,15,17,45,33.0,28.0,5.65,12.05,32.5,23.64,13.8
2018,3,15,18,0,12.0,12.0,5.6,12.0,13.0,10.77,0.0
2018,3,15,18,15,6.0,6.0,5.6,12.0,6.5,5.46,0.0
2018,3,15,18,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,5.65,11.95,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,5.55,11.9,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,5.45,11.9,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,5.35,11.85,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,5.25,11.8,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,5.1,11.75,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,4.95,11.7,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,4.85,11.7,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,4.75,11.65,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,4.45,11.55,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,4.35,11.45,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,4.25,11.35,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,4.2,11.25,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,4.2,11.15,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,3,16,6,15,0.0,1.5,4.35,10.85,1.5,0.0,0.0
2018,3,16,6,30,0.0,3.0,4.5,10.9,3.0,2.73,0.0
2018,3,16,6,45,0.0,7.5,4.65,10.95,7.5,6.58,0.0
2018,3,16,7,0,0.0,12.0,4.8,11.0,12.0,10.54,3.17
2018,3,16,7,15,0.0,17.0,4.9,10.95,17.0,14.94,7.16
2018,3,16,7,30,0.0,22.0,5.0,10.9,22.0,19.35,11.12
2018,3,16,7,45,23.5,56.5,5.1,10.9,64.0,72.49,58.09
2018,3,16,8,0,47.0,91.0,5.2,10.9,106.0,130.36,108.67
2018,3,16,8,15,72.0,121.5,5.3,10.9,149.0,185.55,156.25
2018,3,16,8,30,97.0,152.0,5.4,10.9,192.0,255.64,215.44
2018,3,16,8,45,173.0,167.5,5.5,10.85,250.0,335.48,283.57
2018,3,16,9,0,249.0,183.0,5.6,10.8,308.0,432.49,364.09
2018,3,16,9,15,324.0,168.5,5.65,10.85,346.0,477.1,401.35
2018,3,16,9,30,399.0,154.0,5.7,10.9,384.0,540.1,452.54
2018,3,16,9,45,216.5,183.0,5.75,10.95,309.0,394.1,328.89
2018,3,16,10,0,34.0,212.0,5.8,11.0,234.0,236.84,193.74
2018,3,16,10,15,110.0,247.0,5.85,11.1,322.5,348.91,287.41
2018,3,16,10,30,186.0,282.0,5.9,11.2,411.0,444.27,365.09
2018,3,16,10,45,488.0,219.0,5.9,11.25,573.5,646.31,530.94
2018,3,16,11,0,790.0,156.0,5.9,11.3,736.0,812.72,661.6
2018,3,16,11,15,811.0,150.5,5.95,11.4,758.0,801.8,651.83
2018,3,16,11,30,832.0,145.0,6.0,11.5,780.0,787.09,640.15
2018,3,16,11,45,811.0,156.0,6.05,11.55,781.0,753.75,613.1
2018,3,16,12,0,790.0,167.0,6.1,11.6,782.0,718.61,584.25
2018,3,16,12,15,719.0,192.0,6.15,11.65,752.0,662.82,538.49
2018,3,16,12,30,648.0,217.0,6.2,11.7,722.0,607.37,492.76
2018,3,16,12,45,475.0,279.5,6.3,11.7,648.0,526.24,425.68
2018,3,16,13,0,302.0,342.0,6.4,11.7,574.0,456.52,367.86
2018,3,16,13,15,379.0,288.0,6.4,11.7,573.0,429.3,345.42
2018,3,16,13,30,456.0,234.0,6.4,11.7,572.0,395.61,316.34
2018,3,16,13,45,325.5,246.0,6.4,11.7,483.5,327.99,260.72
2018,3,16,14,0,195.0,258.0,6.4,11.7,395.0,276.08,219.1
2018,3,16,14,15,530.0,182.0,6.35,11.65,532.5,289.26,218.83
2018,3,16,14,30,865.0,106.0,6.3,11.6,670.0,281.44,196.03
2018,3,16,14,45,603.5,159.0,6.3,11.55,542.0,217.57,150.24
2018,3,16,15,0,342.0,212.0,6.3,11.5,414.0,193.05,141.7
2018,3,16,15,15,541.0,159.0,6.3,11.5,451.5,138.09,93.57
2018,3,16,15,30,740.0,106.0,6.3,11.5,489.0,68.15,55.21
2018,3,16,15,45,739.5,97.5,6.1,11.35,450.0,64.48,52.17
2018,3,16,16,0,739.0,89.0,5.9,11.2,411.0,60.55,48.85
2018,3,16,16,15,552.0,97.5,5.7,11.1,322.0,67.82,55.54
2018,3,16,16,30,365.0,106.0,5.5,11.0,233.0,74.83,61.98
2018,3,16,16,45,430.5,84.0,5.35,10.85,210.0,61.05,49.65
2018,3,16,17,0,496.0,62.0,5.2,10.7,187.0,46.52,36.47
2018,3,16,17,15,481.0,53.5,5.05,10.5,151.5,41.46,31.67
2018,3,16,17,30,466.0,45.0,4.9,10.3,116.0,36.16,26.42
2018,3,16,17,45,325.5,34.0,4.8,10.05,74.5,28.05,17.84
2018,3,16,18,0,185.0,23.0,4.7,9.8,33.0,18.28,0.0
2018,3,16,18,15,92.5,11.5,4.7,9.75,16.5,10.46,0.0
2018,3,16,18,30,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,4.75,9.7,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,4.75,9.75,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,4.7,9.8,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,4.65,9.75,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,4.55,9.7,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,4.4,9.65,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,4.2,9.55,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,3.8,9.45,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,3.65,9.4,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,3.35,9.4,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,3.25,9.4,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,3.15,9.4,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,3,17,6,15,5.0,6.5,1.65,9.55,6.5,0.0,0.0
2018,3,17,6,30,10.0,13.0,1.6,9.7,13.0,17.84,0.0
2018,3,17,6,45,56.0,31.0,1.6,9.8,38.0,88.11,59.87
2018,3,17,7,0,102.0,49.0,1.6,9.9,63.0,154.3,125.51
2018,3,17,7,15,158.0,67.5,1.6,9.95,99.5,217.7,182.51
2018,3,17,7,30,214.0,86.0,1.6,10.0,136.0,283.94,240.38
2018,3,17,7,45,135.5,61.0,1.55,10.05,95.5,187.08,158.96
2018,3,17,8,0,57.0,36.0,1.5,10.1,55.0,91.94,76.18
2018,3,17,8,15,28.5,32.5,1.5,10.15,42.0,57.74,45.73
2018,3,17,8,30,0.0,29.0,1.5,10.2,29.0,25.56,16.59
2018,3,17,8,45,20.5,58.0,1.55,10.3,68.5,71.14,56.67
2018,3,17,9,0,41.0,87.0,1.6,10.4,108.0,117.78,96.8
2018,3,17,9,15,144.0,135.5,1.6,10.45,217.5,283.34,236.54
2018,3,17,9,30,247.0,184.0,1.6,10.5,327.0,426.36,351.07
2018,3,17,9,45,348.0,198.0,1.6,10.55,414.5,542.78,440.57
2018,3,17,10,0,449.0,212.0,1.6,10.6,502.0,639.2,512.34
2018,3,17,10,15,601.0,184.0,1.65,10.65,592.0,737.31,585.39
2018,3,17,10,30,753.0,156.0,1.7,10.7,682.0,824.34,646.97
2018,3,17,10,45,792.0,148.0,1.7,10.75,718.0,827.97,647.5
2018,3,17,11,0,831.0,140.0,1.7,10.8,754.0,832.36,649.66
2018,3,17,11,15,752.0,177.5,1.8,10.8,742.5,788.02,618.0
2018,3,17,11,30,673.0,215.0,1.9,10.8,731.0,739.1,581.24
2018,3,17,11,45,552.5,266.0,1.95,10.85,693.0,669.84,528.04
2018,3,17,12,0,432.0,317.0,2.0,10.9,655.0,606.81,478.89
2018,3,17,12,15,294.0,344.5,2.15,10.9,574.5,512.54,406.4
2018,3,17,12,30,156.0,372.0,2.3,10.9,494.0,429.07,340.91
2018,3,17,12,45,183.0,353.0,2.4,10.95,495.0,416.28,331.57
2018,3,17,13,0,210.0,334.0,2.5,11.0,496.0,401.51,319.92
2018,3,17,13,15,481.0,252.0,2.7,11.0,613.5,451.64,358.79
2018,3,17,13,30,752.0,170.0,2.9,11.0,731.0,476.87,374.4
2018,3,17,13,45,812.5,142.5,3.05,11.0,731.5,439.92,340.34
2018,3,17,14,0,873.0,115.0,3.2,11.0,732.0,392.79,296.69
2018,3,17,14,15,876.0,108.5,3.25,11.0,705.5,338.84,247.21
2018,3,17,14,30,879.0,102.0,3.3,11.0,679.0,290.13,201.6
2018,3,17,14,45,869.0,98.5,3.4,11.0,642.0,227.53,146.49
2018,3,17,15,0,859.0,95.0,3.5,11.0,605.0,171.88,101.0
2018,3,17,15,15,840.5,92.5,3.5,11.0,561.5,117.17,65.44
2018,3,17,15,30,822.0,90.0,3.5,11.0,518.0,64.39,51.95
2018,3,17,15,45,800.0,85.5,3.4,10.9,470.5,62.44,50.43
2018,3,17,16,0,778.0,81.0,3.3,10.8,423.0,60.59,48.96
2018,3,17,16,15,748.0,76.5,3.2,10.7,373.0,58.61,47.35
2018,3,17,16,30,718.0,72.0,3.1,10.6,323.0,51.59,41.15
2018,3,17,16,45,670.0,66.0,3.0,10.5,270.5,48.49,38.4
2018,3,17,17,0,622.0,60.0,2.9,10.4,218.0,45.31,35.47
2018,3,17,17,15,531.0,53.5,2.85,10.2,166.5,41.5,31.8
2018,3,17,17,30,440.0,47.0,2.8,10.0,115.0,37.76,27.94
2018,3,17,17,45,307.5,34.5,2.75,9.8,73.5,28.33,18.33
2018,3,17,18,0,175.0,22.0,2.7,9.6,32.0,17.43,0.0
2018,3,17,18,15,87.5,11.0,2.7,9.55,16.0,10.01,0.0
2018,3,17,18,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,18,6,15,34.0,8.0,1.4,9.3,9.5,0.0,0.0
2018,3,18,6,30,68.0,16.0,1.5,9.4,19.0,55.7,0.0
2018,3,18,6,45,93.5,33.0,1.6,9.5,43.0,128.4,93.46
2018,3,18,7,0,119.0,50.0,1.7,9.6,67.0,166.77,136.72
2018,3,18,7,15,161.5,69.0,1.8,9.8,102.0,222.31,186.9
2018,3,18,7,30,204.0,88.0,1.9,10.0,137.0,279.6,237.07
2018,3,18,7,45,283.5,101.0,2.0,10.2,186.5,358.36,304.28
2018,3,18,8,0,363.0,114.0,2.1,10.4,236.0,458.0,385.63
2018,3,18,8,15,444.0,119.5,2.2,10.7,292.5,535.36,447.07
2018,3,18,8,30,525.0,125.0,2.3,11.0,349.0,614.33,507.95
2018,3,18,8,45,468.0,154.0,2.35,11.25,371.0,604.91,496.86
2018,3,18,9,0,411.0,183.0,2.4,11.5,393.0,590.7,482.68
2018,3,18,9,15,306.5,222.5,2.45,11.7,386.5,527.68,430.16
2018,3,18,9,30,202.0,262.0,2.5,11.9,380.0,462.08,375.37
2018,3,18,9,45,200.0,281.5,2.5,12.1,405.0,476.75,385.56
2018,3,18,10,0,198.0,301.0,2.5,12.3,430.0,490.16,394.27
2018,3,18,10,15,183.5,315.5,2.45,12.45,439.5,486.11,389.31
2018,3,18,10,30,169.0,330.0,2.4,12.6,449.0,481.29,383.97
2018,3,18,10,45,184.0,340.5,2.35,12.75,474.0,496.21,394.59
2018,3,18,11,0,199.0,351.0,2.3,12.9,499.0,509.64,403.88
2018,3,18,11,15,282.0,345.5,2.25,12.9,560.5,569.27,449.48
2018,3,18,11,30,365.0,340.0,2.2,12.9,622.0,613.01,482.14
2018,3,18,11,45,305.5,352.5,2.15,12.9,590.5,563.34,442.84
2018,3,18,12,0,246.0,365.0,2.1,12.9,559.0,515.76,405.62
2018,3,18,12,15,151.0,354.5,2.1,12.85,473.5,422.9,333.79
2018,3,18,12,30,56.0,344.0,2.1,12.8,388.0,339.83,268.55
2018,3,18,12,45,44.0,328.5,2.1,12.75,363.0,313.23,248.02
2018,3,18,13,0,32.0,313.0,2.1,12.7,338.0,288.09,228.34
2018,3,18,13,15,27.5,297.0,2.1,12.65,318.0,267.79,212.48
2018,3,18,13,30,23.0,281.0,2.1,12.6,298.0,252.05,200.17
2018,3,18,13,45,18.5,261.0,2.05,12.55,274.5,231.09,183.68
2018,3,18,14,0,14.0,241.0,2.0,12.5,251.0,210.86,167.75
2018,3,18,14,15,10.5,220.5,1.9,12.45,228.0,191.25,152.24
2018,3,18,14,30,7.0,200.0,1.8,12.4,205.0,172.24,137.2
2018,3,18,14,45,11.5,203.0,1.65,12.35,210.5,173.5,138.3
2018,3,18,15,0,16.0,206.0,1.5,12.3,216.0,173.73,138.56
2018,3,18,15,15,36.5,204.0,1.5,12.3,224.0,161.53,128.38
2018,3,18,15,30,57.0,202.0,1.5,12.3,232.0,154.01,129.59
2018,3,18,15,45,80.5,185.5,1.05,12.15,223.5,142.61,120.05
2018,3,18,16,0,104.0,169.0,0.6,12.0,215.0,124.76,104.83
2018,3,18,16,15,62.0,139.5,0.6,11.9,166.0,110.78,93.03
2018,3,18,16,30,20.0,110.0,0.6,11.8,117.0,92.81,77.52
2018,3,18,16,45,141.5,96.5,0.6,11.75,134.0,76.5,63.21
2018,3,18,17,0,263.0,83.0,0.6,11.7,151.0,63.86,51.9
2018,3,18,17,15,255.0,68.5,0.75,11.6,122.0,51.17,40.3
2018,3,18,17,30,247.0,54.0,0.9,11.5,93.0,41.23,30.9
2018,3,18,17,45,157.5,38.0,1.1,11.45,59.5,29.46,19.34
2018,3,18,18,0,68.0,22.0,1.3,11.4,26.0,17.85,0.0
2018,3,18,18,15,34.0,11.0,1.3,11.35,13.0,10.01,0.0
2018,3,18,18,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,3,19,6,15,93.0,10.0,2.75,9.15,14.0,9.1,0.0
2018,3,19,6,30,186.0,20.0,2.8,9.5,28.0,157.91,0.0
2018,3,19,6,45,332.5,31.0,2.9,9.9,70.0,294.44,226.05
2018,3,19,7,0,479.0,42.0,3.0,10.3,112.0,418.91,347.29
2018,3,19,7,15,495.5,53.0,3.2,10.6,151.0,459.45,386.62
2018,3,19,7,30,512.0,64.0,3.4,10.9,190.0,499.53,422.09
2018,3,19,7,45,466.5,85.5,3.55,11.25,220.5,497.24,420.79
2018,3,19,8,0,421.0,107.0,3.7,11.6,251.0,496.77,419.09
2018,3,19,8,15,426.5,125.5,3.85,11.9,291.0,530.0,444.58
2018,3,19,8,30,432.0,144.0,4.0,12.2,331.0,561.28,467.65
2018,3,19,8,45,467.5,154.5,4.15,12.55,377.5,606.69,502.03
2018,3,19,9,0,503.0,165.0,4.3,12.9,424.0,650.95,534.98
2018,3,19,9,15,557.5,163.0,4.1,13.15,473.0,695.67,567.14
2018,3,19,9,30,612.0,161.0,3.9,13.4,522.0,746.6,602.96
2018,3,19,9,45,641.5,163.5,3.7,13.7,563.5,771.07,617.92
2018,3,19,10,0,671.0,166.0,3.5,14.0,605.0,792.56,630.64
2018,3,19,10,15,624.0,195.0,3.45,14.2,618.5,772.42,612.95
2018,3,19,10,30,577.0,224.0,3.4,14.4,632.0,744.61,589.51
2018,3,19,10,45,535.5,250.0,3.35,14.6,639.0,722.17,570.19
2018,3,19,11,0,494.0,276.0,3.3,14.8,646.0,697.79,549.55
2018,3,19,11,15,509.5,277.0,3.3,15.0,666.0,693.29,545.26
2018,3,19,11,30,525.0,278.0,3.3,15.2,686.0,686.09,538.82
2018,3,19,11,45,631.0,236.0,3.25,15.35,731.5,705.36,553.58
2018,3,19,12,0,737.0,194.0,3.2,15.5,777.0,714.59,560.31
2018,3,19,12,15,685.0,216.0,2.95,15.6,758.0,667.49,522.12
2018,3,19,12,30,633.0,238.0,2.7,15.7,739.0,621.19,484.78
2018,3,19,12,45,445.5,305.0,2.5,15.75,656.0,533.8,415.77
2018,3,19,13,0,258.0,372.0,2.3,15.8,573.0,459.11,356.72
2018,3,19,13,15,250.0,365.0,2.15,15.85,556.5,429.92,333.68
2018,3,19,13,30,242.0,358.0,2.0,15.9,540.0,404.32,312.92
2018,3,19,13,45,296.5,328.0,1.9,15.95,544.5,381.09,293.29
2018,3,19,14,0,351.0,298.0,1.8,16.0,549.0,356.01,271.12
2018,3,19,14,15,425.5,263.0,1.75,15.85,554.5,322.74,241.25
2018,3,19,14,30,500.0,228.0,1.7,15.7,560.0,286.24,207.51
2018,3,19,14,45,330.5,249.5,1.65,15.55,464.0,243.1,178.2
2018,3,19,15,0,161.0,271.0,1.6,15.4,368.0,218.62,166.31
2018,3,19,15,15,223.5,243.5,1.6,15.4,367.5,191.03,144.09
2018,3,19,15,30,286.0,216.0,1.6,15.4,367.0,147.45,122.41
2018,3,19,15,45,327.0,186.0,1.55,15.05,343.5,129.0,107.22
2018,3,19,16,0,368.0,156.0,1.5,14.7,320.0,104.63,86.61
2018,3,19,16,15,393.0,134.5,1.4,14.5,291.0,92.51,76.39
2018,3,19,16,30,418.0,113.0,1.3,14.3,262.0,79.72,65.39
2018,3,19,16,45,431.0,91.5,1.2,14.1,224.0,66.15,53.53
2018,3,19,17,0,444.0,70.0,1.1,13.9,186.0,52.5,41.39
2018,3,19,17,15,368.5,61.5,1.2,13.7,143.0,46.27,35.64
2018,3,19,17,30,293.0,53.0,1.3,13.5,100.0,40.53,30.06
2018,3,19,17,45,207.0,38.0,1.35,13.25,65.0,29.5,19.36
2018,3,19,18,0,121.0,23.0,1.4,13.0,30.0,18.12,0.04
2018,3,19,18,15,60.5,11.5,1.6,12.9,15.0,10.46,0.0
2018,3,19,18,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.5,4.3,12.2,2.5,2.27,0.0
2018,3,20,6,30,0.0,5.0,4.6,12.1,5.0,4.38,0.0
2018,3,20,6,45,0.0,10.0,4.85,12.0,10.0,8.78,1.3
2018,3,20,7,0,0.0,15.0,5.1,11.9,15.0,13.18,5.48
2018,3,20,7,15,0.0,22.5,5.25,11.9,22.5,19.79,11.35
2018,3,20,7,30,0.0,30.0,5.4,11.9,30.0,26.41,17.2
2018,3,20,7,45,0.0,40.0,5.6,11.9,40.0,35.26,24.9
2018,3,20,8,0,0.0,50.0,5.8,11.9,50.0,44.12,32.53
2018,3,20,8,15,0.0,54.5,5.8,11.95,54.5,48.12,35.88
2018,3,20,8,30,0.0,59.0,5.8,12.0,59.0,52.12,39.19
2018,3,20,8,45,0.0,64.5,5.85,12.05,64.5,57.02,43.23
2018,3,20,9,0,0.0,70.0,5.9,12.1,70.0,61.92,47.25
2018,3,20,9,15,0.0,79.0,6.0,12.15,79.0,69.95,53.88
2018,3,20,9,30,0.0,88.0,6.1,12.2,88.0,77.98,60.49
2018,3,20,9,45,0.0,85.0,6.15,12.25,85.0,75.34,58.09
2018,3,20,10,0,0.0,82.0,6.2,12.3,82.0,72.69,55.73
2018,3,20,10,15,0.0,99.5,6.25,12.35,99.5,88.43,68.77
2018,3,20,10,30,0.0,117.0,6.3,12.4,117.0,104.41,81.94
2018,3,20,10,45,0.5,129.5,6.3,12.5,130.0,116.18,91.55
2018,3,20,11,0,1.0,142.0,6.3,12.6,143.0,127.85,101.06
2018,3,20,11,15,0.5,118.0,6.35,12.65,118.5,105.53,82.47
2018,3,20,11,30,0.0,94.0,6.4,12.7,94.0,83.53,64.16
2018,3,20,11,45,0.0,94.5,6.45,12.8,94.5,83.99,64.49
2018,3,20,12,0,0.0,95.0,6.5,12.9,95.0,84.43,64.81
2018,3,20,12,15,0.0,89.0,6.55,12.95,89.0,79.09,60.36
2018,3,20,12,30,0.0,83.0,6.6,13.0,83.0,73.74,55.91
2018,3,20,12,45,0.0,76.0,6.65,13.0,76.0,67.49,50.74
2018,3,20,13,0,0.0,69.0,6.7,13.0,69.0,61.25,45.58
2018,3,20,13,15,0.0,82.5,6.6,13.05,82.5,73.26,55.6
2018,3,20,13,30,0.0,96.0,6.5,13.1,96.0,85.22,65.57
2018,3,20,13,45,0.0,102.5,6.4,13.1,102.5,90.84,70.32
2018,3,20,14,0,0.0,109.0,6.3,13.1,109.0,96.4,75.03
2018,3,20,14,15,0.0,98.5,6.2,13.15,98.5,87.3,67.57
2018,3,20,14,30,0.0,88.0,6.1,13.2,88.0,78.04,59.96
2018,3,20,14,45,0.0,90.5,6.05,13.2,90.5,80.24,61.94
2018,3,20,15,0,0.0,93.0,6.0,13.2,93.0,82.41,63.92
2018,3,20,15,15,0.0,98.5,6.0,13.2,98.5,86.85,67.82
2018,3,20,15,30,0.0,104.0,6.0,13.2,104.0,91.01,74.91
2018,3,20,15,45,0.0,100.5,5.95,13.2,100.5,87.82,72.34
2018,3,20,16,0,0.0,97.0,5.9,13.2,97.0,84.58,69.7
2018,3,20,16,15,4.5,93.0,5.8,13.15,94.5,80.88,66.64
2018,3,20,16,30,9.0,89.0,5.7,13.1,92.0,77.06,63.42
2018,3,20,16,45,29.5,95.0,5.55,13.1,103.0,78.26,64.57
2018,3,20,17,0,50.0,101.0,5.4,13.1,114.0,80.61,66.56
2018,3,20,17,15,35.0,79.5,5.35,13.05,87.5,64.38,51.79
2018,3,20,17,30,20.0,58.0,5.3,13.0,61.0,47.83,36.54
2018,3,20,17,45,13.0,39.0,5.25,13.0,40.5,32.73,22.2
2018,3,20,18,0,6.0,20.0,5.2,13.0,20.0,17.37,1.66
2018,3,20,18,15,3.0,10.0,5.4,13.0,10.0,9.1,0.0
2018,3,20,18,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,5.75,13.05,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,6.05,13.1,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,6.2,13.1,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,6.3,13.1,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,6.4,13.1,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,6.45,13.05,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,6.45,12.95,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,6.2,12.85,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,6.1,12.8,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,5.7,12.65,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,4.25,12.25,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,3,21,6,15,2.5,2.5,2.25,13.8,2.5,3.72,0.0
2018,3,21,6,30,5.0,5.0,2.3,13.9,5.0,7.56,0.0
2018,3,21,6,45,2.5,6.0,2.4,14.05,6.0,7.01,0.01
2018,3,21,7,0,0.0,7.0,2.5,14.2,7.0,6.14,0.0
2018,3,21,7,15,0.0,8.5,2.65,14.25,8.5,7.46,0.72
2018,3,21,7,30,0.0,10.0,2.8,14.3,10.0,8.78,1.9
2018,3,21,7,45,0.0,16.5,2.95,14.4,16.5,14.51,6.84
2018,3,21,8,0,0.0,23.0,3.1,14.5,23.0,20.24,11.75
2018,3,21,8,15,0.0,26.0,3.3,14.55,26.0,22.9,13.99
2018,3,21,8,30,0.0,29.0,3.5,14.6,29.0,25.56,16.2
2018,3,21,8,45,0.0,35.5,3.65,14.65,35.5,31.32,21.02
2018,3,21,9,0,0.0,42.0,3.8,14.7,42.0,37.09,25.81
2018,3,21,9,15,0.0,58.5,4.1,14.8,58.5,51.73,38.03
2018,3,21,9,30,0.0,75.0,4.4,14.9,75.0,66.41,50.18
2018,3,21,9,45,1.5,112.5,4.7,14.95,113.5,101.87,79.53
2018,3,21,10,0,3.0,150.0,5.0,15.0,152.0,138.22,109.29
2018,3,21,10,15,11.0,202.0,5.2,15.1,210.0,194.22,154.93
2018,3,21,10,30,19.0,254.0,5.4,15.2,268.0,250.01,199.74
2018,3,21,10,45,26.5,278.5,5.6,15.3,298.5,289.26,230.89
2018,3,21,11,0,34.0,303.0,5.8,15.4,329.0,316.13,252.02
2018,3,21,11,15,32.5,304.5,5.9,15.45,329.5,312.2,248.52
2018,3,21,11,30,31.0,306.0,6.0,15.5,330.0,308.3,245.15
2018,3,21,11,45,40.5,327.5,6.1,15.5,359.5,331.22,263.32
2018,3,21,12,0,50.0,349.0,6.2,15.5,389.0,352.6,280.14
2018,3,21,12,15,53.0,351.0,6.15,15.5,393.5,350.53,278.31
2018,3,21,12,30,56.0,353.0,6.1,15.5,398.0,347.98,276.16
2018,3,21,12,45,35.0,302.0,6.05,15.5,330.0,285.62,226.55
2018,3,21,13,0,14.0,251.0,6.0,15.5,262.0,227.29,179.91
2018,3,21,13,15,32.0,283.5,5.95,15.5,308.0,259.32,205.67
2018,3,21,13,30,50.0,316.0,5.9,15.5,354.0,288.61,228.79
2018,3,21,13,45,43.0,299.0,5.8,15.45,331.0,266.26,210.91
2018,3,21,14,0,36.0,282.0,5.7,15.4,308.0,245.0,194.02
2018,3,21,14,15,24.5,245.0,5.85,15.4,262.5,208.72,165.22
2018,3,21,14,30,13.0,208.0,6.0,15.4,217.0,180.28,142.76
2018,3,21,14,45,19.0,217.0,6.1,15.4,229.0,185.99,147.42
2018,3,21,15,0,25.0,226.0,6.2,15.4,241.0,190.1,150.83
2018,3,21,15,15,40.0,212.5,6.2,15.4,234.5,168.11,132.84
2018,3,21,15,30,55.0,199.0,6.2,15.4,228.0,153.31,122.04
2018,3,21,15,45,57.0,184.0,6.3,15.25,212.0,141.85,118.74
2018,3,21,16,0,59.0,169.0,6.4,15.1,196.0,131.2,109.92
2018,3,21,16,15,90.5,138.0,6.35,15.0,173.5,104.97,87.33
2018,3,21,16,30,122.0,107.0,6.3,14.9,151.0,84.28,69.34
2018,3,21,16,45,180.0,94.0,6.3,14.85,148.0,70.88,57.58
2018,3,21,17,0,238.0,81.0,6.3,14.8,145.0,62.35,49.97
2018,3,21,17,15,233.5,69.0,6.35,14.75,120.0,53.82,42.15
2018,3,21,17,30,229.0,57.0,6.4,14.7,95.0,43.28,32.35
2018,3,21,17,45,173.5,41.5,6.45,14.6,64.5,32.09,21.61
2018,3,21,18,0,118.0,26.0,6.5,14.5,34.0,20.45,4.62
2018,3,21,18,15,61.5,14.0,6.5,14.5,18.0,12.73,0.0
2018,3,21,18,30,5.0,2.0,6.5,14.5,2.0,0.0,0.0
2018,3,21,18,45,2.5,1.0,6.55,14.45,1.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,6.6,14.4,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,6.7,14.4,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,6.8,14.4,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,6.95,14.4,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,7.1,14.4,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,7.15,14.4,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,7.2,14.4,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,7.25,14.4,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,7.3,14.4,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,7.5,14.35,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,7.7,14.3,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,7.85,14.3,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,8.0,14.3,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,8.0,14.25,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,8.0,14.2,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,8.0,14.2,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,8.0,14.2,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,7.95,14.15,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,7.9,14.1,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,7.9,14.05,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,7.7,13.95,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,7.6,13.9,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,7.65,13.85,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,7.7,13.8,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,7.7,13.8,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,7.7,13.8,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,7.55,13.75,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,7.4,13.7,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,7.25,13.7,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,7.1,13.7,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,6.95,13.7,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,6.8,13.7,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,6.65,13.7,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,6.5,13.7,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,6.45,13.7,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,6.4,13.7,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,6.35,13.7,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,6.3,13.7,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,6.2,13.7,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,6.05,13.7,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,6.0,13.7,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,6.0,13.75,2.0,1.82,0.0
2018,3,22,6,30,0.0,4.0,6.0,13.8,4.0,3.5,0.0
2018,3,22,6,45,0.0,7.0,6.0,13.8,7.0,6.14,0.0
2018,3,22,7,0,0.0,10.0,6.0,13.8,10.0,8.77,1.74
2018,3,22,7,15,0.0,15.0,5.9,13.8,15.0,13.18,5.61
2018,3,22,7,30,0.0,20.0,5.8,13.8,20.0,17.59,9.48
2018,3,22,7,45,0.0,19.5,5.7,13.85,19.5,17.15,9.12
2018,3,22,8,0,0.0,19.0,5.6,13.9,19.0,16.72,8.73
2018,3,22,8,15,0.0,26.5,5.5,13.9,26.5,23.34,14.39
2018,3,22,8,30,0.0,34.0,5.4,13.9,34.0,29.98,20.0
2018,3,22,8,45,0.0,60.0,5.3,13.9,60.0,53.03,39.5
2018,3,22,9,0,0.0,86.0,5.2,13.9,86.0,76.16,58.87
2018,3,22,9,15,14.5,151.0,5.25,13.85,160.0,151.41,122.05
2018,3,22,9,30,29.0,216.0,5.3,13.8,234.0,242.18,196.61
2018,3,22,9,45,23.0,222.5,5.4,13.75,237.0,227.94,184.21
2018,3,22,10,0,17.0,229.0,5.5,13.7,240.0,227.27,183.08
2018,3,22,10,15,18.0,227.5,5.8,13.5,240.0,225.0,181.15
2018,3,22,10,30,19.0,226.0,6.1,13.3,240.0,222.94,179.42
2018,3,22,10,45,12.5,210.5,6.4,13.1,220.0,201.46,161.63
2018,3,22,11,0,6.0,195.0,6.7,12.9,200.0,180.7,144.42
2018,3,22,11,15,39.0,244.0,6.9,12.7,275.0,259.02,209.27
2018,3,22,11,30,72.0,293.0,7.1,12.5,350.0,327.74,265.44
2018,3,22,11,45,228.0,319.5,7.3,12.35,502.5,477.61,388.47
2018,3,22,12,0,384.0,346.0,7.5,12.2,655.0,599.11,485.98
2018,3,22,12,15,436.5,324.0,7.55,12.15,675.0,598.23,485.16
2018,3,22,12,30,489.0,302.0,7.6,12.1,695.0,588.19,477.11
2018,3,22,12,45,446.0,312.0,7.65,12.0,668.0,543.07,439.86
2018,3,22,13,0,403.0,322.0,7.7,11.9,641.0,500.11,404.21
2018,3,22,13,15,523.5,270.5,7.65,11.95,676.5,493.78,397.81
2018,3,22,13,30,644.0,219.0,7.6,12.0,712.0,476.07,380.52
2018,3,22,13,45,727.5,178.5,7.6,12.0,719.5,439.82,346.78
2018,3,22,14,0,811.0,138.0,7.6,12.0,727.0,399.52,307.76
2018,3,22,14,15,847.5,119.0,7.65,12.0,711.5,348.79,259.5
2018,3,22,14,30,884.0,100.0,7.7,12.0,696.0,300.32,212.23
2018,3,22,14,45,872.5,98.0,7.7,12.0,659.0,245.24,162.1
2018,3,22,15,0,861.0,96.0,7.7,12.0,622.0,182.95,109.6
2018,3,22,15,15,828.5,96.5,7.7,12.0,573.5,129.01,72.68
2018,3,22,15,30,796.0,97.0,7.7,12.0,525.0,78.6,53.25
2018,3,22,15,45,773.0,94.0,7.85,11.8,479.0,67.84,54.98
2018,3,22,16,0,750.0,91.0,8.0,11.6,433.0,61.12,49.2
2018,3,22,16,15,590.5,104.5,7.95,11.45,354.5,72.23,59.34
2018,3,22,16,30,431.0,118.0,7.9,11.3,276.0,82.92,69.12
2018,3,22,16,45,376.5,104.5,7.9,11.15,227.0,74.84,62.0
2018,3,22,17,0,322.0,91.0,7.9,11.0,178.0,66.42,54.41
2018,3,22,17,15,270.0,75.5,7.8,10.8,137.5,56.17,44.96
2018,3,22,17,30,218.0,60.0,7.7,10.6,97.0,47.09,36.32
2018,3,22,17,45,173.0,43.0,7.55,10.4,66.0,33.21,23.09
2018,3,22,18,0,128.0,26.0,7.4,10.2,35.0,20.42,6.18
2018,3,22,18,15,70.0,14.0,7.3,10.1,18.5,12.73,0.0
2018,3,22,18,30,12.0,2.0,7.2,10.0,2.0,0.0,0.0
2018,3,22,18,45,6.0,1.0,7.05,9.9,1.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,6.9,9.8,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,6.8,9.75,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,6.7,9.7,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,6.55,9.65,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,6.4,9.6,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,6.3,9.55,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,6.2,9.5,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,6.15,9.45,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,6.1,9.4,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,6.0,9.35,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,5.9,9.3,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,5.85,9.3,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,5.8,9.3,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,5.7,9.25,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,5.6,9.2,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,5.5,9.15,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,5.4,9.1,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,5.35,9.05,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,5.25,8.95,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,5.2,8.9,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,5.1,8.9,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,5.0,8.9,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,4.9,8.85,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,4.8,8.8,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,4.65,8.8,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,4.5,8.8,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,4.4,8.75,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,4.3,8.7,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,4.15,8.7,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,3.25,8.95,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,23,6,15,123.0,12.5,1.25,10.05,20.5,83.49,0.0
2018,3,23,6,30,246.0,25.0,1.1,10.3,41.0,213.36,86.96
2018,3,23,6,45,381.0,34.5,0.9,10.6,85.5,336.04,268.54
2018,3,23,7,0,516.0,44.0,0.7,10.9,130.0,454.99,371.43
2018,3,23,7,15,592.0,50.5,0.75,11.05,182.5,534.76,436.88
2018,3,23,7,30,668.0,57.0,0.8,11.2,235.0,611.76,496.93
2018,3,23,7,45,716.0,61.5,0.8,11.35,289.0,672.79,541.59
2018,3,23,8,0,764.0,66.0,0.8,11.5,343.0,733.53,584.03
2018,3,23,8,15,796.5,70.0,0.9,11.65,396.0,779.9,616.09
2018,3,23,8,30,829.0,74.0,1.0,11.8,449.0,824.51,646.31
2018,3,23,8,45,852.5,76.5,1.15,11.95,498.5,857.2,668.48
2018,3,23,9,0,876.0,79.0,1.3,12.1,548.0,878.8,682.9
2018,3,23,9,15,893.5,81.0,1.5,12.25,593.0,899.98,697.78
2018,3,23,9,30,911.0,83.0,1.7,12.4,638.0,917.96,710.37
2018,3,23,9,45,925.0,83.5,1.9,12.55,677.0,927.63,717.24
2018,3,23,10,0,939.0,84.0,2.1,12.7,716.0,933.78,721.77
2018,3,23,10,15,947.5,85.0,2.4,12.85,748.0,932.0,721.86
2018,3,23,10,30,956.0,86.0,2.7,13.0,780.0,926.53,719.26
2018,3,23,10,45,962.0,87.0,2.95,13.1,805.0,915.19,712.16
2018,3,23,11,0,968.0,88.0,3.2,13.2,830.0,900.19,702.42
2018,3,23,11,15,971.0,89.0,3.4,13.3,846.5,879.12,687.99
2018,3,23,11,30,974.0,90.0,3.6,13.4,863.0,854.6,671.03
2018,3,23,11,45,975.0,91.0,3.8,13.45,871.5,825.21,650.57
2018,3,23,12,0,976.0,92.0,4.0,13.5,880.0,792.69,627.68
2018,3,23,12,15,976.0,92.0,4.15,13.55,880.5,755.55,600.11
2018,3,23,12,30,976.0,92.0,4.3,13.6,881.0,715.69,569.07
2018,3,23,12,45,974.0,91.5,4.4,13.6,872.5,671.61,533.94
2018,3,23,13,0,972.0,91.0,4.5,13.6,864.0,625.33,496.17
2018,3,23,13,15,968.0,91.0,4.55,13.55,848.0,576.45,455.2
2018,3,23,13,30,964.0,91.0,4.6,13.5,832.0,525.93,411.75
2018,3,23,13,45,956.5,90.5,4.65,13.5,807.0,472.13,364.44
2018,3,23,14,0,949.0,90.0,4.7,13.5,782.0,417.5,315.25
2018,3,23,14,15,939.0,88.5,4.7,13.4,749.5,360.72,263.5
2018,3,23,14,30,929.0,87.0,4.7,13.3,717.0,303.87,211.37
2018,3,23,14,45,916.0,86.0,4.7,13.25,678.5,246.95,160.26
2018,3,23,15,0,903.0,85.0,4.7,13.2,640.0,190.73,113.2
2018,3,23,15,15,887.0,82.0,4.7,13.2,595.5,133.76,73.47
2018,3,23,15,30,871.0,79.0,4.7,13.2,551.0,78.31,50.5
2018,3,23,15,45,846.5,77.0,4.65,13.0,502.0,55.83,44.07
2018,3,23,16,0,822.0,75.0,4.6,12.8,453.0,55.61,44.07
2018,3,23,16,15,787.0,72.0,4.55,12.65,400.0,54.57,43.31
2018,3,23,16,30,752.0,69.0,4.5,12.5,347.0,53.57,42.56
2018,3,23,16,45,703.0,65.0,4.45,12.4,293.5,51.69,40.97
2018,3,23,17,0,654.0,61.0,4.4,12.3,240.0,45.55,35.43
2018,3,23,17,15,579.0,54.5,4.35,12.05,188.0,41.76,31.9
2018,3,23,17,30,504.0,48.0,4.3,11.8,136.0,37.97,28.13
2018,3,23,17,45,380.0,38.0,4.2,11.55,91.5,30.87,21.08
2018,3,23,18,0,256.0,28.0,4.1,11.3,47.0,23.63,9.28
2018,3,23,18,15,135.0,15.0,4.1,11.2,24.5,13.64,0.0
2018,3,23,18,30,14.0,2.0,4.1,11.1,2.0,0.0,0.0
2018,3,23,18,45,7.0,1.0,4.05,11.0,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.95,10.85,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.75,10.65,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,24,5,45,1.5,1.0,2.7,10.65,1.0,0.0,0.0
2018,3,24,6,0,3.0,2.0,2.7,10.7,2.0,0.0,0.0
2018,3,24,6,15,4.0,10.0,2.75,10.85,10.0,11.46,0.0
2018,3,24,6,30,5.0,18.0,2.8,11.0,18.0,19.01,4.86
2018,3,24,6,45,14.5,33.5,2.8,11.15,35.5,46.32,33.09
2018,3,24,7,0,24.0,49.0,2.8,11.3,53.0,70.02,54.71
2018,3,24,7,15,35.0,65.0,2.85,11.4,73.0,95.49,77.55
2018,3,24,7,30,46.0,81.0,2.9,11.5,93.0,121.18,100.25
