Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,8,15,639.0,114.5,3.4,13.1,414.5,731.45,596.32
2018,4,3,8,30,772.0,102.0,3.4,13.4,492.0,842.95,675.78
2018,4,3,8,45,796.0,105.5,3.4,13.65,541.0,871.18,692.74
2018,4,3,9,0,820.0,109.0,3.4,13.9,590.0,902.21,712.19
2018,4,3,9,15,835.0,112.5,3.4,14.15,633.0,921.97,723.45
2018,4,3,9,30,850.0,116.0,3.4,14.4,676.0,938.47,732.52
2018,4,3,9,45,861.0,118.5,3.45,14.6,713.0,946.72,736.38
2018,4,3,10,0,872.0,121.0,3.5,14.8,750.0,951.45,738.0
2018,4,3,10,15,881.5,122.0,3.45,14.95,781.0,949.57,734.64
2018,4,3,10,30,891.0,123.0,3.4,15.1,812.0,935.72,723.16
2018,4,3,10,45,898.5,123.5,3.35,15.3,835.5,924.92,713.96
2018,4,3,11,0,906.0,124.0,3.3,15.5,859.0,910.65,702.48
2018,4,3,11,15,910.5,125.0,3.2,15.6,875.5,890.91,687.28
2018,4,3,11,30,915.0,126.0,3.1,15.7,892.0,867.87,669.95
2018,4,3,11,45,918.0,125.0,3.0,15.85,899.5,838.61,648.24
2018,4,3,12,0,921.0,124.0,2.9,16.0,907.0,806.42,624.57
2018,4,3,12,15,916.5,126.0,3.0,16.05,904.5,768.76,597.66
2018,4,3,12,30,912.0,128.0,3.1,16.1,902.0,728.86,567.59
2018,4,3,12,45,893.5,135.0,3.15,16.15,887.0,682.33,531.6
2018,4,3,13,0,875.0,142.0,3.2,16.2,872.0,635.32,494.52
2018,4,3,13,15,875.5,138.5,3.4,16.15,857.0,588.13,457.19
2018,4,3,13,30,876.0,135.0,3.6,16.1,842.0,539.31,417.31
2018,4,3,13,45,863.5,135.5,3.8,16.1,815.0,486.61,373.11
2018,4,3,14,0,851.0,136.0,4.0,16.1,788.0,433.87,327.62
2018,4,3,14,15,849.5,130.0,4.2,16.0,758.5,379.89,280.03
2018,4,3,14,30,848.0,124.0,4.4,15.9,729.0,325.31,231.12
2018,4,3,14,45,832.5,122.0,4.6,15.75,690.0,270.28,182.41
2018,4,3,15,0,817.0,120.0,4.8,15.6,651.0,216.53,136.65
2018,4,3,15,15,793.0,117.5,4.8,15.6,604.5,163.01,96.32
2018,4,3,15,30,769.0,115.0,4.8,15.6,558.0,104.7,61.92
2018,4,3,15,45,753.5,108.0,5.0,15.25,511.5,68.62,54.73
2018,4,3,16,0,738.0,101.0,5.2,14.9,465.0,66.1,52.8
2018,4,3,16,15,642.5,104.0,5.15,14.6,396.0,69.94,56.44
2018,4,3,16,30,547.0,107.0,5.1,14.3,327.0,74.5,60.71
2018,4,3,16,45,518.5,96.0,5.05,14.05,281.0,68.77,55.84
2018,4,3,17,0,490.0,85.0,5.0,13.8,235.0,62.69,50.53
2018,4,3,17,15,441.5,73.0,4.95,13.5,188.5,55.28,43.9
2018,4,3,17,30,393.0,61.0,4.9,13.2,142.0,46.08,35.46
2018,4,3,17,45,310.5,49.5,4.9,12.85,102.0,37.98,27.78
2018,4,3,18,0,228.0,38.0,4.9,12.5,62.0,29.63,19.19
2018,4,3,18,15,130.5,23.5,4.75,12.35,35.5,18.6,0.0
2018,4,3,18,30,33.0,9.0,4.6,12.2,9.0,8.19,0.0
2018,4,3,18,45,16.5,4.5,4.5,12.05,4.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,4.55,11.65,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,4.55,11.55,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,4.5,11.45,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,4.45,11.35,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,4.35,11.3,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,4.25,11.35,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,4.15,11.45,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,3.85,11.05,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,4,5,45,9.0,5.5,3.2,11.1,5.5,0.0,0.0
2018,4,4,6,0,18.0,11.0,3.2,11.2,11.0,20.62,0.0
2018,4,4,6,15,56.5,27.0,3.3,11.45,33.0,80.02,44.59
2018,4,4,6,30,95.0,43.0,3.4,11.7,55.0,141.06,112.87
2018,4,4,6,45,160.5,61.0,3.5,11.9,92.5,211.36,176.43
2018,4,4,7,0,226.0,79.0,3.6,12.1,130.0,285.71,241.89
2018,4,4,7,15,196.0,99.0,3.55,12.3,151.5,292.05,247.16
2018,4,4,7,30,166.0,119.0,3.5,12.5,173.0,279.72,236.23
2018,4,4,7,45,186.0,127.5,3.4,12.7,198.0,322.24,271.18
2018,4,4,8,0,206.0,136.0,3.3,12.9,223.0,350.08,293.4
2018,4,4,8,15,325.0,155.5,3.2,13.1,312.0,479.48,398.42
2018,4,4,8,30,444.0,175.0,3.1,13.3,401.0,630.25,514.51
2018,4,4,8,45,508.0,175.5,2.95,13.5,457.5,691.16,558.23
2018,4,4,9,0,572.0,176.0,2.8,13.7,514.0,751.47,600.84
2018,4,4,9,15,522.0,207.5,2.7,13.9,533.0,740.52,588.0
2018,4,4,9,30,472.0,239.0,2.6,14.1,552.0,725.55,573.0
2018,4,4,9,45,514.5,238.0,2.5,14.25,596.5,758.05,595.31
2018,4,4,10,0,557.0,237.0,2.4,14.4,641.0,788.1,615.1
2018,4,4,10,15,523.0,262.5,2.3,14.5,654.5,773.44,601.07
2018,4,4,10,30,489.0,288.0,2.2,14.6,668.0,756.27,585.81
2018,4,4,10,45,414.5,323.5,2.05,14.7,652.0,711.06,549.47
2018,4,4,11,0,340.0,359.0,1.9,14.8,636.0,656.17,506.65
2018,4,4,11,15,300.0,381.5,1.85,14.9,629.5,629.4,485.46
2018,4,4,11,30,260.0,404.0,1.8,15.0,623.0,602.51,464.02
2018,4,4,11,45,258.5,409.5,1.75,15.1,628.5,590.27,454.3
2018,4,4,12,0,257.0,415.0,1.7,15.2,634.0,577.02,443.73
2018,4,4,12,15,297.5,400.5,1.8,15.3,654.0,575.14,443.12
2018,4,4,12,30,338.0,386.0,1.9,15.4,674.0,570.01,439.74
2018,4,4,12,45,383.0,365.0,2.05,15.5,688.5,558.77,431.87
2018,4,4,13,0,428.0,344.0,2.2,15.6,703.0,542.68,419.87
2018,4,4,13,15,439.5,332.0,2.45,15.6,694.0,511.41,396.15
2018,4,4,13,30,451.0,320.0,2.7,15.6,685.0,478.72,370.55
2018,4,4,13,45,395.5,330.0,3.0,15.6,643.0,436.12,336.93
2018,4,4,14,0,340.0,340.0,3.3,15.6,601.0,394.81,304.21
2018,4,4,14,15,297.0,334.0,3.4,15.45,555.5,351.27,269.63
2018,4,4,14,30,254.0,328.0,3.5,15.3,510.0,312.14,238.72
2018,4,4,14,45,246.5,310.5,3.6,15.2,479.5,277.93,210.84
2018,4,4,15,0,239.0,293.0,3.7,15.1,449.0,254.14,191.78
2018,4,4,15,15,236.0,271.5,3.7,15.1,417.0,220.77,166.15
2018,4,4,15,30,233.0,250.0,3.7,15.1,385.0,188.14,143.95
2018,4,4,15,45,174.0,230.5,3.55,14.8,326.5,162.21,135.67
2018,4,4,16,0,115.0,211.0,3.4,14.5,268.0,150.13,125.89
2018,4,4,16,15,95.5,179.5,3.25,14.3,223.5,137.79,115.7
2018,4,4,16,30,76.0,148.0,3.1,14.1,179.0,116.52,97.59
2018,4,4,16,45,74.5,125.0,3.0,13.85,152.0,100.07,83.5
2018,4,4,17,0,73.0,102.0,2.9,13.6,125.0,79.86,65.81
2018,4,4,17,15,36.5,66.0,2.85,13.4,77.5,56.29,44.82
2018,4,4,17,30,0.0,30.0,2.8,13.2,30.0,26.42,17.99
2018,4,4,17,45,0.0,22.5,2.7,12.95,22.5,19.8,11.84
2018,4,4,18,0,0.0,15.0,2.6,12.7,15.0,13.18,5.49
2018,4,4,18,15,3.0,9.0,2.65,12.65,9.0,8.06,0.0
2018,4,4,18,30,6.0,3.0,2.7,12.6,3.0,2.73,0.0
2018,4,4,18,45,3.0,1.5,2.75,12.6,1.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,5,5,45,0.0,2.0,1.75,11.95,2.0,0.0,0.0
2018,4,5,6,0,0.0,4.0,1.7,12.1,4.0,3.64,0.0
2018,4,5,6,15,0.0,8.5,1.7,12.3,8.5,7.46,0.0
2018,4,5,6,30,0.0,13.0,1.7,12.5,13.0,11.42,3.87
2018,4,5,6,45,0.5,23.0,1.7,12.7,23.0,20.59,11.96
2018,4,5,7,0,1.0,33.0,1.7,12.9,33.0,29.82,20.08
2018,4,5,7,15,1.0,43.5,1.5,12.95,43.5,39.14,28.21
2018,4,5,7,30,1.0,54.0,1.3,13.0,54.0,48.48,36.24
2018,4,5,7,45,16.5,94.5,1.1,13.05,101.5,100.66,81.14
2018,4,5,8,0,32.0,135.0,0.9,13.1,149.0,167.43,136.89
2018,4,5,8,15,64.0,177.0,0.95,13.4,208.5,243.34,198.88
2018,4,5,8,30,96.0,219.0,1.0,13.7,268.0,319.59,259.07
2018,4,5,8,45,167.5,232.5,1.0,13.95,328.0,413.46,332.32
2018,4,5,9,0,239.0,246.0,1.0,14.2,388.0,509.08,403.96
2018,4,5,9,15,182.5,268.5,0.95,14.5,381.5,461.47,364.14
2018,4,5,9,30,126.0,291.0,0.9,14.8,375.0,429.65,337.17
2018,4,5,9,45,142.0,311.5,0.85,15.1,411.0,461.73,360.13
2018,4,5,10,0,158.0,332.0,0.8,15.4,447.0,492.55,381.2
2018,4,5,10,15,107.0,269.0,0.85,15.45,348.5,372.58,290.96
2018,4,5,10,30,56.0,206.0,0.9,15.5,250.0,245.76,193.36
2018,4,5,10,45,52.0,272.5,0.9,15.6,314.0,304.94,238.74
2018,4,5,11,0,48.0,339.0,0.9,15.7,378.0,362.94,281.27
2018,4,5,11,15,58.5,362.5,1.2,15.7,411.0,389.54,301.67
2018,4,5,11,30,69.0,386.0,1.5,15.7,444.0,414.56,321.01
2018,4,5,11,45,67.0,388.0,1.75,15.65,445.0,408.14,316.49
2018,4,5,12,0,65.0,390.0,2.0,15.6,446.0,401.59,311.98
2018,4,5,12,15,51.0,371.0,2.1,15.5,415.0,367.82,286.37
2018,4,5,12,30,37.0,352.0,2.2,15.4,384.0,335.71,261.95
2018,4,5,12,45,35.5,346.0,2.3,15.35,376.5,324.22,253.37
2018,4,5,13,0,34.0,340.0,2.4,15.3,369.0,312.93,244.85
2018,4,5,13,15,25.5,309.0,2.25,15.25,330.5,277.83,217.57
2018,4,5,13,30,17.0,278.0,2.1,15.2,292.0,248.39,194.69
2018,4,5,13,45,24.5,289.0,2.0,15.15,308.5,252.55,198.05
2018,4,5,14,0,32.0,300.0,1.9,15.1,325.0,259.23,203.17
2018,4,5,14,15,20.0,255.5,1.8,15.05,271.0,223.79,175.59
2018,4,5,14,30,8.0,211.0,1.7,15.0,217.0,182.62,143.48
2018,4,5,14,45,18.5,228.0,1.65,14.95,240.5,196.32,154.38
2018,4,5,15,0,29.0,245.0,1.6,14.9,264.0,197.77,155.27
2018,4,5,15,15,42.0,241.0,1.6,14.9,266.5,190.77,149.54
2018,4,5,15,30,55.0,237.0,1.6,14.9,269.0,181.67,142.9
2018,4,5,15,45,38.5,210.5,1.55,14.7,232.0,159.12,132.56
2018,4,5,16,0,22.0,184.0,1.5,14.5,195.0,150.03,125.36
2018,4,5,16,15,43.0,168.0,1.4,14.4,186.5,130.5,109.01
2018,4,5,16,30,64.0,152.0,1.3,14.3,178.0,119.04,99.48
2018,4,5,16,45,58.0,133.0,1.25,14.25,154.0,105.2,87.69
2018,4,5,17,0,52.0,114.0,1.2,14.2,130.0,91.07,75.45
2018,4,5,17,15,26.0,84.5,1.05,14.05,92.5,69.54,56.43
2018,4,5,17,30,0.0,55.0,0.9,13.9,55.0,47.8,36.96
2018,4,5,17,45,0.0,40.0,0.8,13.8,40.0,35.07,25.26
2018,4,5,18,0,0.0,25.0,0.7,13.7,25.0,22.03,13.04
2018,4,5,18,15,3.0,14.5,0.7,13.65,14.5,12.77,0.0
2018,4,5,18,30,6.0,4.0,0.7,13.6,4.0,3.64,0.0
2018,4,5,18,45,3.0,2.0,0.7,13.55,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,4.75,13.15,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,4.85,13.2,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,4.9,13.25,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,4.95,13.3,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,5.0,13.35,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,4.95,13.4,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,4.85,13.45,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,4.85,13.55,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,4,6,5,45,3.5,2.0,4.95,13.65,2.0,0.0,0.0
2018,4,6,6,0,7.0,4.0,5.0,13.7,4.0,7.81,0.0
2018,4,6,6,15,3.5,7.5,5.15,13.8,7.5,8.94,0.8
2018,4,6,6,30,0.0,11.0,5.3,13.9,11.0,9.65,2.37
2018,4,6,6,45,0.0,19.0,5.45,13.95,19.0,16.7,8.54
2018,4,6,7,0,0.0,27.0,5.6,14.0,27.0,23.76,14.72
2018,4,6,7,15,0.0,51.5,5.75,14.1,51.5,45.46,33.39
2018,4,6,7,30,0.0,76.0,5.9,14.2,76.0,68.64,53.16
2018,4,6,7,45,1.5,92.5,6.1,14.3,93.0,85.78,67.64
2018,4,6,8,0,3.0,109.0,6.3,14.4,110.0,102.87,81.9
2018,4,6,8,15,1.5,80.0,6.35,14.55,80.5,72.13,55.63
2018,4,6,8,30,0.0,51.0,6.4,14.7,51.0,45.06,32.53
2018,4,6,8,45,0.0,56.0,6.45,14.9,56.0,49.51,36.14
2018,4,6,9,0,0.0,61.0,6.5,15.1,61.0,53.97,39.73
2018,4,6,9,15,1.0,93.0,6.6,15.25,93.5,83.4,64.13
2018,4,6,9,30,2.0,125.0,6.7,15.4,126.0,114.07,89.3
2018,4,6,9,45,3.0,152.0,6.8,15.6,154.0,140.19,110.47
2018,4,6,10,0,4.0,179.0,6.9,15.8,182.0,166.23,131.4
2018,4,6,10,15,5.0,186.5,6.85,15.85,190.5,173.65,137.17
2018,4,6,10,30,6.0,194.0,6.8,15.9,199.0,180.98,142.88
2018,4,6,10,45,5.5,187.0,6.75,15.9,191.5,173.42,136.57
2018,4,6,11,0,5.0,180.0,6.7,15.9,184.0,166.03,130.43
2018,4,6,11,15,6.5,193.5,6.6,15.85,199.0,179.1,140.92
2018,4,6,11,30,8.0,207.0,6.5,15.8,214.0,191.92,151.18
2018,4,6,11,45,7.5,201.5,6.4,15.8,208.0,185.8,146.13
2018,4,6,12,0,7.0,196.0,6.3,15.8,202.0,179.77,141.2
2018,4,6,12,15,5.0,174.5,6.15,15.8,179.0,158.58,124.05
2018,4,6,12,30,3.0,153.0,6.0,15.8,156.0,137.74,107.18
2018,4,6,12,45,9.0,210.5,5.85,15.8,218.5,191.37,150.51
2018,4,6,13,0,15.0,268.0,5.7,15.8,281.0,243.16,191.83
2018,4,6,13,15,17.5,272.5,5.65,15.8,287.0,246.37,194.36
2018,4,6,13,30,20.0,277.0,5.6,15.8,293.0,249.11,196.58
2018,4,6,13,45,17.5,258.5,5.5,15.8,272.5,230.36,181.71
2018,4,6,14,0,15.0,240.0,5.4,15.8,252.0,212.07,167.23
2018,4,6,14,15,14.5,238.5,5.35,15.75,249.5,208.55,164.59
2018,4,6,14,30,14.0,237.0,5.3,15.7,247.0,204.9,161.85
2018,4,6,14,45,10.5,216.0,5.25,15.7,223.5,185.37,146.44
2018,4,6,15,0,7.0,195.0,5.2,15.7,200.0,166.44,131.53
2018,4,6,15,15,8.5,190.0,5.2,15.7,195.5,160.82,127.25
2018,4,6,15,30,10.0,185.0,5.2,15.7,191.0,154.81,122.77
2018,4,6,15,45,32.5,189.0,5.0,15.55,206.0,146.12,121.71
2018,4,6,16,0,55.0,193.0,4.8,15.4,221.0,147.49,123.35
2018,4,6,16,15,30.5,150.5,4.7,15.35,165.5,119.38,99.38
2018,4,6,16,30,6.0,108.0,4.6,15.3,110.0,92.6,76.32
2018,4,6,16,45,71.0,102.5,4.5,15.25,125.0,80.88,66.23
2018,4,6,17,0,136.0,97.0,4.4,15.2,140.0,76.96,62.87
2018,4,6,17,15,91.5,66.0,4.3,15.15,92.5,54.29,42.75
2018,4,6,17,30,47.0,35.0,4.2,15.1,45.0,30.13,21.13
2018,4,6,17,45,45.5,29.0,4.1,15.05,36.5,25.12,16.4
2018,4,6,18,0,44.0,23.0,4.0,15.0,28.0,19.97,11.25
2018,4,6,18,15,24.0,13.5,3.95,15.0,16.0,11.87,0.0
2018,4,6,18,30,4.0,4.0,3.9,15.0,4.0,3.64,0.0
2018,4,6,18,45,2.0,2.0,3.8,14.95,2.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,4,7,5,45,1.5,4.0,3.55,14.2,4.0,0.0,0.0
2018,4,7,6,0,3.0,8.0,3.4,14.2,8.0,9.08,0.0
2018,4,7,6,15,4.5,18.5,3.4,14.25,19.0,19.18,8.69
2018,4,7,6,30,6.0,29.0,3.4,14.3,30.0,29.66,19.22
2018,4,7,6,45,8.5,42.5,3.45,14.35,44.5,43.65,31.67
2018,4,7,7,0,11.0,56.0,3.5,14.4,59.0,58.79,45.0
2018,4,7,7,15,85.5,93.5,3.6,14.5,122.0,181.74,151.48
2018,4,7,7,30,160.0,131.0,3.7,14.6,185.0,291.3,243.97
2018,4,7,7,45,228.5,148.5,3.75,14.7,240.0,386.79,322.33
2018,4,7,8,0,297.0,166.0,3.8,14.8,295.0,468.97,388.16
2018,4,7,8,15,379.5,171.5,3.85,14.9,357.0,568.39,465.9
2018,4,7,8,30,462.0,177.0,3.9,15.0,419.0,652.36,529.92
2018,4,7,8,45,608.5,154.0,3.9,15.1,503.0,770.17,618.13
2018,4,7,9,0,755.0,131.0,3.9,15.2,587.0,882.14,697.18
2018,4,7,9,15,775.5,134.5,3.85,15.3,631.5,906.01,711.09
2018,4,7,9,30,796.0,138.0,3.8,15.4,676.0,921.14,719.42
2018,4,7,9,45,812.0,140.0,3.75,15.45,714.5,933.28,725.92
2018,4,7,10,0,828.0,142.0,3.7,15.5,753.0,941.99,730.13
2018,4,7,10,15,843.5,142.0,3.8,15.6,786.0,944.57,731.02
2018,4,7,10,30,859.0,142.0,3.9,15.7,819.0,943.54,729.57
2018,4,7,10,45,860.0,146.0,4.0,15.75,840.5,930.06,719.68
2018,4,7,11,0,861.0,150.0,4.1,15.8,862.0,913.24,707.64
2018,4,7,11,15,866.5,150.5,4.2,15.8,878.0,893.52,693.76
2018,4,7,11,30,872.0,151.0,4.3,15.8,894.0,870.55,677.68
2018,4,7,11,45,871.5,153.5,4.45,15.8,901.0,841.59,657.86
2018,4,7,12,0,871.0,156.0,4.6,15.8,908.0,809.87,635.86
2018,4,7,12,15,864.5,160.0,4.7,15.75,906.0,772.62,607.87
2018,4,7,12,30,858.0,164.0,4.8,15.7,904.0,733.36,577.86
2018,4,7,12,45,847.0,168.5,4.85,15.7,892.5,689.91,543.73
2018,4,7,13,0,836.0,173.0,4.9,15.7,881.0,645.32,508.04
2018,4,7,13,15,835.5,169.0,4.95,15.6,865.0,598.55,470.2
2018,4,7,13,30,835.0,165.0,5.0,15.5,849.0,550.38,430.23
2018,4,7,13,45,833.5,160.0,5.05,15.45,825.5,499.75,387.15
2018,4,7,14,0,832.0,155.0,5.1,15.4,802.0,448.19,342.16
2018,4,7,14,15,818.0,154.0,5.1,15.3,769.0,394.81,294.9
2018,4,7,14,30,804.0,153.0,5.1,15.2,736.0,342.17,247.69
2018,4,7,14,45,794.5,148.0,5.1,15.1,699.0,281.67,194.27
2018,4,7,15,0,785.0,143.0,5.1,15.0,662.0,228.0,147.85
2018,4,7,15,15,765.5,139.5,5.1,15.0,618.0,175.17,106.78
2018,4,7,15,30,746.0,136.0,5.1,15.0,574.0,124.59,76.26
2018,4,7,15,45,723.0,130.5,5.05,14.8,526.0,82.83,67.19
2018,4,7,16,0,700.0,125.0,5.0,14.6,478.0,81.95,66.72
2018,4,7,16,15,667.0,119.0,5.0,14.45,426.5,80.53,65.74
2018,4,7,16,30,634.0,113.0,5.0,14.3,375.0,79.04,64.67
2018,4,7,16,45,585.0,105.0,5.0,14.15,321.5,75.75,61.97
2018,4,7,17,0,536.0,97.0,5.0,14.0,268.0,72.33,59.07
2018,4,7,17,15,465.0,87.5,4.9,13.8,216.0,64.61,52.19
2018,4,7,17,30,394.0,78.0,4.8,13.6,164.0,58.62,46.62
2018,4,7,17,45,293.0,64.0,4.7,13.4,118.0,48.89,37.45
2018,4,7,18,0,192.0,50.0,4.6,13.2,72.0,39.22,27.82
2018,4,7,18,15,106.0,30.5,4.5,13.05,41.5,24.26,6.5
2018,4,7,18,30,20.0,11.0,4.4,12.9,11.0,10.01,0.0
2018,4,7,18,45,10.0,5.5,4.3,12.75,5.5,0.0,0.0
2018,4,7,19,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,4.55,11.35,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,4.8,11.25,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,5.15,11.35,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,4,8,5,45,40.0,9.5,5.3,11.7,11.0,8.64,0.0
2018,4,8,6,0,80.0,19.0,5.4,11.9,22.0,65.54,0.0
2018,4,8,6,15,197.0,35.0,5.5,12.05,59.0,212.84,160.28
2018,4,8,6,30,314.0,51.0,5.6,12.2,96.0,317.4,263.6
2018,4,8,6,45,406.0,61.5,5.75,12.4,145.0,405.39,343.13
2018,4,8,7,0,498.0,72.0,5.9,12.6,194.0,504.62,428.84
2018,4,8,7,15,558.5,80.0,5.9,12.75,247.5,578.26,489.67
2018,4,8,7,30,619.0,88.0,5.9,12.9,301.0,653.32,549.37
2018,4,8,7,45,662.0,93.0,5.9,13.05,354.0,710.78,593.19
2018,4,8,8,0,705.0,98.0,5.9,13.2,407.0,767.75,635.44
2018,4,8,8,15,733.5,102.5,5.85,13.35,458.0,810.24,665.37
2018,4,8,8,30,762.0,107.0,5.8,13.5,509.0,850.9,693.41
2018,4,8,8,45,783.0,111.5,5.8,13.7,557.0,877.17,710.37
2018,4,8,9,0,804.0,116.0,5.8,13.9,605.0,906.4,729.49
2018,4,8,9,15,822.0,118.5,5.8,14.1,648.5,927.56,742.54
2018,4,8,9,30,840.0,121.0,5.8,14.3,692.0,945.52,753.3
2018,4,8,9,45,854.5,121.5,5.8,14.45,729.5,954.59,757.81
2018,4,8,10,0,869.0,122.0,5.8,14.6,767.0,960.18,759.98
2018,4,8,10,15,877.0,124.5,5.8,14.75,797.5,949.27,750.35
2018,4,8,10,30,885.0,127.0,5.8,14.9,828.0,944.3,745.32
2018,4,8,10,45,889.5,129.5,5.8,15.0,851.0,932.69,735.73
2018,4,8,11,0,894.0,132.0,5.8,15.1,874.0,917.67,723.87
2018,4,8,11,15,898.0,133.5,5.8,15.2,890.0,897.92,708.7
2018,4,8,11,30,902.0,135.0,5.8,15.3,906.0,874.94,691.31
2018,4,8,11,45,904.0,135.5,5.8,15.4,913.5,846.35,669.88
2018,4,8,12,0,906.0,136.0,5.8,15.5,921.0,814.89,646.39
2018,4,8,12,15,907.5,134.5,5.8,15.55,920.5,778.62,618.9
2018,4,8,12,30,909.0,133.0,5.8,15.6,920.0,739.86,588.13
2018,4,8,12,45,908.5,132.0,5.75,15.65,911.5,697.92,554.2
2018,4,8,13,0,908.0,131.0,5.7,15.7,903.0,653.95,518.07
2018,4,8,13,15,903.0,130.5,5.75,15.7,885.5,606.05,478.49
2018,4,8,13,30,898.0,130.0,5.8,15.7,868.0,556.88,436.92
2018,4,8,13,45,890.5,128.5,5.8,15.7,842.5,504.75,391.9
2018,4,8,14,0,883.0,127.0,5.8,15.7,817.0,452.03,345.32
2018,4,8,14,15,872.5,126.0,5.9,15.65,784.5,393.07,293.11
2018,4,8,14,30,862.0,125.0,6.0,15.6,752.0,338.69,243.77
2018,4,8,14,45,847.0,122.5,6.05,15.55,712.0,282.62,193.37
2018,4,8,15,0,832.0,120.0,6.1,15.5,672.0,227.78,145.71
2018,4,8,15,15,814.0,117.0,6.1,15.5,627.5,173.68,103.24
2018,4,8,15,30,796.0,114.0,6.1,15.5,583.0,121.6,71.53
2018,4,8,15,45,770.0,110.5,6.3,15.25,533.5,69.61,55.53
2018,4,8,16,0,744.0,107.0,6.5,15.0,484.0,69.49,55.7
2018,4,8,16,15,707.0,103.5,6.55,14.8,431.5,69.28,55.75
2018,4,8,16,30,670.0,100.0,6.6,14.6,379.0,69.1,55.82
2018,4,8,16,45,621.0,94.0,6.65,14.4,325.5,66.95,54.12
2018,4,8,17,0,572.0,88.0,6.7,14.2,272.0,64.76,52.3
2018,4,8,17,15,497.5,79.5,6.65,13.9,218.5,60.29,48.32
2018,4,8,17,30,423.0,71.0,6.6,13.6,165.0,53.4,42.0
2018,4,8,17,45,301.5,57.5,6.55,13.3,115.5,43.83,33.06
2018,4,8,18,0,180.0,44.0,6.5,13.0,66.0,34.02,23.51
2018,4,8,18,15,102.0,27.0,6.35,12.85,38.5,21.76,6.67
2018,4,8,18,30,24.0,10.0,6.2,12.7,11.0,9.1,0.0
2018,4,8,18,45,12.0,5.0,6.1,12.55,5.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,5.85,12.3,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,5.5,12.15,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,5.15,12.05,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,4.85,11.95,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,4.15,11.7,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,4,9,5,45,1.0,6.0,1.95,12.25,6.0,6.02,0.0
2018,4,9,6,0,2.0,12.0,1.9,12.4,12.0,11.78,0.0
2018,4,9,6,15,1.0,23.5,1.95,12.7,23.5,21.37,11.16
2018,4,9,6,30,0.0,35.0,2.0,13.0,35.0,30.99,20.43
2018,4,9,6,45,0.0,43.0,2.05,13.35,43.0,37.95,26.77
2018,4,9,7,0,0.0,51.0,2.1,13.7,51.0,45.03,33.03
2018,4,9,7,15,0.0,61.5,2.0,13.95,61.5,54.39,41.08
2018,4,9,7,30,0.0,72.0,1.9,14.2,72.0,64.13,49.3
2018,4,9,7,45,85.5,120.5,1.8,14.5,158.5,212.04,175.79
2018,4,9,8,0,171.0,169.0,1.7,14.8,245.0,346.3,284.98
2018,4,9,8,15,326.5,171.5,1.65,15.1,337.5,504.14,409.51
2018,4,9,8,30,482.0,174.0,1.6,15.4,430.0,669.31,532.08
2018,4,9,8,45,550.0,168.5,1.5,15.75,485.5,728.03,571.1
2018,4,9,9,0,618.0,163.0,1.4,16.1,541.0,794.86,614.24
2018,4,9,9,15,548.0,203.0,1.4,16.45,555.5,766.09,590.03
2018,4,9,9,30,478.0,243.0,1.4,16.8,570.0,741.06,568.45
2018,4,9,9,45,518.0,244.5,1.4,17.2,616.0,774.24,590.35
2018,4,9,10,0,558.0,246.0,1.4,17.6,662.0,804.89,609.58
2018,4,9,10,15,648.0,220.0,1.4,17.85,721.5,855.5,643.76
2018,4,9,10,30,738.0,194.0,1.4,18.1,781.0,896.77,669.66
2018,4,9,10,45,726.0,207.0,1.4,18.4,798.0,881.38,657.38
2018,4,9,11,0,714.0,220.0,1.4,18.7,815.0,863.08,643.69
2018,4,9,11,15,717.5,223.5,1.35,19.0,830.5,846.15,630.27
2018,4,9,11,30,721.0,227.0,1.3,19.3,846.0,826.34,614.93
2018,4,9,11,45,643.5,269.5,1.3,19.55,825.5,775.08,577.35
2018,4,9,12,0,566.0,312.0,1.3,19.8,805.0,725.1,540.71
2018,4,9,12,15,589.5,299.0,1.25,20.0,811.5,702.21,524.21
2018,4,9,12,30,613.0,286.0,1.2,20.2,818.0,675.76,504.69
2018,4,9,12,45,689.5,241.0,1.15,20.45,834.0,654.06,488.86
2018,4,9,13,0,766.0,196.0,1.1,20.7,850.0,624.97,467.01
2018,4,9,13,15,651.5,243.0,1.15,20.8,791.5,559.33,418.03
2018,4,9,13,30,537.0,290.0,1.2,20.9,733.0,502.48,375.21
2018,4,9,13,45,536.5,280.5,1.25,21.0,712.0,461.26,343.35
2018,4,9,14,0,536.0,271.0,1.3,21.1,691.0,419.7,310.23
2018,4,9,14,15,605.0,231.5,1.45,20.9,688.0,378.7,275.96
2018,4,9,14,30,674.0,192.0,1.6,20.7,685.0,330.88,234.51
2018,4,9,14,45,615.5,200.5,1.8,20.55,632.5,281.98,195.2
2018,4,9,15,0,557.0,209.0,2.0,20.4,580.0,239.83,162.55
2018,4,9,15,15,527.5,200.5,2.0,20.4,533.5,194.3,128.72
2018,4,9,15,30,498.0,192.0,2.0,20.4,487.0,152.25,102.85
2018,4,9,15,45,527.0,167.5,2.4,19.7,456.5,107.15,86.45
2018,4,9,16,0,556.0,143.0,2.8,19.0,426.0,93.43,75.32
2018,4,9,16,15,533.0,131.5,3.0,18.55,380.0,88.66,71.62
2018,4,9,16,30,510.0,120.0,3.2,18.1,334.0,82.73,66.85
2018,4,9,16,45,396.0,117.5,3.4,17.6,270.0,82.1,66.64
2018,4,9,17,0,282.0,115.0,3.6,17.1,206.0,85.62,69.96
2018,4,9,17,15,302.0,93.0,3.65,16.65,174.5,67.68,54.29
2018,4,9,17,30,322.0,71.0,3.7,16.2,143.0,52.93,41.17
2018,4,9,17,45,282.5,55.5,3.7,15.75,106.5,42.18,31.34
2018,4,9,18,0,243.0,40.0,3.7,15.3,70.0,30.97,20.8
2018,4,9,18,15,151.5,26.0,3.45,15.1,41.5,20.42,6.91
2018,4,9,18,30,60.0,12.0,3.2,14.9,13.0,10.91,0.0
2018,4,9,18,45,30.0,6.0,3.0,14.7,6.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,4,10,5,45,17.0,7.0,2.65,13.5,8.0,16.03,0.0
2018,4,10,6,0,34.0,14.0,2.6,13.6,16.0,46.99,0.0
2018,4,10,6,15,72.5,29.0,2.6,13.8,38.5,102.35,76.83
2018,4,10,6,30,111.0,44.0,2.6,14.0,61.0,149.14,121.32
2018,4,10,6,45,122.0,63.0,2.55,14.15,88.5,184.47,153.01
2018,4,10,7,0,133.0,82.0,2.5,14.3,116.0,204.58,171.18
2018,4,10,7,15,143.0,110.0,2.6,14.45,154.0,250.23,209.37
2018,4,10,7,30,153.0,138.0,2.7,14.6,192.0,294.74,245.56
2018,4,10,7,45,131.0,150.0,2.75,14.8,201.5,289.29,239.65
2018,4,10,8,0,109.0,162.0,2.8,15.0,211.0,282.83,232.87
2018,4,10,8,15,118.0,146.0,2.9,15.1,204.5,269.03,221.65
2018,4,10,8,30,127.0,130.0,3.0,15.2,198.0,257.7,212.45
2018,4,10,8,45,74.0,168.5,3.1,15.35,209.0,251.95,204.77
2018,4,10,9,0,21.0,207.0,3.2,15.5,220.0,214.05,171.31
2018,4,10,9,15,27.5,238.5,3.25,15.6,256.5,265.77,212.4
2018,4,10,9,30,34.0,270.0,3.3,15.7,293.0,303.05,241.28
2018,4,10,9,45,32.5,280.5,3.35,15.8,303.5,309.22,245.31
2018,4,10,10,0,31.0,291.0,3.4,15.9,314.0,315.22,249.35
2018,4,10,10,15,25.5,284.5,3.35,15.95,304.0,299.77,236.56
2018,4,10,10,30,20.0,278.0,3.3,16.0,294.0,273.2,215.22
2018,4,10,10,45,29.5,312.5,3.3,16.05,337.0,324.57,255.22
2018,4,10,11,0,39.0,347.0,3.3,16.1,380.0,362.81,284.39
2018,4,10,11,15,32.5,326.5,3.3,16.1,354.0,332.84,260.79
2018,4,10,11,30,26.0,306.0,3.3,16.1,328.0,304.01,238.23
2018,4,10,11,45,41.0,348.0,3.3,16.1,383.5,350.84,274.63
2018,4,10,12,0,56.0,390.0,3.3,16.1,439.0,395.04,308.32
2018,4,10,12,15,71.0,402.5,3.45,16.0,464.5,410.26,320.17
2018,4,10,12,30,86.0,415.0,3.6,15.9,490.0,423.56,330.6
2018,4,10,12,45,92.0,412.0,3.7,15.8,491.5,416.09,325.03
2018,4,10,13,0,98.0,409.0,3.8,15.7,493.0,407.91,318.92
2018,4,10,13,15,56.0,319.0,3.95,15.6,367.0,302.98,237.93
2018,4,10,13,30,14.0,229.0,4.1,15.5,241.0,206.36,162.05
2018,4,10,13,45,8.0,185.0,4.25,15.4,192.0,165.2,129.48
2018,4,10,14,0,2.0,141.0,4.4,15.3,143.0,124.73,97.02
2018,4,10,14,15,7.5,186.5,4.55,15.2,192.5,164.23,129.21
2018,4,10,14,30,13.0,232.0,4.7,15.1,242.0,201.06,158.97
2018,4,10,14,45,15.5,228.5,4.8,14.95,239.5,196.59,155.55
2018,4,10,15,0,18.0,225.0,4.9,14.8,237.0,191.63,151.8
2018,4,10,15,15,24.0,224.5,4.9,14.8,239.5,188.7,149.55
2018,4,10,15,30,30.0,224.0,4.9,14.8,242.0,173.82,137.87
2018,4,10,15,45,30.5,203.5,5.15,14.6,220.5,155.29,129.95
2018,4,10,16,0,31.0,183.0,5.4,14.4,199.0,141.54,118.62
2018,4,10,16,15,71.5,171.5,5.45,14.25,203.0,133.38,112.0
2018,4,10,16,30,112.0,160.0,5.5,14.1,207.0,119.03,99.86
2018,4,10,16,45,284.5,127.0,5.55,14.0,225.0,93.22,77.44
2018,4,10,17,0,457.0,94.0,5.6,13.9,243.0,67.58,54.85
2018,4,10,17,15,361.5,76.0,5.55,13.65,180.5,55.5,44.11
2018,4,10,17,30,266.0,58.0,5.5,13.4,118.0,42.97,32.8
2018,4,10,17,45,174.5,43.0,5.4,13.2,78.0,32.3,22.97
2018,4,10,18,0,83.0,28.0,5.3,13.0,38.0,22.86,14.09
2018,4,10,18,15,75.5,21.0,5.2,12.8,27.0,17.25,5.79
2018,4,10,18,30,68.0,14.0,5.1,12.6,16.0,12.73,0.0
2018,4,10,18,45,34.0,7.0,5.05,12.45,8.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,4.7,11.95,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,4.5,11.75,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,4.25,11.6,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,4.1,11.45,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,3.55,11.1,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,5.1,11.65,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,5.15,11.55,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,4.8,11.55,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,4,11,5,45,32.5,10.5,4.45,11.65,12.5,28.13,0.0
2018,4,11,6,0,65.0,21.0,4.3,11.7,25.0,80.98,4.49
2018,4,11,6,15,129.0,37.5,4.2,11.9,54.5,156.05,122.32
2018,4,11,6,30,193.0,54.0,4.1,12.1,84.0,223.38,185.78
2018,4,11,6,45,255.0,69.0,4.0,12.25,125.0,307.83,259.86
2018,4,11,7,0,317.0,84.0,3.9,12.4,166.0,380.98,322.86
2018,4,11,7,15,321.5,98.5,3.55,12.55,198.0,410.49,346.89
2018,4,11,7,30,326.0,113.0,3.2,12.7,230.0,439.1,368.98
2018,4,11,7,45,317.0,141.5,2.85,12.85,269.5,454.37,379.08
2018,4,11,8,0,308.0,170.0,2.5,13.0,309.0,485.61,400.79
2018,4,11,8,15,316.0,191.0,2.35,13.1,348.0,520.26,425.54
2018,4,11,8,30,324.0,212.0,2.2,13.2,387.0,553.51,448.58
2018,4,11,8,45,427.5,204.5,2.05,13.35,456.5,658.68,527.11
2018,4,11,9,0,531.0,197.0,1.9,13.5,526.0,747.04,590.08
2018,4,11,9,15,532.0,212.0,2.1,13.7,561.0,763.59,600.35
2018,4,11,9,30,533.0,227.0,2.3,13.9,596.0,777.53,609.43
2018,4,11,9,45,430.0,278.0,2.55,14.05,585.5,729.16,571.25
2018,4,11,10,0,327.0,329.0,2.8,14.2,575.0,663.95,520.94
2018,4,11,10,15,323.0,344.5,3.15,14.25,595.5,667.2,523.8
2018,4,11,10,30,319.0,360.0,3.5,14.3,616.0,668.69,524.82
2018,4,11,10,45,441.0,327.5,3.85,14.3,692.0,744.45,583.87
2018,4,11,11,0,563.0,295.0,4.2,14.3,768.0,803.46,629.66
2018,4,11,11,15,586.0,291.0,4.4,14.25,791.0,798.71,626.8
2018,4,11,11,30,609.0,287.0,4.6,14.2,814.0,791.54,622.43
2018,4,11,11,45,629.5,280.0,4.8,14.15,828.5,775.53,611.47
2018,4,11,12,0,650.0,273.0,5.0,14.1,843.0,756.32,597.87
2018,4,11,12,15,550.0,313.5,5.1,14.1,795.5,688.32,544.69
2018,4,11,12,30,450.0,354.0,5.2,14.1,748.0,624.6,494.43
2018,4,11,12,45,432.5,357.5,5.3,14.1,733.0,588.81,466.45
2018,4,11,13,0,415.0,361.0,5.4,14.1,718.0,553.49,438.36
2018,4,11,13,15,360.5,369.5,5.4,14.1,675.0,505.21,399.54
2018,4,11,13,30,306.0,378.0,5.4,14.1,632.0,459.53,362.72
2018,4,11,13,45,201.5,356.5,5.4,14.05,522.0,379.56,299.64
2018,4,11,14,0,97.0,335.0,5.4,14.0,412.0,312.09,246.82
2018,4,11,14,15,247.0,294.5,5.45,13.95,479.0,310.41,242.36
2018,4,11,14,30,397.0,254.0,5.5,13.9,546.0,299.3,227.58
2018,4,11,14,45,575.0,201.5,5.5,13.85,600.5,275.59,199.3
2018,4,11,15,0,753.0,149.0,5.5,13.8,655.0,233.13,154.47
2018,4,11,15,15,608.0,179.0,5.5,13.8,570.5,190.67,126.24
2018,4,11,15,30,463.0,209.0,5.5,13.8,486.0,163.28,115.47
2018,4,11,15,45,427.0,199.0,5.6,13.65,438.0,125.65,104.77
2018,4,11,16,0,391.0,189.0,5.7,13.5,390.0,122.14,102.15
2018,4,11,16,15,277.5,180.5,5.8,13.45,316.0,125.6,105.55
2018,4,11,16,30,164.0,172.0,5.9,13.4,242.0,126.65,106.84
2018,4,11,16,45,93.5,112.5,6.05,13.3,151.5,87.95,72.97
2018,4,11,17,0,23.0,53.0,6.2,13.2,61.0,46.79,36.41
2018,4,11,17,15,23.0,39.5,6.55,13.1,46.0,35.47,26.27
2018,4,11,17,30,23.0,26.0,6.9,13.0,31.0,22.71,14.73
2018,4,11,17,45,30.5,35.5,7.25,12.85,40.5,31.51,22.33
2018,4,11,18,0,38.0,45.0,7.6,12.7,50.0,37.51,26.81
2018,4,11,18,15,20.5,27.5,7.75,12.55,30.0,23.31,10.62
2018,4,11,18,30,3.0,10.0,7.9,12.4,10.0,9.1,0.0
2018,4,11,18,45,1.5,5.0,8.0,12.25,5.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,8.1,12.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,7.9,11.95,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,7.7,11.8,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,7.5,11.65,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,7.3,11.5,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,7.1,11.4,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,6.9,11.3,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,6.7,11.2,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,6.5,11.1,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,6.4,10.9,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,6.4,10.85,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,6.4,10.8,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,6.45,10.8,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,6.5,10.8,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,6.6,10.75,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,6.7,10.7,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,6.7,10.65,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,6.7,10.6,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,6.6,10.4,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,6.55,10.35,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,6.5,10.3,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,6.4,10.2,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,6.3,10.1,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,6.3,10.1,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,6.3,10.1,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,6.25,10.05,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,6.05,9.95,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,6.0,9.9,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,6.0,9.9,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,6.0,9.9,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,6.0,9.9,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,6.0,9.9,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,6.0,10.1,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,6.0,10.3,0.0,0.0,0.0
2018,4,12,5,45,59.0,13.5,6.0,10.5,17.0,46.17,0.0
2018,4,12,6,0,118.0,27.0,6.0,10.7,34.0,136.31,39.37
2018,4,12,6,15,235.0,41.5,6.05,10.9,73.5,247.12,199.11
2018,4,12,6,30,352.0,56.0,6.1,11.1,113.0,353.08,297.54
2018,4,12,6,45,366.5,69.5,6.15,11.3,148.0,391.19,333.86
2018,4,12,7,0,381.0,83.0,6.2,11.5,183.0,429.71,368.23
2018,4,12,7,15,465.0,92.5,6.2,11.6,242.0,518.73,443.75
2018,4,12,7,30,549.0,102.0,6.2,11.7,301.0,618.5,524.4
2018,4,12,7,45,625.0,103.5,6.15,11.8,363.0,699.13,587.08
2018,4,12,8,0,701.0,105.0,6.1,11.9,425.0,780.51,648.6
2018,4,12,8,15,726.5,111.0,6.05,12.0,475.5,822.17,677.97
2018,4,12,8,30,752.0,117.0,6.0,12.1,526.0,861.85,705.5
2018,4,12,8,45,755.5,127.0,5.95,12.2,568.5,883.58,719.13
2018,4,12,9,0,759.0,137.0,5.9,12.3,611.0,902.16,730.44
2018,4,12,9,15,655.0,181.0,5.85,12.45,609.5,853.8,691.55
2018,4,12,9,30,551.0,225.0,5.8,12.6,608.0,793.48,642.37
2018,4,12,9,45,694.5,184.5,5.7,12.7,693.0,886.3,711.94
2018,4,12,10,0,838.0,144.0,5.6,12.8,778.0,962.54,765.36
2018,4,12,10,15,846.5,147.0,5.55,12.9,808.5,961.56,762.37
2018,4,12,10,30,855.0,150.0,5.5,13.0,839.0,957.05,757.44
2018,4,12,10,45,860.5,151.5,5.45,13.1,861.5,944.75,747.05
2018,4,12,11,0,866.0,153.0,5.4,13.2,884.0,929.06,734.41
2018,4,12,11,15,867.5,155.5,5.45,13.25,898.5,907.57,718.48
2018,4,12,11,30,869.0,158.0,5.5,13.3,913.0,882.98,700.35
2018,4,12,11,45,867.5,161.0,5.55,13.35,919.5,853.48,678.64
2018,4,12,12,0,866.0,164.0,5.6,13.4,926.0,821.3,654.95
2018,4,12,12,15,861.5,167.0,5.75,13.4,924.0,784.46,626.77
2018,4,12,12,30,857.0,170.0,5.9,13.4,922.0,745.55,596.43
2018,4,12,12,45,848.5,173.0,6.05,13.4,911.0,702.23,562.06
2018,4,12,13,0,840.0,176.0,6.2,13.4,900.0,657.64,525.94
2018,4,12,13,15,837.5,173.0,6.35,13.4,883.0,610.42,487.04
2018,4,12,13,30,835.0,170.0,6.5,13.4,866.0,562.01,446.17
2018,4,12,13,45,830.0,167.0,6.6,13.35,841.5,511.45,402.52
2018,4,12,14,0,825.0,164.0,6.7,13.3,817.0,460.32,357.3
2018,4,12,14,15,816.5,160.0,6.8,13.25,785.0,406.83,309.26
2018,4,12,14,30,808.0,156.0,6.9,13.2,753.0,353.56,260.72
2018,4,12,14,45,796.5,150.5,6.95,13.15,714.0,298.85,211.13
2018,4,12,15,0,785.0,145.0,7.0,13.1,675.0,237.71,157.65
2018,4,12,15,15,766.0,141.0,7.0,13.1,630.5,184.61,114.75
2018,4,12,15,30,747.0,137.0,7.0,13.1,586.0,133.72,81.41
2018,4,12,15,45,727.5,131.0,7.1,12.95,538.5,83.85,68.53
2018,4,12,16,0,708.0,125.0,7.2,12.8,491.0,81.01,66.32
2018,4,12,16,15,682.5,116.5,7.15,12.65,440.0,77.83,63.76
2018,4,12,16,30,657.0,108.0,7.1,12.5,389.0,74.39,60.95
2018,4,12,16,45,617.0,100.0,7.1,12.4,336.5,70.99,58.12
2018,4,12,17,0,577.0,92.0,7.1,12.3,284.0,67.4,55.04
2018,4,12,17,15,515.5,83.0,7.0,12.1,232.0,62.68,50.84
2018,4,12,17,30,454.0,74.0,6.9,11.9,180.0,55.51,44.26
2018,4,12,17,45,361.0,62.0,6.8,11.75,132.5,47.23,36.43
2018,4,12,18,0,268.0,50.0,6.7,11.6,85.0,38.72,28.07
2018,4,12,18,15,161.0,32.5,6.6,11.45,51.0,25.52,12.97
2018,4,12,18,30,54.0,15.0,6.5,11.3,17.0,13.64,0.0
2018,4,12,18,45,27.0,7.5,6.45,11.15,8.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,6.35,10.95,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,6.2,10.85,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,6.1,10.8,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,6.05,10.8,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,5.9,10.75,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,5.8,10.7,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,5.75,10.65,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,5.65,10.6,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,5.6,10.6,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,5.55,10.55,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,5.45,10.45,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,5.35,10.35,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,5.3,10.3,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,5.3,10.25,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,5.25,10.2,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,5.2,10.15,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,5.2,10.1,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,5.2,10.05,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,5.15,9.95,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,5.1,9.85,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,5.1,9.75,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,5.1,9.7,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,5.05,9.7,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,5.0,9.7,0.0,0.0,0.0
2018,4,13,5,15,1.5,0.5,4.95,10.0,0.5,0.0,0.0
2018,4,13,5,30,3.0,1.0,4.9,10.3,1.0,0.0,0.0
2018,4,13,5,45,70.5,15.0,4.85,10.55,19.5,54.35,0.0
2018,4,13,6,0,138.0,29.0,4.8,10.8,38.0,153.94,66.98
2018,4,13,6,15,252.0,42.5,4.85,11.1,77.5,259.83,210.53
2018,4,13,6,30,366.0,56.0,4.9,11.4,117.0,363.41,305.49
2018,4,13,6,45,446.5,66.0,4.9,11.7,167.0,449.51,381.44
2018,4,13,7,0,527.0,76.0,4.9,12.0,217.0,539.78,457.2
2018,4,13,7,15,581.0,82.5,4.9,12.3,269.5,607.82,511.63
2018,4,13,7,30,635.0,89.0,4.9,12.6,322.0,676.78,564.7
2018,4,13,7,45,673.0,95.0,4.95,12.9,375.0,731.82,605.4
2018,4,13,8,0,711.0,101.0,5.0,13.2,428.0,786.15,644.53
2018,4,13,8,15,738.0,106.0,4.95,13.4,479.0,828.11,673.17
2018,4,13,8,30,765.0,111.0,4.9,13.6,530.0,868.16,699.89
2018,4,13,8,45,784.5,115.0,4.85,13.85,577.0,892.31,714.38
2018,4,13,9,0,804.0,119.0,4.8,14.1,624.0,919.48,731.05
2018,4,13,9,15,823.0,120.5,4.75,14.3,667.5,940.34,743.17
2018,4,13,9,30,842.0,122.0,4.7,14.5,711.0,958.01,753.04
2018,4,13,9,45,858.0,122.5,4.65,14.7,749.0,968.36,757.76
