Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,6,30,0.0,28.0,2.7,13.3,28.0,24.65,15.63
2018,5,13,6,45,0.0,53.5,2.7,13.35,53.5,47.23,35.05
2018,5,13,7,0,0.0,79.0,2.7,13.4,79.0,70.86,55.14
2018,5,13,7,15,1.0,104.0,2.65,13.55,104.5,96.39,76.57
2018,5,13,7,30,2.0,129.0,2.6,13.7,130.0,121.97,97.7
2018,5,13,7,45,2.0,138.5,2.55,13.85,139.5,130.26,104.15
2018,5,13,8,0,2.0,148.0,2.5,14.0,149.0,138.66,110.65
2018,5,13,8,15,5.5,175.0,2.5,14.2,178.5,168.25,134.58
2018,5,13,8,30,9.0,202.0,2.5,14.4,208.0,197.8,158.09
2018,5,13,8,45,11.5,218.0,2.5,14.6,226.0,214.99,171.36
2018,5,13,9,0,14.0,234.0,2.5,14.8,244.0,232.11,184.49
2018,5,13,9,15,27.0,273.0,2.5,14.95,293.5,298.85,236.98
2018,5,13,9,30,40.0,312.0,2.5,15.1,343.0,350.45,276.53
2018,5,13,9,45,48.0,335.0,2.55,15.25,374.0,379.06,297.88
2018,5,13,10,0,56.0,358.0,2.6,15.4,405.0,406.89,318.54
2018,5,13,10,15,51.0,366.0,2.6,15.5,410.0,405.69,316.68
2018,5,13,10,30,46.0,374.0,2.6,15.6,415.0,404.33,314.9
2018,5,13,10,45,60.5,402.0,2.65,15.7,457.0,441.01,342.51
2018,5,13,11,0,75.0,430.0,2.7,15.8,499.0,476.03,368.41
2018,5,13,11,15,59.0,409.0,2.75,15.9,463.5,434.89,336.8
2018,5,13,11,30,43.0,388.0,2.8,16.0,428.0,395.27,306.5
2018,5,13,11,45,33.5,369.0,2.8,16.05,400.5,364.5,282.92
2018,5,13,12,0,24.0,350.0,2.8,16.1,373.0,334.89,260.09
2018,5,13,12,15,31.0,372.0,2.8,16.1,401.5,355.3,275.84
2018,5,13,12,30,38.0,394.0,2.8,16.1,430.0,374.29,290.24
2018,5,13,12,45,47.0,402.5,2.8,16.15,446.5,381.8,295.95
2018,5,13,13,0,56.0,411.0,2.8,16.2,463.0,388.08,300.72
2018,5,13,13,15,72.5,418.5,2.8,16.15,484.5,396.75,307.46
2018,5,13,13,30,89.0,426.0,2.8,16.1,506.0,403.32,312.45
2018,5,13,13,45,84.5,412.0,2.8,16.05,486.0,380.86,295.32
2018,5,13,14,0,80.0,398.0,2.8,16.0,466.0,359.08,278.73
2018,5,13,14,15,115.0,365.5,2.75,15.95,459.5,332.48,257.94
2018,5,13,14,30,150.0,333.0,2.7,15.9,453.0,310.75,240.14
2018,5,13,14,45,144.5,316.0,2.7,15.8,427.5,284.43,219.18
2018,5,13,15,0,139.0,299.0,2.7,15.7,402.0,259.01,198.9
2018,5,13,15,15,177.0,274.0,2.7,15.7,397.0,237.63,180.12
2018,5,13,15,30,215.0,249.0,2.7,15.7,392.0,201.23,149.64
2018,5,13,15,45,228.0,231.5,2.7,15.5,373.5,175.07,130.22
2018,5,13,16,0,241.0,214.0,2.7,15.3,355.0,147.92,113.79
2018,5,13,16,15,263.5,197.0,2.65,15.1,339.0,133.51,110.8
2018,5,13,16,30,286.0,180.0,2.6,14.9,323.0,124.71,103.69
2018,5,13,16,45,412.5,143.5,2.6,14.75,324.5,96.17,79.29
2018,5,13,17,0,539.0,107.0,2.6,14.6,326.0,74.13,60.25
2018,5,13,17,15,527.5,96.0,2.55,14.4,285.5,68.56,55.55
2018,5,13,17,30,516.0,85.0,2.5,14.2,245.0,62.57,50.34
2018,5,13,17,45,370.5,77.0,2.45,14.0,181.0,56.63,45.04
2018,5,13,18,0,225.0,69.0,2.4,13.8,117.0,53.77,42.25
2018,5,13,18,15,211.5,54.5,2.4,13.65,90.0,41.39,30.81
2018,5,13,18,30,198.0,40.0,2.4,13.5,63.0,30.99,20.76
2018,5,13,18,45,121.5,25.5,2.35,13.3,37.5,20.04,5.11
2018,5,13,19,0,45.0,11.0,2.3,13.1,12.0,10.01,0.0
2018,5,13,19,15,22.5,5.5,2.35,13.05,6.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,14,4,45,1.0,0.5,2.1,11.7,0.5,0.0,0.0
2018,5,14,5,0,2.0,1.0,2.0,11.7,1.0,0.0,0.0
2018,5,14,5,15,1.0,2.5,1.9,11.75,2.5,2.83,0.0
2018,5,14,5,30,0.0,4.0,1.8,11.8,4.0,3.5,0.0
2018,5,14,5,45,0.0,7.0,1.65,11.85,7.0,6.14,0.0
2018,5,14,6,0,0.0,10.0,1.5,11.9,10.0,8.78,1.86
2018,5,14,6,15,0.0,15.0,1.45,12.05,15.0,13.18,5.75
2018,5,14,6,30,0.0,20.0,1.4,12.2,20.0,17.59,9.63
2018,5,14,6,45,0.0,37.5,1.3,12.35,37.5,33.05,23.02
2018,5,14,7,0,0.0,55.0,1.2,12.5,55.0,48.56,36.29
2018,5,14,7,15,0.0,66.0,1.25,12.7,66.0,58.33,44.48
2018,5,14,7,30,0.0,77.0,1.3,12.9,77.0,68.12,52.57
2018,5,14,7,45,0.0,90.0,1.35,13.1,90.0,79.95,62.28
2018,5,14,8,0,0.0,103.0,1.4,13.3,103.0,92.14,72.19
2018,5,14,8,15,0.0,114.5,1.55,13.5,114.5,102.87,80.79
2018,5,14,8,30,0.0,126.0,1.7,13.7,126.0,113.58,89.3
2018,5,14,8,45,0.0,138.5,1.85,13.9,138.5,125.21,98.51
2018,5,14,9,0,0.0,151.0,2.0,14.1,151.0,136.79,107.62
2018,5,14,9,15,2.0,164.5,2.1,14.25,166.0,151.26,119.13
2018,5,14,9,30,4.0,178.0,2.2,14.4,181.0,165.67,130.52
2018,5,14,9,45,7.0,202.0,2.35,14.6,207.5,190.93,150.53
2018,5,14,10,0,10.0,226.0,2.5,14.8,234.0,215.98,170.19
2018,5,14,10,15,17.5,272.0,2.6,14.95,287.0,266.03,209.46
2018,5,14,10,30,25.0,318.0,2.7,15.1,340.0,328.07,257.31
2018,5,14,10,45,42.5,364.5,2.75,15.2,403.0,386.92,302.3
2018,5,14,11,0,60.0,411.0,2.8,15.3,466.0,443.68,344.96
2018,5,14,11,15,146.5,422.5,2.85,15.4,559.5,535.96,415.74
2018,5,14,11,30,233.0,434.0,2.9,15.5,653.0,618.53,477.45
2018,5,14,11,45,522.0,306.0,2.95,15.55,800.0,735.47,568.91
2018,5,14,12,0,811.0,178.0,3.0,15.6,947.0,825.88,637.5
2018,5,14,12,15,847.5,157.0,3.05,15.65,959.0,796.26,615.99
2018,5,14,12,30,884.0,136.0,3.1,15.7,971.0,770.48,598.09
2018,5,14,12,45,799.0,180.5,3.2,15.7,929.0,712.44,553.81
2018,5,14,13,0,714.0,225.0,3.3,15.7,887.0,654.82,509.45
2018,5,14,13,15,745.5,204.0,3.4,15.65,884.0,619.04,482.35
2018,5,14,13,30,777.0,183.0,3.5,15.6,881.0,581.97,453.08
2018,5,14,13,45,822.0,155.0,3.6,15.55,875.5,541.43,420.07
2018,5,14,14,0,867.0,127.0,3.7,15.5,870.0,500.08,384.87
2018,5,14,14,15,859.5,125.0,3.8,15.4,839.5,449.2,341.24
2018,5,14,14,30,852.0,123.0,3.9,15.3,809.0,398.25,296.47
2018,5,14,14,45,842.0,120.5,4.0,15.2,772.0,346.32,250.19
2018,5,14,15,0,832.0,118.0,4.1,15.1,735.0,287.44,198.22
2018,5,14,15,15,818.0,115.5,4.1,15.1,693.0,235.54,152.75
2018,5,14,15,30,804.0,113.0,4.1,15.1,651.0,185.17,111.53
2018,5,14,15,45,786.5,109.5,4.2,14.8,605.0,135.51,77.42
2018,5,14,16,0,769.0,106.0,4.3,14.5,559.0,88.13,56.48
2018,5,14,16,15,747.0,102.0,4.3,14.35,510.0,71.04,57.0
2018,5,14,16,30,725.0,98.0,4.3,14.2,461.0,63.48,50.6
2018,5,14,16,45,695.0,93.0,4.3,14.0,410.5,62.07,49.58
2018,5,14,17,0,665.0,88.0,4.3,13.8,360.0,60.54,48.43
2018,5,14,17,15,622.5,82.0,4.3,13.6,309.0,58.06,46.39
2018,5,14,17,30,580.0,76.0,4.3,13.4,258.0,55.46,44.17
2018,5,14,17,45,519.5,68.5,4.25,13.2,209.0,51.42,40.54
2018,5,14,18,0,459.0,61.0,4.2,13.0,160.0,47.26,36.61
2018,5,14,18,15,360.5,51.0,4.15,12.85,116.0,40.59,30.23
2018,5,14,18,30,262.0,41.0,4.1,12.7,72.0,31.87,21.66
2018,5,14,18,45,137.5,25.0,4.05,12.5,40.5,19.63,5.94
2018,5,14,19,0,13.0,9.0,4.0,12.3,9.0,8.19,0.0
2018,5,14,19,15,6.5,4.5,3.95,12.3,4.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,15,4,45,2.5,1.0,2.3,11.95,1.0,0.0,0.0
2018,5,15,5,0,5.0,2.0,2.2,12.0,2.0,0.0,0.0
2018,5,15,5,15,2.5,3.0,2.15,12.15,3.0,4.12,0.0
2018,5,15,5,30,0.0,4.0,2.1,12.3,4.0,3.5,0.0
2018,5,15,5,45,0.0,6.5,2.0,12.5,6.5,5.7,0.0
2018,5,15,6,0,0.0,9.0,1.9,12.7,9.0,7.9,1.09
2018,5,15,6,15,0.0,15.0,1.8,12.8,15.0,13.18,5.72
2018,5,15,6,30,0.0,21.0,1.7,12.9,21.0,18.47,10.35
2018,5,15,6,45,1.0,54.0,1.6,13.05,54.5,48.48,36.24
2018,5,15,7,0,2.0,87.0,1.5,13.2,88.0,80.72,63.64
2018,5,15,7,15,7.5,123.5,1.5,13.35,127.0,122.76,98.94
2018,5,15,7,30,13.0,160.0,1.5,13.5,166.0,165.35,133.94
2018,5,15,7,45,12.0,172.0,1.5,13.65,178.0,174.91,141.06
2018,5,15,8,0,11.0,184.0,1.5,13.8,190.0,184.54,148.26
2018,5,15,8,15,9.5,192.0,1.55,13.95,197.5,189.54,151.67
2018,5,15,8,30,8.0,200.0,1.6,14.1,205.0,194.66,155.18
2018,5,15,8,45,20.0,234.5,1.65,14.25,248.5,240.12,191.46
2018,5,15,9,0,32.0,269.0,1.7,14.4,292.0,302.44,240.09
2018,5,15,9,15,50.0,308.0,1.8,14.55,346.0,359.73,284.11
2018,5,15,9,30,68.0,347.0,1.9,14.7,400.0,416.13,326.68
2018,5,15,9,45,79.0,367.5,2.05,14.85,432.0,444.43,347.53
2018,5,15,10,0,90.0,388.0,2.2,15.0,464.0,471.87,367.78
2018,5,15,10,15,206.0,387.0,2.3,15.15,567.5,593.49,460.63
2018,5,15,10,30,322.0,386.0,2.4,15.3,671.0,709.07,545.48
2018,5,15,10,45,591.0,266.0,2.5,15.45,803.5,846.4,648.57
2018,5,15,11,0,860.0,146.0,2.6,15.6,936.0,943.42,716.04
2018,5,15,11,15,791.5,185.0,2.75,15.65,920.0,903.88,688.74
2018,5,15,11,30,723.0,224.0,2.9,15.7,904.0,859.13,658.7
2018,5,15,11,45,810.5,176.5,3.0,15.8,943.0,856.65,657.65
2018,5,15,12,0,898.0,129.0,3.1,15.9,982.0,847.78,651.76
2018,5,15,12,15,899.5,128.0,3.25,15.95,980.5,813.27,628.26
2018,5,15,12,30,901.0,127.0,3.4,16.0,979.0,776.54,603.09
2018,5,15,12,45,901.0,125.0,3.55,16.0,969.5,735.86,573.5
2018,5,15,13,0,901.0,123.0,3.7,16.0,960.0,693.38,541.37
2018,5,15,13,15,898.5,121.5,3.85,16.0,943.0,648.1,506.25
2018,5,15,13,30,896.0,120.0,4.0,16.0,926.0,601.51,469.12
2018,5,15,13,45,892.0,118.5,4.1,16.0,902.5,553.01,429.33
2018,5,15,14,0,888.0,117.0,4.2,16.0,879.0,503.67,387.77
2018,5,15,14,15,882.0,114.0,4.3,15.9,848.0,451.76,343.26
2018,5,15,14,30,876.0,111.0,4.4,15.8,817.0,399.62,297.39
2018,5,15,14,45,867.5,108.5,4.45,15.7,780.5,347.06,250.29
2018,5,15,15,0,859.0,106.0,4.5,15.6,744.0,294.91,203.3
2018,5,15,15,15,846.0,103.5,4.5,15.6,702.0,242.49,157.16
2018,5,15,15,30,833.0,101.0,4.5,15.6,660.0,182.38,107.81
2018,5,15,15,45,818.0,98.0,4.6,15.35,614.5,131.81,72.65
2018,5,15,16,0,803.0,95.0,4.7,15.1,569.0,83.23,50.66
2018,5,15,16,15,784.0,90.5,4.65,14.95,520.0,63.02,49.85
2018,5,15,16,30,765.0,86.0,4.6,14.8,471.0,61.54,48.77
2018,5,15,16,45,738.0,82.0,4.6,14.6,420.5,60.25,47.85
2018,5,15,17,0,711.0,78.0,4.6,14.4,370.0,58.89,46.84
2018,5,15,17,15,672.0,72.0,4.6,14.25,318.0,50.77,39.78
2018,5,15,17,30,633.0,66.0,4.6,14.1,266.0,47.82,37.22
2018,5,15,17,45,577.0,60.5,4.55,13.95,217.0,45.03,34.72
2018,5,15,18,0,521.0,55.0,4.5,13.8,168.0,42.21,32.02
2018,5,15,18,15,434.0,46.0,4.4,13.65,123.5,36.2,26.29
2018,5,15,18,30,347.0,37.0,4.3,13.5,79.0,29.99,20.06
2018,5,15,18,45,214.5,25.0,4.2,13.35,47.0,20.64,7.37
2018,5,15,19,0,82.0,13.0,4.1,13.2,15.0,11.82,0.0
2018,5,15,19,15,41.0,6.5,3.95,13.15,7.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,16,4,45,12.5,2.5,3.05,11.9,2.5,0.0,0.0
2018,5,16,5,0,25.0,5.0,3.0,12.0,5.0,4.55,0.0
2018,5,16,5,15,136.0,17.5,3.0,12.25,28.0,92.03,0.0
2018,5,16,5,30,247.0,30.0,3.0,12.5,51.0,222.55,157.13
2018,5,16,5,45,353.5,40.0,3.0,12.8,92.0,316.17,258.09
2018,5,16,6,0,460.0,50.0,3.0,13.1,133.0,417.09,346.99
2018,5,16,6,15,471.0,62.5,3.0,13.25,171.0,458.82,384.19
2018,5,16,6,30,482.0,75.0,3.0,13.4,209.0,500.22,418.84
2018,5,16,6,45,566.0,78.5,2.95,13.6,267.5,588.98,488.52
2018,5,16,7,0,650.0,82.0,2.9,13.8,326.0,681.34,557.79
2018,5,16,7,15,704.5,83.0,2.85,13.95,383.0,747.76,605.06
2018,5,16,7,30,759.0,84.0,2.8,14.1,440.0,810.62,648.35
2018,5,16,7,45,783.5,87.0,2.8,14.25,490.5,853.54,676.43
2018,5,16,8,0,808.0,90.0,2.8,14.4,541.0,894.81,702.96
2018,5,16,8,15,826.5,93.0,2.8,14.6,589.5,928.37,723.55
2018,5,16,8,30,845.0,96.0,2.8,14.8,638.0,959.53,742.31
2018,5,16,8,45,859.0,98.5,2.85,14.95,682.5,972.82,749.25
2018,5,16,9,0,873.0,101.0,2.9,15.1,727.0,993.39,761.46
2018,5,16,9,15,878.0,106.0,2.9,15.25,765.0,1004.78,766.95
2018,5,16,9,30,883.0,111.0,2.9,15.4,803.0,1012.82,770.38
2018,5,16,9,45,884.0,117.0,2.95,15.5,835.0,1014.56,770.31
2018,5,16,10,0,885.0,123.0,3.0,15.6,867.0,1012.85,768.13
2018,5,16,10,15,892.5,124.0,3.1,15.7,895.0,1008.93,765.06
2018,5,16,10,30,900.0,125.0,3.2,15.8,923.0,1001.66,759.85
2018,5,16,10,45,905.5,126.0,3.3,15.9,944.0,989.13,751.19
2018,5,16,11,0,911.0,127.0,3.4,16.0,965.0,973.34,740.4
2018,5,16,11,15,915.0,126.5,3.4,16.05,978.5,951.57,725.01
2018,5,16,11,30,919.0,126.0,3.4,16.1,992.0,926.79,707.65
2018,5,16,11,45,895.5,140.5,3.45,16.15,988.0,889.17,681.71
2018,5,16,12,0,872.0,155.0,3.5,16.2,984.0,849.73,654.42
2018,5,16,12,15,895.5,141.0,3.55,16.2,990.5,822.03,635.41
2018,5,16,12,30,919.0,127.0,3.6,16.2,997.0,790.79,613.69
2018,5,16,12,45,915.5,127.0,3.7,16.2,986.5,748.64,582.86
2018,5,16,13,0,912.0,127.0,3.8,16.2,976.0,704.88,549.61
2018,5,16,13,15,909.0,125.5,3.9,16.2,958.5,658.82,513.84
2018,5,16,13,30,906.0,124.0,4.0,16.2,941.0,611.47,476.12
2018,5,16,13,45,902.0,122.0,4.1,16.15,916.5,562.12,435.89
2018,5,16,14,0,898.0,120.0,4.2,16.1,892.0,511.93,393.86
2018,5,16,14,15,891.0,117.5,4.25,16.05,860.5,459.5,348.88
2018,5,16,14,30,884.0,115.0,4.3,16.0,829.0,406.92,302.65
2018,5,16,14,45,875.5,112.0,4.35,15.95,792.0,353.59,255.01
2018,5,16,15,0,867.0,109.0,4.4,15.9,755.0,300.68,207.46
2018,5,16,15,15,854.0,106.5,4.4,15.9,712.5,247.84,161.0
2018,5,16,15,30,841.0,104.0,4.4,15.9,670.0,187.4,111.32
2018,5,16,15,45,825.0,101.0,4.5,15.7,623.5,136.32,75.57
2018,5,16,16,0,809.0,98.0,4.6,15.5,577.0,87.35,52.83
2018,5,16,16,15,788.5,94.0,4.65,15.3,527.5,65.46,51.9
2018,5,16,16,30,768.0,90.0,4.7,15.1,478.0,64.44,51.25
2018,5,16,16,45,739.0,85.5,4.7,14.95,426.0,62.87,50.08
2018,5,16,17,0,710.0,81.0,4.7,14.8,374.0,55.62,43.86
2018,5,16,17,15,670.0,75.5,4.7,14.6,322.0,53.27,41.94
2018,5,16,17,30,630.0,70.0,4.7,14.4,270.0,50.81,39.84
2018,5,16,17,45,572.0,63.5,4.7,14.2,220.0,47.35,36.75
2018,5,16,18,0,514.0,57.0,4.7,14.0,170.0,43.78,33.4
2018,5,16,18,15,425.0,48.5,4.65,13.8,125.5,38.28,28.14
2018,5,16,18,30,336.0,40.0,4.6,13.6,81.0,32.66,22.4
2018,5,16,18,45,204.5,26.5,4.55,13.4,48.0,20.86,8.25
2018,5,16,19,0,73.0,13.0,4.5,13.2,15.0,11.82,0.0
2018,5,16,19,15,36.5,6.5,4.4,13.1,7.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,17,4,45,9.5,2.5,3.4,12.55,2.5,0.0,0.0
2018,5,17,5,0,19.0,5.0,3.4,12.6,5.0,4.55,0.0
2018,5,17,5,15,110.0,19.0,3.5,12.75,27.5,78.96,0.0
2018,5,17,5,30,201.0,33.0,3.6,12.9,50.0,202.13,144.94
2018,5,17,5,45,299.0,44.5,3.65,13.1,89.5,285.01,233.05
2018,5,17,6,0,397.0,56.0,3.7,13.3,129.0,380.36,317.55
2018,5,17,6,15,273.5,63.5,3.75,13.4,121.0,309.25,260.86
2018,5,17,6,30,150.0,71.0,3.8,13.5,113.0,213.26,179.98
2018,5,17,6,45,75.0,80.0,3.85,13.65,101.0,152.82,127.3
2018,5,17,7,0,0.0,89.0,3.9,13.8,89.0,81.02,63.58
2018,5,17,7,15,0.0,93.5,3.95,13.95,93.5,84.46,66.33
2018,5,17,7,30,0.0,98.0,4.0,14.1,98.0,88.16,69.17
2018,5,17,7,45,0.0,108.0,4.05,14.2,108.0,97.4,76.64
2018,5,17,8,0,0.0,118.0,4.1,14.3,118.0,106.64,84.03
2018,5,17,8,15,8.5,161.5,4.1,14.4,167.0,157.21,125.84
2018,5,17,8,30,17.0,205.0,4.1,14.5,216.0,208.45,167.42
2018,5,17,8,45,23.0,231.5,4.15,14.65,247.5,239.9,192.34
2018,5,17,9,0,29.0,258.0,4.2,14.8,279.0,287.24,229.62
2018,5,17,9,15,35.5,283.0,4.2,14.9,310.0,317.86,253.26
2018,5,17,9,30,42.0,308.0,4.2,15.0,341.0,347.9,276.25
2018,5,17,9,45,40.0,319.5,4.2,15.1,352.0,354.53,280.57
2018,5,17,10,0,38.0,331.0,4.2,15.2,363.0,360.88,284.78
2018,5,17,10,15,34.0,335.5,4.25,15.3,365.0,357.85,281.77
2018,5,17,10,30,30.0,340.0,4.3,15.4,367.0,354.78,278.82
2018,5,17,10,45,40.5,364.0,4.35,15.45,401.0,384.56,301.8
2018,5,17,11,0,51.0,388.0,4.4,15.5,435.0,413.08,323.56
2018,5,17,11,15,39.5,372.5,4.5,15.55,409.0,382.72,299.7
2018,5,17,11,30,28.0,357.0,4.6,15.6,383.0,353.4,276.73
2018,5,17,11,45,36.0,384.0,4.7,15.65,418.0,380.49,297.76
2018,5,17,12,0,44.0,411.0,4.8,15.7,453.0,405.98,317.31
2018,5,17,12,15,47.0,415.0,4.9,15.7,459.5,405.68,317.12
2018,5,17,12,30,50.0,419.0,5.0,15.7,466.0,404.88,316.62
2018,5,17,12,45,50.0,414.0,5.15,15.65,461.0,393.91,308.4
2018,5,17,13,0,50.0,409.0,5.3,15.6,456.0,383.01,300.23
2018,5,17,13,15,38.0,374.0,5.4,15.55,409.0,340.75,267.56
2018,5,17,13,30,26.0,339.0,5.5,15.5,362.0,300.54,236.31
2018,5,17,13,45,20.5,302.5,5.65,15.45,320.5,270.67,213.1
2018,5,17,14,0,15.0,266.0,5.8,15.4,279.0,235.83,185.77
2018,5,17,14,15,19.5,281.5,5.9,15.3,297.5,248.05,195.74
2018,5,17,14,30,24.0,297.0,6.0,15.2,316.0,259.07,204.66
2018,5,17,14,45,25.0,286.5,6.1,15.1,305.5,237.73,187.82
2018,5,17,15,0,26.0,276.0,6.2,15.0,295.0,225.89,178.57
2018,5,17,15,15,53.5,274.0,6.2,15.0,311.0,224.92,176.9
2018,5,17,15,30,81.0,272.0,6.2,15.0,327.0,220.47,172.39
2018,5,17,15,45,83.0,255.5,6.3,14.7,308.0,201.3,157.86
2018,5,17,16,0,85.0,239.0,6.4,14.4,289.0,182.04,144.38
2018,5,17,16,15,70.0,219.0,6.4,14.25,258.0,164.78,138.48
2018,5,17,16,30,55.0,199.0,6.4,14.1,227.0,151.28,127.34
2018,5,17,16,45,101.0,175.0,6.45,13.9,219.5,128.64,108.11
2018,5,17,17,0,147.0,151.0,6.5,13.7,212.0,113.66,95.39
2018,5,17,17,15,190.0,133.5,6.45,13.55,201.5,96.89,80.88
2018,5,17,17,30,233.0,116.0,6.4,13.4,191.0,86.01,71.38
2018,5,17,17,45,221.0,97.0,6.4,13.2,157.5,73.28,60.05
2018,5,17,18,0,209.0,78.0,6.4,13.0,124.0,60.05,48.03
2018,5,17,18,15,161.0,61.0,6.3,12.9,91.0,47.64,36.52
2018,5,17,18,30,113.0,44.0,6.2,12.8,58.0,34.89,24.46
2018,5,17,18,45,66.5,27.5,6.1,12.75,35.0,22.19,9.81
2018,5,17,19,0,20.0,11.0,6.0,12.7,12.0,10.01,0.0
2018,5,17,19,15,10.0,5.5,5.85,12.65,6.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,5.0,12.45,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.95,12.4,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.85,12.4,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.75,12.4,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.55,12.4,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.45,12.4,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.35,12.4,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.2,12.45,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.2,12.5,1.0,0.91,0.0
2018,5,18,5,15,0.0,3.5,4.25,12.55,3.5,3.18,0.0
2018,5,18,5,30,0.0,6.0,4.3,12.6,6.0,5.26,0.0
2018,5,18,5,45,0.0,10.0,4.35,12.65,10.0,8.77,1.69
2018,5,18,6,0,0.0,14.0,4.4,12.7,14.0,12.29,4.85
2018,5,18,6,15,0.0,23.5,4.4,12.8,23.5,20.67,12.16
2018,5,18,6,30,0.0,33.0,4.4,12.9,33.0,29.06,19.46
2018,5,18,6,45,0.0,51.5,4.4,12.95,51.5,45.45,33.56
2018,5,18,7,0,0.0,70.0,4.4,13.0,70.0,61.89,47.55
2018,5,18,7,15,0.0,85.0,4.35,13.1,85.0,75.89,59.28
2018,5,18,7,30,0.0,100.0,4.3,13.2,100.0,90.12,71.08
2018,5,18,7,45,0.0,101.0,4.25,13.3,101.0,90.52,71.13
2018,5,18,8,0,0.0,102.0,4.2,13.4,102.0,91.14,71.36
2018,5,18,8,15,0.5,122.0,4.15,13.55,122.5,110.52,87.25
2018,5,18,8,30,1.0,142.0,4.1,13.7,143.0,129.92,102.96
2018,5,18,8,45,4.5,173.5,4.05,13.85,177.0,163.47,130.24
2018,5,18,9,0,8.0,205.0,4.0,14.0,211.0,197.06,157.17
2018,5,18,9,15,7.0,199.5,4.0,14.15,205.0,189.82,150.78
2018,5,18,9,30,6.0,194.0,4.0,14.3,199.0,182.87,144.76
2018,5,18,9,45,11.0,232.0,4.0,14.45,241.0,223.52,177.2
2018,5,18,10,0,16.0,270.0,4.0,14.6,283.0,263.92,208.93
2018,5,18,10,15,21.0,302.0,4.05,14.75,320.0,298.1,235.44
2018,5,18,10,30,26.0,334.0,4.1,14.9,357.0,344.93,271.5
2018,5,18,10,45,34.5,361.0,4.15,15.0,392.5,375.93,295.2
2018,5,18,11,0,43.0,388.0,4.2,15.1,428.0,405.7,317.8
2018,5,18,11,15,41.5,388.0,4.3,15.15,427.0,399.3,312.6
2018,5,18,11,30,40.0,388.0,4.4,15.2,426.0,392.84,307.5
2018,5,18,11,45,31.5,357.0,4.55,15.3,387.0,352.03,275.88
2018,5,18,12,0,23.0,326.0,4.7,15.4,348.0,312.7,245.25
2018,5,18,12,15,22.0,319.0,4.85,15.4,340.0,301.85,236.92
2018,5,18,12,30,21.0,312.0,5.0,15.4,332.0,291.23,228.7
2018,5,18,12,45,24.5,336.0,5.15,15.4,359.0,310.4,243.84
2018,5,18,13,0,28.0,360.0,5.3,15.4,386.0,328.35,257.94
2018,5,18,13,15,29.5,355.5,5.4,15.35,382.5,320.71,252.14
2018,5,18,13,30,31.0,351.0,5.5,15.3,379.0,312.98,246.3
2018,5,18,13,45,34.5,348.5,5.6,15.2,379.0,307.72,242.43
2018,5,18,14,0,38.0,346.0,5.7,15.1,379.0,302.02,238.15
2018,5,18,14,15,209.5,289.5,5.75,15.0,460.5,309.51,242.77
2018,5,18,14,30,381.0,233.0,5.8,14.9,542.0,307.54,237.08
2018,5,18,14,45,443.5,197.5,5.9,14.8,541.0,277.17,208.63
2018,5,18,15,0,506.0,162.0,6.0,14.7,540.0,236.61,170.84
2018,5,18,15,15,254.5,170.0,6.0,14.7,360.0,165.32,120.38
2018,5,18,15,30,3.0,178.0,6.0,14.7,180.0,152.28,120.59
2018,5,18,15,45,2.5,167.0,6.2,14.35,168.5,142.42,113.04
2018,5,18,16,0,2.0,156.0,6.4,14.0,157.0,132.64,105.51
2018,5,18,16,15,16.0,151.0,6.45,13.8,159.0,127.9,106.78
2018,5,18,16,30,30.0,146.0,6.5,13.6,161.0,117.41,98.06
2018,5,18,16,45,36.5,147.0,6.6,13.45,163.5,117.29,98.36
2018,5,18,17,0,43.0,148.0,6.7,13.3,166.0,116.69,98.21
2018,5,18,17,15,97.5,134.0,6.65,13.1,167.5,101.86,85.41
2018,5,18,17,30,152.0,120.0,6.6,12.9,169.0,92.25,77.08
2018,5,18,17,45,110.5,101.5,6.6,12.75,133.5,78.89,65.16
2018,5,18,18,0,69.0,83.0,6.6,12.6,98.0,65.24,52.75
2018,5,18,18,15,44.0,63.0,6.5,12.5,71.5,51.76,40.25
2018,5,18,18,30,19.0,43.0,6.4,12.4,45.0,36.05,25.58
2018,5,18,18,45,11.5,26.5,6.35,12.3,27.5,22.65,10.72
2018,5,18,19,0,4.0,10.0,6.3,12.2,10.0,9.1,0.0
2018,5,18,19,15,2.0,5.0,6.2,12.15,5.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,6.05,12.1,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.9,12.05,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.75,11.95,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.65,11.9,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.6,11.85,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.85,11.85,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.9,11.9,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.15,11.95,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.15,12.05,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.05,12.1,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.0,12.05,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,5.85,11.95,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.5,5.8,11.9,0.5,0.0,0.0
2018,5,19,5,0,0.0,1.0,5.8,11.9,1.0,0.91,0.0
2018,5,19,5,15,0.0,3.5,5.75,11.9,3.5,3.07,0.0
2018,5,19,5,30,0.0,6.0,5.7,11.9,6.0,5.26,0.0
2018,5,19,5,45,0.0,9.5,5.7,11.85,9.5,8.33,1.34
2018,5,19,6,0,0.0,13.0,5.7,11.8,13.0,11.41,4.13
2018,5,19,6,15,0.0,16.0,5.65,11.85,16.0,14.06,6.5
2018,5,19,6,30,0.0,19.0,5.6,11.9,19.0,16.71,8.84
2018,5,19,6,45,0.0,32.5,5.6,11.9,32.5,28.63,19.16
2018,5,19,7,0,0.0,46.0,5.6,11.9,46.0,40.58,29.43
2018,5,19,7,15,0.0,58.5,5.6,12.05,58.5,51.68,38.83
2018,5,19,7,30,0.0,71.0,5.6,12.2,71.0,62.79,48.15
2018,5,19,7,45,0.0,84.5,5.6,12.3,84.5,74.82,58.15
2018,5,19,8,0,0.0,98.0,5.6,12.4,98.0,87.31,68.45
2018,5,19,8,15,0.0,109.0,5.6,12.55,109.0,97.57,76.78
2018,5,19,8,30,0.0,120.0,5.6,12.7,120.0,107.8,85.03
2018,5,19,8,45,0.0,124.5,5.65,12.85,124.5,111.86,88.11
2018,5,19,9,0,0.0,129.0,5.7,13.0,129.0,115.93,91.2
2018,5,19,9,15,0.0,133.0,5.75,13.2,133.0,119.54,93.9
2018,5,19,9,30,0.0,137.0,5.8,13.4,137.0,123.15,96.6
2018,5,19,9,45,1.0,146.5,5.8,13.55,147.5,132.85,104.36
2018,5,19,10,0,2.0,156.0,5.8,13.7,158.0,142.48,112.03
2018,5,19,10,15,5.0,181.0,5.9,13.85,185.5,168.33,132.94
2018,5,19,10,30,8.0,206.0,6.0,14.0,213.0,193.96,153.51
2018,5,19,10,45,8.0,199.5,6.05,14.1,206.5,187.42,148.01
2018,5,19,11,0,8.0,193.0,6.1,14.2,200.0,180.94,142.63
2018,5,19,11,15,9.0,206.5,6.2,14.25,214.5,193.55,152.69
2018,5,19,11,30,10.0,220.0,6.3,14.3,229.0,205.93,162.53
2018,5,19,11,45,14.0,267.0,6.35,14.35,280.0,250.65,198.23
2018,5,19,12,0,18.0,314.0,6.4,14.4,331.0,294.39,232.81
2018,5,19,12,15,25.5,345.5,6.5,14.4,369.5,328.0,259.39
2018,5,19,12,30,33.0,377.0,6.6,14.4,408.0,356.38,281.75
2018,5,19,12,45,30.5,364.5,6.7,14.4,393.0,338.8,267.93
2018,5,19,13,0,28.0,352.0,6.8,14.4,378.0,321.79,254.61
2018,5,19,13,15,27.0,347.5,6.85,14.35,372.5,312.77,247.61
2018,5,19,13,30,26.0,343.0,6.9,14.3,367.0,303.9,240.73
2018,5,19,13,45,25.0,327.0,6.95,14.25,349.5,286.19,226.86
2018,5,19,14,0,24.0,311.0,7.0,14.2,332.0,268.96,213.32
2018,5,19,14,15,21.0,291.5,7.0,14.15,309.5,256.82,203.84
2018,5,19,14,30,18.0,272.0,7.0,14.1,287.0,237.49,188.59
2018,5,19,14,45,15.0,253.0,7.05,14.0,265.0,219.07,174.09
2018,5,19,15,0,12.0,234.0,7.1,13.9,243.0,201.13,159.96
2018,5,19,15,15,9.0,214.5,7.1,13.9,221.0,183.29,145.84
2018,5,19,15,30,6.0,195.0,7.1,13.9,199.0,165.94,132.11
2018,5,19,15,45,5.5,187.0,7.1,13.7,190.5,158.01,126.1
2018,5,19,16,0,5.0,179.0,7.1,13.5,182.0,150.04,120.09
2018,5,19,16,15,5.0,165.5,7.05,13.35,168.5,138.54,116.23
2018,5,19,16,30,5.0,152.0,7.0,13.2,155.0,127.64,107.16
2018,5,19,16,45,38.5,149.5,7.0,13.05,166.0,119.0,100.01
2018,5,19,17,0,72.0,147.0,7.0,12.9,177.0,116.34,98.05
2018,5,19,17,15,91.5,123.0,6.95,12.7,156.0,94.81,79.29
2018,5,19,17,30,111.0,99.0,6.9,12.5,135.0,78.3,64.75
2018,5,19,17,45,146.0,87.5,6.9,12.3,126.0,66.4,54.12
2018,5,19,18,0,181.0,76.0,6.9,12.1,117.0,58.56,46.91
2018,5,19,18,15,131.5,56.5,6.8,12.0,82.5,44.36,33.81
2018,5,19,18,30,82.0,37.0,6.7,11.9,48.0,29.7,20.18
2018,5,19,18,45,49.0,24.5,6.6,11.8,30.5,20.75,9.8
2018,5,19,19,0,16.0,12.0,6.5,11.7,13.0,10.91,0.0
2018,5,19,19,15,8.0,6.0,6.45,11.7,6.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,6.4,11.7,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.35,11.7,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.3,11.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.3,11.7,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.3,11.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.25,11.7,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.2,11.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.25,11.75,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.3,11.8,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.35,11.8,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.4,11.8,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.35,11.85,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.3,11.9,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.3,11.95,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,6.0,11.95,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,6.05,11.9,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.5,6.1,11.9,0.5,0.0,0.0
2018,5,20,5,0,0.0,1.0,6.1,11.9,1.0,0.91,0.0
2018,5,20,5,15,0.0,8.5,6.1,11.95,8.5,7.47,0.0
2018,5,20,5,30,0.0,16.0,6.1,12.0,16.0,14.07,5.19
2018,5,20,5,45,0.0,22.0,6.1,12.1,22.0,19.36,10.6
2018,5,20,6,0,0.0,28.0,6.1,12.2,28.0,24.65,15.44
2018,5,20,6,15,0.0,30.5,6.05,12.25,30.5,26.85,17.52
2018,5,20,6,30,0.0,33.0,6.0,12.3,33.0,29.06,19.5
2018,5,20,6,45,0.0,52.0,6.0,12.4,52.0,45.9,34.0
2018,5,20,7,0,0.0,71.0,6.0,12.5,71.0,62.78,48.39
2018,5,20,7,15,0.0,62.5,5.95,12.55,62.5,55.23,41.77
2018,5,20,7,30,0.0,54.0,5.9,12.6,54.0,47.7,35.2
2018,5,20,7,45,0.0,57.5,5.85,12.7,57.5,50.82,37.71
2018,5,20,8,0,0.0,61.0,5.8,12.8,61.0,53.95,40.21
2018,5,20,8,15,0.0,81.0,5.8,12.8,81.0,71.76,55.06
2018,5,20,8,30,0.0,101.0,5.8,12.8,101.0,89.9,70.07
2018,5,20,8,45,0.0,104.0,5.75,12.85,104.0,92.66,72.15
2018,5,20,9,0,0.0,107.0,5.7,12.9,107.0,95.43,74.25
2018,5,20,9,15,0.5,121.0,5.75,12.95,121.5,108.87,85.21
2018,5,20,9,30,1.0,135.0,5.8,13.0,136.0,122.29,96.09
2018,5,20,9,45,5.5,180.0,5.85,13.05,184.5,168.62,134.01
2018,5,20,10,0,10.0,225.0,5.9,13.1,233.0,215.01,171.51
2018,5,20,10,15,12.0,247.5,6.0,13.2,257.5,237.41,189.26
2018,5,20,10,30,14.0,270.0,6.1,13.3,282.0,259.5,206.7
2018,5,20,10,45,20.0,290.0,6.15,13.4,308.0,282.68,225.09
2018,5,20,11,0,26.0,310.0,6.2,13.5,334.0,314.73,250.4
2018,5,20,11,15,115.0,359.5,6.3,13.6,468.0,448.29,357.89
2018,5,20,11,30,204.0,409.0,6.4,13.7,602.0,564.28,448.95
2018,5,20,11,45,293.5,414.5,6.45,13.8,694.0,637.82,506.3
2018,5,20,12,0,383.0,420.0,6.5,13.9,786.0,697.7,552.53
2018,5,20,12,15,400.5,410.0,6.6,13.9,792.0,680.72,539.67
2018,5,20,12,30,418.0,400.0,6.7,13.9,798.0,661.59,525.23
2018,5,20,12,45,293.5,414.5,6.75,13.95,692.5,562.1,446.42
2018,5,20,13,0,169.0,429.0,6.8,14.0,587.0,475.25,376.88
2018,5,20,13,15,172.5,434.5,6.9,13.9,593.0,467.55,370.91
2018,5,20,13,30,176.0,440.0,7.0,13.8,599.0,458.94,363.94
2018,5,20,13,45,126.5,414.5,7.05,13.75,527.5,399.3,316.76
2018,5,20,14,0,77.0,389.0,7.1,13.7,456.0,352.7,279.93
2018,5,20,14,15,65.0,353.0,7.15,13.55,408.0,312.89,248.57
2018,5,20,14,30,53.0,317.0,7.2,13.4,360.0,275.07,218.64
2018,5,20,14,45,88.0,319.5,7.25,13.25,387.0,281.12,222.71
2018,5,20,15,0,123.0,322.0,7.3,13.1,414.0,272.8,214.62
2018,5,20,15,15,66.0,236.5,7.3,13.1,285.5,202.42,159.5
2018,5,20,15,30,9.0,151.0,7.3,13.1,157.0,131.87,104.25
2018,5,20,15,45,5.5,148.0,7.3,12.85,151.5,127.96,101.61
2018,5,20,16,0,2.0,145.0,7.3,12.6,146.0,124.3,99.13
2018,5,20,16,15,13.0,159.0,7.25,12.5,165.5,133.89,112.56
2018,5,20,16,30,24.0,173.0,7.2,12.4,185.0,142.94,120.9
2018,5,20,16,45,122.0,163.0,7.2,12.35,215.5,121.59,102.54
2018,5,20,17,0,220.0,153.0,7.2,12.3,246.0,108.93,91.7
2018,5,20,17,15,274.0,131.0,7.2,12.25,231.0,95.77,80.28
2018,5,20,17,30,328.0,109.0,7.2,12.2,216.0,77.52,64.12
2018,5,20,17,45,316.0,91.0,7.25,12.15,179.5,66.16,53.94
2018,5,20,18,0,304.0,73.0,7.3,12.1,143.0,54.22,43.04
2018,5,20,18,15,232.5,61.0,7.25,12.05,106.5,46.07,35.34
2018,5,20,18,30,161.0,49.0,7.2,12.0,70.0,38.68,28.02
2018,5,20,18,45,85.5,31.0,7.2,12.0,41.5,24.89,13.29
2018,5,20,19,0,10.0,13.0,7.2,12.0,13.0,11.82,0.0
2018,5,20,19,15,5.0,6.5,7.1,11.95,6.5,5.91,0.0
2018,5,20,19,30,0.0,0.0,7.0,11.9,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.9,11.9,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.8,11.9,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,6.5,11.95,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,5.75,11.95,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,5.65,11.9,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,5.45,11.9,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,5.15,11.9,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,4.9,11.95,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,5,21,4,45,0.5,1.0,4.7,12.0,1.0,0.0,0.0
2018,5,21,5,0,1.0,2.0,4.6,12.0,2.0,2.34,0.0
2018,5,21,5,15,4.5,6.0,4.45,12.05,6.5,7.91,0.0
2018,5,21,5,30,8.0,10.0,4.3,12.1,11.0,13.84,5.29
2018,5,21,5,45,12.5,16.0,4.2,12.15,18.0,22.53,13.64
2018,5,21,6,0,17.0,22.0,4.1,12.2,25.0,31.6,21.95
2018,5,21,6,15,8.5,33.5,4.0,12.3,35.0,36.38,26.05
2018,5,21,6,30,0.0,45.0,3.9,12.4,45.0,39.69,28.68
2018,5,21,6,45,0.0,68.0,3.8,12.5,68.0,60.28,46.36
2018,5,21,7,0,0.0,91.0,3.7,12.6,91.0,82.9,65.53
2018,5,21,7,15,0.0,107.0,3.6,12.8,107.0,98.18,78.2
2018,5,21,7,30,0.0,123.0,3.5,13.0,123.0,113.38,90.63
2018,5,21,7,45,2.0,144.5,3.35,13.2,145.5,136.02,109.18
2018,5,21,8,0,4.0,166.0,3.2,13.4,168.0,158.62,127.44
2018,5,21,8,15,9.5,193.5,3.15,13.65,199.5,190.73,153.36
2018,5,21,8,30,15.0,221.0,3.1,13.9,231.0,222.8,178.84
2018,5,21,8,45,19.0,242.0,3.05,14.2,255.5,246.54,197.22
2018,5,21,9,0,23.0,263.0,3.0,14.5,280.0,270.11,215.27
2018,5,21,9,15,19.5,261.5,3.1,14.7,276.5,263.32,209.1
2018,5,21,9,30,16.0,260.0,3.2,14.9,273.0,256.82,203.31
2018,5,21,9,45,24.5,296.0,3.3,15.15,316.5,314.36,248.18
2018,5,21,10,0,33.0,332.0,3.4,15.4,360.0,356.87,280.59
2018,5,21,10,15,36.5,351.5,3.6,15.5,383.5,376.53,295.29
2018,5,21,10,30,40.0,371.0,3.8,15.6,407.0,395.48,309.49
2018,5,21,10,45,35.0,366.0,3.95,15.75,398.0,381.36,298.11
2018,5,21,11,0,30.0,361.0,4.1,15.9,389.0,367.56,287.1
2018,5,21,11,15,23.0,328.0,4.3,15.95,349.5,325.75,254.78
2018,5,21,11,30,16.0,295.0,4.5,16.0,310.0,279.14,218.46
2018,5,21,11,45,16.0,295.0,4.7,16.05,310.0,277.56,217.31
2018,5,21,12,0,16.0,295.0,4.9,16.1,310.0,275.91,216.03
2018,5,21,12,15,19.0,316.0,5.1,16.05,334.0,295.03,231.14
2018,5,21,12,30,22.0,337.0,5.3,16.0,358.0,313.45,245.65
2018,5,21,12,45,37.5,371.5,5.55,15.95,407.0,349.77,274.38
2018,5,21,13,0,53.0,406.0,5.8,15.9,456.0,382.99,300.47
2018,5,21,13,15,38.5,370.5,5.95,15.75,406.5,338.65,266.09
2018,5,21,13,30,24.0,335.0,6.1,15.6,357.0,296.56,233.36
2018,5,21,13,45,23.0,322.5,6.25,15.45,343.0,288.59,227.45
2018,5,21,14,0,22.0,310.0,6.4,15.3,329.0,275.08,217.09
2018,5,21,14,15,22.5,303.0,6.45,15.15,322.0,266.76,210.77
2018,5,21,14,30,23.0,296.0,6.5,15.0,315.0,258.34,204.35
2018,5,21,14,45,23.0,285.0,6.6,14.85,303.0,246.57,195.26
2018,5,21,15,0,23.0,274.0,6.7,14.7,291.0,234.8,186.15
2018,5,21,15,15,20.5,255.5,6.7,14.7,270.0,216.93,172.1
2018,5,21,15,30,18.0,237.0,6.7,14.7,249.0,199.48,158.42
2018,5,21,15,45,17.0,221.0,6.75,14.25,232.0,184.4,146.92
2018,5,21,16,0,16.0,205.0,6.8,13.8,215.0,169.5,135.68
2018,5,21,16,15,13.0,187.0,6.8,13.6,194.5,154.11,129.57
2018,5,21,16,30,10.0,169.0,6.8,13.4,174.0,140.04,117.86
2018,5,21,16,45,16.0,158.5,6.8,13.15,165.5,131.24,110.67
2018,5,21,17,0,22.0,148.0,6.8,12.9,157.0,122.3,103.26
2018,5,21,17,15,54.0,132.0,6.75,12.65,150.5,105.1,88.42
2018,5,21,17,30,86.0,116.0,6.7,12.4,144.0,89.46,74.73
2018,5,21,17,45,79.0,100.5,6.7,12.2,123.0,78.26,64.76
2018,5,21,18,0,72.0,85.0,6.7,12.0,102.0,66.77,54.29
2018,5,21,18,15,46.0,65.0,6.6,11.85,75.0,53.4,41.9
2018,5,21,18,30,20.0,45.0,6.5,11.7,48.0,37.71,27.27
2018,5,21,18,45,12.0,28.5,6.4,11.6,30.0,24.32,13.25
2018,5,21,19,0,4.0,12.0,6.3,11.5,12.0,10.91,0.0
2018,5,21,19,15,2.0,6.0,6.15,11.5,6.0,5.46,0.0
2018,5,21,19,30,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.85,11.55,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.75,11.6,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.55,11.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,22,4,45,1.5,1.0,4.3,11.95,1.0,0.0,0.0
2018,5,22,5,0,3.0,2.0,4.3,12.0,2.0,3.38,0.0
2018,5,22,5,15,1.5,3.5,4.3,12.1,3.5,3.98,0.0
2018,5,22,5,30,0.0,5.0,4.3,12.2,5.0,4.38,0.0
2018,5,22,5,45,0.0,7.0,4.25,12.25,7.0,6.14,0.0
2018,5,22,6,0,0.0,9.0,4.2,12.3,9.0,7.9,1.11
2018,5,22,6,15,0.0,13.0,4.2,12.4,13.0,11.42,4.21
2018,5,22,6,30,0.0,17.0,4.2,12.5,17.0,14.94,7.29
2018,5,22,6,45,0.0,32.0,4.2,12.6,32.0,28.19,18.73
2018,5,22,7,0,0.0,47.0,4.2,12.7,47.0,41.47,30.1
2018,5,22,7,15,0.0,56.0,4.15,12.8,56.0,49.46,36.82
2018,5,22,7,30,0.0,65.0,4.1,12.9,65.0,57.46,43.47
2018,5,22,7,45,0.0,75.5,4.1,13.0,75.5,66.81,51.2
2018,5,22,8,0,0.0,86.0,4.1,13.1,86.0,76.18,58.88
2018,5,22,8,15,0.5,112.5,4.1,13.25,113.0,101.36,79.7
2018,5,22,8,30,1.0,139.0,4.1,13.4,140.0,126.96,100.61
2018,5,22,8,45,3.5,166.0,4.15,13.55,168.5,155.08,123.46
2018,5,22,9,0,6.0,193.0,4.2,13.7,197.0,183.2,146.05
2018,5,22,9,15,6.5,194.0,4.25,13.85,199.0,183.95,146.23
2018,5,22,9,30,7.0,195.0,4.3,14.0,201.0,184.79,146.58
2018,5,22,9,45,8.0,205.0,4.4,14.15,212.0,194.73,154.29
2018,5,22,10,0,9.0,215.0,4.5,14.3,223.0,204.56,161.9
2018,5,22,10,15,12.5,248.0,4.6,14.4,259.0,238.37,188.72
2018,5,22,10,30,16.0,281.0,4.7,14.5,295.0,271.8,214.97
2018,5,22,10,45,20.5,312.0,4.8,14.55,330.5,303.78,239.97
2018,5,22,11,0,25.0,343.0,4.9,14.6,366.0,345.57,272.42
2018,5,22,11,15,22.0,333.0,4.95,14.65,353.5,321.01,252.9
2018,5,22,11,30,19.0,323.0,5.0,14.7,341.0,307.24,241.94
2018,5,22,11,45,19.0,320.0,5.05,14.75,338.0,302.62,238.23
2018,5,22,12,0,19.0,317.0,5.1,14.8,335.0,297.97,234.52
2018,5,22,12,15,19.5,322.0,5.15,14.8,340.5,300.75,236.69
2018,5,22,12,30,20.0,327.0,5.2,14.8,346.0,303.3,238.7
2018,5,22,12,45,19.5,322.0,5.25,14.8,340.5,296.34,233.27
2018,5,22,13,0,19.0,317.0,5.3,14.8,335.0,289.43,227.92
2018,5,22,13,15,19.0,314.0,5.35,14.75,331.5,284.57,224.25
2018,5,22,13,30,19.0,311.0,5.4,14.7,328.0,279.68,220.56
2018,5,22,13,45,18.5,299.5,5.4,14.65,316.0,267.5,211.1
2018,5,22,14,0,18.0,288.0,5.4,14.6,304.0,255.47,201.75
2018,5,22,14,15,36.5,313.0,5.45,14.5,343.5,271.7,214.71
2018,5,22,14,30,55.0,338.0,5.5,14.4,383.0,291.3,230.04
2018,5,22,14,45,66.0,336.5,5.5,14.35,388.0,286.53,225.92
2018,5,22,15,0,77.0,335.0,5.5,14.3,393.0,280.12,220.39
2018,5,22,15,15,92.0,318.5,5.5,14.3,384.0,263.26,206.28
2018,5,22,15,30,107.0,302.0,5.5,14.3,375.0,244.92,191.09
2018,5,22,15,45,111.5,279.5,5.45,14.05,351.0,209.59,163.33
2018,5,22,16,0,116.0,257.0,5.4,13.8,327.0,185.02,145.62
2018,5,22,16,15,106.5,234.0,5.4,13.65,294.0,163.75,137.68
2018,5,22,16,30,97.0,211.0,5.4,13.5,261.0,159.04,134.16
2018,5,22,16,45,179.5,184.5,5.4,13.4,265.0,135.08,113.8
2018,5,22,17,0,262.0,158.0,5.4,13.3,269.0,112.35,94.27
2018,5,22,17,15,284.5,135.5,5.35,13.1,241.5,98.73,82.58
2018,5,22,17,30,307.0,113.0,5.3,12.9,214.0,84.41,70.07
2018,5,22,17,45,299.0,94.5,5.25,12.75,179.0,68.5,55.9
2018,5,22,18,0,291.0,76.0,5.2,12.6,144.0,56.29,44.84
2018,5,22,18,15,239.0,61.0,5.1,12.45,108.0,45.99,35.28
2018,5,22,18,30,187.0,46.0,5.0,12.3,72.0,35.28,25.15
2018,5,22,18,45,115.5,31.0,4.9,12.2,45.0,24.99,14.05
2018,5,22,19,0,44.0,16.0,4.8,12.1,18.0,14.55,0.0
2018,5,22,19,15,22.0,8.0,4.7,12.1,9.0,7.28,0.0
2018,5,22,19,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.55,12.1,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.4,12.05,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,23,4,45,3.0,2.0,3.35,11.95,2.0,0.0,0.0
2018,5,23,5,0,6.0,4.0,3.3,12.0,4.0,6.77,0.0
