Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,5,15,3.0,11.0,3.3,12.05,11.0,11.37,0.0
2018,5,23,5,30,0.0,18.0,3.3,12.1,18.0,15.84,6.86
2018,5,23,5,45,0.0,31.0,3.3,12.2,31.0,27.33,17.38
2018,5,23,6,0,0.0,44.0,3.3,12.3,44.0,38.99,27.73
2018,5,23,6,15,3.0,59.5,3.25,12.4,60.5,56.46,43.09
2018,5,23,6,30,6.0,75.0,3.2,12.5,77.0,73.92,58.27
2018,5,23,6,45,19.5,105.0,3.2,12.6,112.5,116.36,94.88
2018,5,23,7,0,33.0,135.0,3.2,12.7,148.0,171.65,141.6
2018,5,23,7,15,94.5,167.0,3.25,12.85,211.0,262.11,218.15
2018,5,23,7,30,156.0,199.0,3.3,13.0,274.0,371.99,307.87
2018,5,23,7,45,194.5,219.5,3.3,13.1,323.0,431.67,354.83
2018,5,23,8,0,233.0,240.0,3.3,13.2,372.0,510.65,415.67
2018,5,23,8,15,196.5,265.0,3.35,13.4,383.0,486.02,393.61
2018,5,23,8,30,160.0,290.0,3.4,13.6,394.0,477.52,384.34
2018,5,23,8,45,126.5,307.0,3.5,13.75,393.0,460.64,368.98
2018,5,23,9,0,93.0,324.0,3.6,13.9,392.0,424.09,338.67
2018,5,23,9,15,96.0,343.5,3.6,14.05,416.5,444.48,353.55
2018,5,23,9,30,99.0,363.0,3.6,14.2,441.0,464.22,367.61
2018,5,23,9,45,169.5,365.5,3.65,14.4,506.5,549.28,433.4
2018,5,23,10,0,240.0,368.0,3.7,14.6,572.0,631.41,495.18
2018,5,23,10,15,321.5,358.0,3.75,14.65,640.0,692.3,541.23
2018,5,23,10,30,403.0,348.0,3.8,14.7,708.0,763.33,593.66
2018,5,23,10,45,603.0,261.5,3.85,14.8,814.0,857.09,665.43
2018,5,23,11,0,803.0,175.0,3.9,14.9,920.0,933.92,720.18
2018,5,23,11,15,857.0,148.0,3.9,14.95,953.0,923.91,712.0
2018,5,23,11,30,911.0,121.0,3.9,15.0,986.0,920.68,709.36
2018,5,23,11,45,912.0,121.5,3.95,15.0,991.5,892.05,689.32
2018,5,23,12,0,913.0,122.0,4.0,15.0,997.0,860.85,667.6
2018,5,23,12,15,914.5,120.5,4.0,15.0,995.5,825.95,642.91
2018,5,23,12,30,916.0,119.0,4.0,15.0,994.0,788.84,616.54
2018,5,23,12,45,917.0,117.0,4.05,15.05,985.0,748.88,587.38
2018,5,23,13,0,918.0,115.0,4.1,15.1,976.0,707.02,555.06
2018,5,23,13,15,915.5,113.5,4.15,15.05,959.5,661.61,519.53
2018,5,23,13,30,913.0,112.0,4.2,15.0,943.0,614.86,482.11
2018,5,23,13,45,889.5,120.0,4.25,15.0,912.0,563.25,439.87
2018,5,23,14,0,866.0,128.0,4.3,15.0,881.0,512.4,397.24
2018,5,23,14,15,879.5,116.5,4.4,14.95,858.0,463.98,355.43
2018,5,23,14,30,893.0,105.0,4.5,14.9,835.0,413.42,310.54
2018,5,23,14,45,709.0,151.5,4.6,14.85,714.5,334.22,246.73
2018,5,23,15,0,525.0,198.0,4.7,14.8,594.0,272.3,198.64
2018,5,23,15,15,602.0,167.0,4.7,14.8,597.0,234.83,162.44
2018,5,23,15,30,679.0,136.0,4.7,14.8,600.0,190.04,121.07
2018,5,23,15,45,750.0,114.0,4.85,14.6,594.0,150.12,88.12
2018,5,23,16,0,821.0,92.0,5.0,14.4,588.0,96.18,53.79
2018,5,23,16,15,801.0,88.5,5.05,14.25,539.0,61.16,48.3
2018,5,23,16,30,781.0,85.0,5.1,14.1,490.0,60.34,47.79
2018,5,23,16,45,753.5,81.5,5.15,13.95,439.0,59.37,47.14
2018,5,23,17,0,726.0,78.0,5.2,13.8,388.0,58.35,46.42
2018,5,23,17,15,688.5,73.5,5.2,13.6,336.5,51.37,40.39
2018,5,23,17,30,651.0,69.0,5.2,13.4,285.0,49.58,38.9
2018,5,23,17,45,596.5,63.0,5.25,13.15,235.0,46.46,36.14
2018,5,23,18,0,542.0,57.0,5.3,12.9,185.0,43.24,33.15
2018,5,23,18,15,460.0,49.5,5.25,12.75,140.0,38.56,28.67
2018,5,23,18,30,378.0,42.0,5.2,12.6,95.0,33.8,23.87
2018,5,23,18,45,247.0,30.0,5.15,12.4,59.0,24.58,13.97
2018,5,23,19,0,116.0,18.0,5.1,12.2,23.0,14.24,0.0
2018,5,23,19,15,58.0,9.0,5.05,12.15,11.5,8.19,0.0
2018,5,23,19,30,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,4.85,11.85,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,4.55,11.75,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,4.3,11.65,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,24,4,45,3.0,2.0,2.5,11.55,2.0,0.0,0.0
2018,5,24,5,0,6.0,4.0,2.4,11.6,4.0,6.77,0.0
2018,5,24,5,15,3.0,11.0,2.25,11.7,11.0,11.38,0.0
2018,5,24,5,30,0.0,18.0,2.1,11.8,18.0,15.84,6.96
2018,5,24,5,45,0.0,30.5,1.95,11.9,30.5,26.89,17.07
2018,5,24,6,0,0.0,43.0,1.8,12.0,43.0,37.95,26.92
2018,5,24,6,15,0.0,48.5,1.7,12.15,48.5,42.81,31.33
2018,5,24,6,30,0.0,54.0,1.6,12.3,54.0,47.68,35.6
2018,5,24,6,45,0.0,70.5,1.55,12.4,70.5,62.75,48.49
2018,5,24,7,0,0.0,87.0,1.5,12.5,87.0,78.63,61.87
2018,5,24,7,15,2.0,110.0,1.45,12.7,111.0,102.93,82.21
2018,5,24,7,30,4.0,133.0,1.4,12.9,135.0,127.28,102.23
2018,5,24,7,45,3.5,139.5,1.4,13.05,141.5,132.13,105.75
2018,5,24,8,0,3.0,146.0,1.4,13.2,148.0,137.13,109.42
2018,5,24,8,15,7.0,176.0,1.45,13.4,180.5,170.21,136.17
2018,5,24,8,30,11.0,206.0,1.5,13.6,213.0,203.31,162.45
2018,5,24,8,45,28.5,250.0,1.55,13.75,270.0,280.42,223.7
2018,5,24,9,0,46.0,294.0,1.6,13.9,327.0,343.44,272.31
2018,5,24,9,15,60.5,324.5,1.65,14.05,370.5,387.83,305.73
2018,5,24,9,30,75.0,355.0,1.7,14.2,414.0,431.41,338.13
2018,5,24,9,45,95.5,379.0,1.8,14.35,458.0,472.97,369.04
2018,5,24,10,0,116.0,403.0,1.9,14.5,502.0,529.55,410.49
2018,5,24,10,15,88.5,369.5,2.0,14.65,446.5,445.95,347.28
2018,5,24,10,30,61.0,336.0,2.1,14.8,391.0,380.78,297.54
2018,5,24,10,45,47.5,343.5,2.2,14.9,387.0,371.17,289.73
2018,5,24,11,0,34.0,351.0,2.3,15.0,383.0,361.69,281.79
2018,5,24,11,15,47.0,365.0,2.4,15.05,409.5,382.65,298.05
2018,5,24,11,30,60.0,379.0,2.5,15.1,436.0,402.32,313.11
2018,5,24,11,45,172.0,417.5,2.65,15.15,582.0,533.4,413.91
2018,5,24,12,0,284.0,456.0,2.8,15.2,728.0,650.16,500.46
2018,5,24,12,15,233.0,462.5,3.0,15.1,685.5,595.56,459.4
2018,5,24,12,30,182.0,469.0,3.2,15.0,643.0,546.81,423.13
2018,5,24,12,45,168.0,460.5,3.35,14.95,620.0,515.2,399.84
2018,5,24,13,0,154.0,452.0,3.5,14.9,597.0,484.79,377.12
2018,5,24,13,15,161.0,450.0,3.6,14.75,599.0,473.7,369.06
2018,5,24,13,30,168.0,448.0,3.7,14.6,601.0,461.76,360.09
2018,5,24,13,45,155.0,433.5,3.75,14.45,572.0,429.32,335.25
2018,5,24,14,0,142.0,419.0,3.8,14.3,543.0,398.42,311.49
2018,5,24,14,15,129.5,402.0,3.8,14.15,512.0,367.57,287.56
2018,5,24,14,30,117.0,385.0,3.8,14.0,481.0,338.33,264.77
2018,5,24,14,45,115.5,366.0,3.75,13.9,457.0,312.92,244.59
2018,5,24,15,0,114.0,347.0,3.7,13.8,433.0,288.03,224.71
2018,5,24,15,15,271.0,285.0,3.7,13.8,474.5,258.81,195.06
2018,5,24,15,30,428.0,223.0,3.7,13.8,516.0,213.92,151.64
2018,5,24,15,45,424.5,214.5,3.6,13.65,488.5,180.97,126.77
2018,5,24,16,0,421.0,206.0,3.5,13.5,461.0,148.73,107.31
2018,5,24,16,15,296.5,211.0,3.45,13.45,383.0,141.45,118.29
2018,5,24,16,30,172.0,216.0,3.4,13.4,305.0,153.88,129.45
2018,5,24,16,45,234.5,184.0,3.3,13.4,292.0,127.27,106.76
2018,5,24,17,0,297.0,152.0,3.2,13.4,279.0,108.77,90.94
2018,5,24,17,15,373.0,125.5,3.2,13.3,264.0,87.1,72.14
2018,5,24,17,30,449.0,99.0,3.2,13.2,249.0,70.83,57.88
2018,5,24,17,45,382.5,87.5,3.2,13.1,200.0,63.7,51.56
2018,5,24,18,0,316.0,76.0,3.2,13.0,151.0,56.28,44.79
2018,5,24,18,15,276.0,63.5,3.15,12.95,117.5,47.92,36.98
2018,5,24,18,30,236.0,51.0,3.1,12.9,84.0,39.22,28.62
2018,5,24,18,45,147.5,35.0,3.05,12.8,53.0,27.29,16.36
2018,5,24,19,0,59.0,19.0,3.0,12.7,22.0,15.48,0.0
2018,5,24,19,15,29.5,9.5,2.95,12.7,11.0,8.64,0.0
2018,5,24,19,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.5,2.8,12.5,0.5,0.0,0.0
2018,5,25,5,0,0.0,1.0,2.8,12.5,1.0,0.91,0.0
2018,5,25,5,15,13.5,5.5,2.8,12.6,7.0,17.09,0.0
2018,5,25,5,30,27.0,10.0,2.8,12.7,13.0,33.81,21.87
2018,5,25,5,45,23.5,11.0,2.8,12.8,14.5,32.25,22.18
2018,5,25,6,0,20.0,12.0,2.8,12.9,16.0,26.75,17.91
2018,5,25,6,15,10.0,17.5,2.8,13.05,19.5,23.1,14.64
2018,5,25,6,30,0.0,23.0,2.8,13.2,23.0,20.23,11.84
2018,5,25,6,45,1.0,55.0,2.8,13.3,55.5,49.37,36.93
2018,5,25,7,0,2.0,87.0,2.8,13.4,88.0,80.29,63.18
2018,5,25,7,15,1.0,70.0,2.8,13.6,70.5,62.77,48.03
2018,5,25,7,30,0.0,53.0,2.8,13.8,53.0,46.82,34.28
2018,5,25,7,45,0.0,53.0,2.85,14.0,53.0,46.84,34.14
2018,5,25,8,0,0.0,53.0,2.9,14.2,53.0,46.86,34.01
2018,5,25,8,15,0.0,67.0,2.9,14.35,67.0,59.31,44.3
2018,5,25,8,30,0.0,81.0,2.9,14.5,81.0,71.8,54.52
2018,5,25,8,45,1.0,108.0,2.9,14.7,108.5,97.37,75.48
2018,5,25,9,0,2.0,135.0,2.9,14.9,136.0,123.55,96.68
2018,5,25,9,15,5.5,176.5,2.95,15.0,180.5,166.12,131.03
2018,5,25,9,30,9.0,218.0,3.0,15.1,225.0,208.85,164.98
2018,5,25,9,45,12.5,246.0,3.0,15.2,256.5,238.43,188.09
2018,5,25,10,0,16.0,274.0,3.0,15.3,288.0,267.72,210.76
2018,5,25,10,15,17.0,281.5,3.05,15.35,296.5,274.57,215.76
2018,5,25,10,30,18.0,289.0,3.1,15.4,305.0,281.3,220.74
2018,5,25,10,45,20.0,309.0,3.15,15.5,327.0,300.53,235.4
2018,5,25,11,0,22.0,329.0,3.2,15.6,349.0,319.32,249.62
2018,5,25,11,15,19.5,312.0,3.25,15.6,330.0,299.5,234.05
2018,5,25,11,30,17.0,295.0,3.3,15.6,311.0,280.11,218.91
2018,5,25,11,45,15.5,285.0,3.3,15.6,299.5,268.24,209.61
2018,5,25,12,0,14.0,275.0,3.3,15.6,288.0,256.57,200.44
2018,5,25,12,15,13.5,268.5,3.35,15.6,281.0,248.97,194.52
2018,5,25,12,30,13.0,262.0,3.4,15.6,274.0,241.45,188.66
2018,5,25,12,45,13.0,263.0,3.45,15.6,275.0,240.89,188.27
2018,5,25,13,0,13.0,264.0,3.5,15.6,276.0,240.26,187.83
2018,5,25,13,15,12.5,256.5,3.5,15.6,268.0,232.02,181.43
2018,5,25,13,30,12.0,249.0,3.5,15.6,260.0,223.89,175.13
2018,5,25,13,45,11.5,244.5,3.5,15.55,255.0,218.38,170.93
2018,5,25,14,0,11.0,240.0,3.5,15.5,250.0,212.93,166.78
2018,5,25,14,15,13.0,250.5,3.5,15.45,261.5,220.83,173.21
2018,5,25,14,30,15.0,261.0,3.5,15.4,273.0,228.1,179.11
2018,5,25,14,45,10.5,225.0,3.5,15.4,233.5,195.86,153.76
2018,5,25,15,0,6.0,189.0,3.5,15.4,194.0,164.25,128.83
2018,5,25,15,15,6.5,187.5,3.5,15.4,192.5,161.97,127.27
2018,5,25,15,30,7.0,186.0,3.5,15.4,191.0,159.48,125.52
2018,5,25,15,45,5.0,168.5,3.4,15.25,172.0,144.18,113.58
2018,5,25,16,0,3.0,151.0,3.3,15.1,153.0,129.21,101.85
2018,5,25,16,15,18.5,147.5,3.3,15.05,157.5,125.51,103.87
2018,5,25,16,30,34.0,144.0,3.3,15.0,162.0,116.25,96.24
2018,5,25,16,45,111.5,152.0,3.25,14.9,201.5,114.67,95.25
2018,5,25,17,0,189.0,160.0,3.2,14.8,241.0,119.78,100.05
2018,5,25,17,15,210.0,139.5,3.2,14.7,219.0,100.74,83.71
2018,5,25,17,30,231.0,119.0,3.2,14.6,197.0,87.91,72.63
2018,5,25,17,45,247.0,99.5,3.25,14.45,170.0,75.11,61.38
2018,5,25,18,0,263.0,80.0,3.3,14.3,143.0,58.97,46.95
2018,5,25,18,15,251.0,63.0,3.4,14.1,111.5,47.41,36.36
2018,5,25,18,30,239.0,46.0,3.5,13.9,80.0,35.3,25.13
2018,5,25,18,45,171.5,33.0,3.65,13.7,52.5,25.71,15.22
2018,5,25,19,0,104.0,20.0,3.8,13.5,25.0,15.8,0.0
2018,5,25,19,15,52.0,10.0,3.9,13.4,12.5,9.1,0.0
2018,5,25,19,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,4.65,12.65,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,4.7,12.55,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,4.7,12.45,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,4.65,12.45,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,5,26,4,45,1.5,2.0,5.4,12.6,2.0,0.0,0.0
2018,5,26,5,0,3.0,4.0,5.5,12.6,4.0,5.21,0.0
2018,5,26,5,15,30.0,15.5,5.55,12.65,18.5,37.95,0.0
2018,5,26,5,30,57.0,27.0,5.6,12.7,33.0,72.55,53.36
2018,5,26,5,45,163.5,43.0,5.65,12.75,73.0,192.5,158.73
2018,5,26,6,0,270.0,59.0,5.7,12.8,113.0,293.47,248.1
2018,5,26,6,15,196.0,77.5,5.65,12.85,122.5,255.09,216.56
2018,5,26,6,30,122.0,96.0,5.6,12.9,132.0,211.31,178.53
2018,5,26,6,45,176.5,122.0,5.6,12.95,185.0,305.84,259.07
2018,5,26,7,0,231.0,148.0,5.6,13.0,238.0,387.79,327.35
2018,5,26,7,15,303.0,157.5,5.55,13.1,293.0,465.55,391.36
2018,5,26,7,30,375.0,167.0,5.5,13.2,348.0,565.9,471.33
2018,5,26,7,45,226.0,199.5,5.45,13.25,312.0,453.97,376.19
2018,5,26,8,0,77.0,232.0,5.4,13.3,276.0,316.35,259.35
2018,5,26,8,15,48.5,228.5,5.4,13.35,257.0,281.56,229.53
2018,5,26,8,30,20.0,225.0,5.4,13.4,238.0,231.63,187.17
2018,5,26,8,45,50.0,263.5,5.35,13.45,299.0,316.68,256.46
2018,5,26,9,0,80.0,302.0,5.3,13.5,360.0,386.21,311.86
2018,5,26,9,15,57.0,293.5,5.25,13.6,336.0,350.36,281.65
2018,5,26,9,30,34.0,285.0,5.2,13.7,312.0,315.14,252.18
2018,5,26,9,45,23.0,263.0,5.1,13.75,281.5,278.66,222.33
2018,5,26,10,0,12.0,241.0,5.0,13.8,251.0,232.17,184.44
2018,5,26,10,15,14.0,264.0,5.0,13.95,276.0,254.99,202.4
2018,5,26,10,30,16.0,287.0,5.0,14.1,301.0,277.48,219.86
2018,5,26,10,45,15.5,283.0,4.95,14.2,297.0,271.93,215.08
2018,5,26,11,0,15.0,279.0,4.9,14.3,293.0,266.47,210.47
2018,5,26,11,15,14.0,273.5,4.9,14.4,286.5,259.24,204.51
2018,5,26,11,30,13.0,268.0,4.9,14.5,280.0,252.11,198.66
2018,5,26,11,45,15.0,288.5,4.95,14.55,302.5,270.99,213.5
2018,5,26,12,0,17.0,309.0,5.0,14.6,325.0,289.34,227.84
2018,5,26,12,15,24.0,343.0,5.1,14.65,366.0,324.98,255.81
2018,5,26,12,30,31.0,377.0,5.2,14.7,407.0,355.39,279.51
2018,5,26,12,45,46.5,403.0,5.3,14.75,447.0,383.14,301.27
2018,5,26,13,0,62.0,429.0,5.4,14.8,487.0,408.44,320.98
2018,5,26,13,15,83.5,433.5,5.55,14.85,510.5,417.69,328.43
2018,5,26,13,30,105.0,438.0,5.7,14.9,534.0,424.54,333.87
2018,5,26,13,45,297.5,367.0,5.85,14.9,628.5,448.13,353.32
2018,5,26,14,0,490.0,296.0,6.0,14.9,723.0,460.24,361.37
2018,5,26,14,15,676.0,212.0,6.1,14.9,779.5,443.95,344.66
2018,5,26,14,30,862.0,128.0,6.2,14.9,836.0,422.81,320.9
2018,5,26,14,45,851.0,126.5,6.35,14.85,799.5,364.85,269.3
2018,5,26,15,0,840.0,125.0,6.5,14.8,763.0,313.34,222.45
2018,5,26,15,15,826.5,122.5,6.5,14.8,721.0,261.54,175.93
2018,5,26,15,30,813.0,120.0,6.5,14.8,679.0,211.19,132.76
2018,5,26,15,45,679.5,145.0,6.6,14.6,590.5,161.13,99.61
2018,5,26,16,0,546.0,170.0,6.7,14.4,502.0,134.75,91.47
2018,5,26,16,15,444.5,179.0,6.7,14.3,434.5,112.53,93.13
2018,5,26,16,30,343.0,188.0,6.7,14.2,367.0,129.48,108.27
2018,5,26,16,45,298.0,173.0,6.7,14.05,317.0,121.01,101.28
2018,5,26,17,0,253.0,158.0,6.7,13.9,267.0,112.16,93.91
2018,5,26,17,15,358.5,128.5,6.65,13.75,261.5,88.91,73.68
2018,5,26,17,30,464.0,99.0,6.6,13.6,256.0,70.8,57.78
2018,5,26,17,45,458.0,87.0,6.55,13.45,220.0,63.62,51.42
2018,5,26,18,0,452.0,75.0,6.5,13.3,184.0,56.03,44.52
2018,5,26,18,15,367.0,64.0,6.4,13.15,139.0,48.53,37.5
2018,5,26,18,30,282.0,53.0,6.3,13.0,94.0,40.81,30.05
2018,5,26,18,45,181.5,38.0,6.2,12.9,60.5,29.66,18.66
2018,5,26,19,0,81.0,23.0,6.1,12.8,27.0,18.54,0.0
2018,5,26,19,15,40.5,11.5,6.0,12.8,13.5,10.46,0.0
2018,5,26,19,30,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,5.75,12.8,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,5.25,12.8,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,4.75,12.8,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,3.95,12.25,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,27,4,45,11.0,4.0,2.55,12.2,4.0,0.0,0.0
2018,5,27,5,0,22.0,8.0,2.5,12.3,8.0,18.8,0.0
2018,5,27,5,15,89.0,21.0,2.45,12.5,29.0,89.97,13.53
2018,5,27,5,30,156.0,34.0,2.4,12.7,50.0,173.12,134.35
2018,5,27,5,45,121.5,37.0,2.35,12.95,53.5,138.64,112.9
2018,5,27,6,0,87.0,40.0,2.3,13.2,57.0,119.36,98.11
2018,5,27,6,15,43.5,51.5,2.15,13.45,60.0,92.1,74.59
2018,5,27,6,30,0.0,63.0,2.0,13.7,63.0,56.02,42.48
2018,5,27,6,45,1.5,89.0,1.9,13.95,89.5,83.42,65.78
2018,5,27,7,0,3.0,115.0,1.8,14.2,116.0,110.94,88.74
2018,5,27,7,15,30.0,153.5,1.8,14.45,168.0,187.91,153.14
2018,5,27,7,30,57.0,192.0,1.8,14.7,220.0,256.23,208.59
2018,5,27,7,45,92.0,218.5,1.8,15.0,269.0,317.49,257.34
2018,5,27,8,0,127.0,245.0,1.8,15.3,318.0,397.49,319.2
2018,5,27,8,15,140.5,267.0,1.85,15.5,354.0,434.12,345.98
2018,5,27,8,30,154.0,289.0,1.9,15.7,390.0,470.27,372.27
2018,5,27,8,45,177.0,300.5,2.0,15.9,424.0,503.03,396.36
2018,5,27,9,0,200.0,312.0,2.1,16.1,458.0,535.57,420.06
2018,5,27,9,15,212.5,333.0,2.2,16.3,495.5,567.57,442.64
2018,5,27,9,30,225.0,354.0,2.3,16.5,533.0,598.33,464.14
2018,5,27,9,45,249.5,373.5,2.4,16.65,579.5,654.91,504.26
2018,5,27,10,0,274.0,393.0,2.5,16.8,626.0,691.96,530.06
2018,5,27,10,15,325.0,383.0,2.55,16.95,668.0,722.35,552.08
2018,5,27,10,30,376.0,373.0,2.6,17.1,710.0,750.66,572.49
2018,5,27,10,45,345.0,402.5,2.7,17.25,717.0,737.62,561.36
2018,5,27,11,0,314.0,432.0,2.8,17.4,724.0,723.15,549.6
2018,5,27,11,15,305.0,437.0,2.85,17.5,724.0,704.25,535.6
2018,5,27,11,30,296.0,442.0,2.9,17.6,724.0,684.43,520.95
2018,5,27,11,45,303.0,443.0,3.0,17.65,733.0,673.87,513.6
2018,5,27,12,0,310.0,444.0,3.1,17.7,742.0,661.86,505.08
2018,5,27,12,15,296.0,450.0,3.2,17.8,734.0,636.29,486.15
2018,5,27,12,30,282.0,456.0,3.3,17.9,726.0,610.8,467.24
2018,5,27,12,45,290.0,449.0,3.4,17.95,724.5,590.61,452.63
2018,5,27,13,0,298.0,442.0,3.5,18.0,723.0,569.61,437.17
2018,5,27,13,15,310.0,427.0,3.6,18.0,714.5,544.08,418.29
2018,5,27,13,30,322.0,412.0,3.7,18.0,706.0,517.65,398.35
2018,5,27,13,45,457.0,335.5,3.8,18.0,741.0,503.33,387.8
2018,5,27,14,0,592.0,259.0,3.9,18.0,776.0,479.05,367.84
2018,5,27,14,15,733.0,186.0,3.95,17.95,803.5,449.99,341.88
2018,5,27,14,30,874.0,113.0,4.0,17.9,831.0,417.87,310.8
2018,5,27,14,45,864.5,110.5,4.0,17.85,794.5,365.73,264.75
2018,5,27,15,0,855.0,108.0,4.0,17.8,758.0,314.09,218.73
2018,5,27,15,15,842.5,106.0,4.0,17.8,717.0,262.85,173.54
2018,5,27,15,30,830.0,104.0,4.0,17.8,676.0,204.0,124.24
2018,5,27,15,45,815.0,101.0,4.0,17.6,631.0,153.96,86.57
2018,5,27,16,0,800.0,98.0,4.0,17.4,586.0,105.86,58.86
2018,5,27,16,15,781.0,94.0,3.9,17.25,538.0,64.49,50.56
2018,5,27,16,30,762.0,90.0,3.8,17.1,490.0,63.49,49.92
2018,5,27,16,45,736.0,86.0,3.75,16.9,440.0,62.31,49.12
2018,5,27,17,0,710.0,82.0,3.7,16.7,390.0,61.06,48.24
2018,5,27,17,15,673.0,77.5,3.55,16.45,339.5,53.89,42.12
2018,5,27,17,30,636.0,73.0,3.4,16.2,289.0,52.24,40.8
2018,5,27,17,45,583.5,67.0,3.3,15.95,239.5,49.26,38.22
2018,5,27,18,0,531.0,61.0,3.2,15.7,190.0,46.19,35.42
2018,5,27,18,15,453.5,53.0,3.1,15.4,145.0,41.22,30.78
2018,5,27,18,30,376.0,45.0,3.0,15.1,100.0,36.13,25.79
2018,5,27,18,45,260.5,33.5,2.9,14.75,65.0,27.51,16.95
2018,5,27,19,0,145.0,22.0,2.8,14.4,30.0,17.41,0.0
2018,5,27,19,15,72.5,11.0,2.7,14.3,15.0,10.01,0.0
2018,5,27,19,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,5,28,4,45,26.0,4.5,0.8,13.0,5.0,0.0,0.0
2018,5,28,5,0,52.0,9.0,0.8,13.1,10.0,35.45,0.0
2018,5,28,5,15,169.0,22.5,0.8,13.3,38.0,148.72,34.37
2018,5,28,5,30,286.0,36.0,0.8,13.5,66.0,256.05,198.81
2018,5,28,5,45,322.0,47.5,0.8,13.75,98.5,303.97,247.07
2018,5,28,6,0,358.0,59.0,0.8,14.0,131.0,355.1,292.11
2018,5,28,6,15,478.5,63.0,0.75,14.3,188.0,468.16,383.65
2018,5,28,6,30,599.0,67.0,0.7,14.6,245.0,584.33,470.75
2018,5,28,6,45,643.0,71.5,0.7,14.95,295.5,645.74,513.68
2018,5,28,7,0,687.0,76.0,0.7,15.3,346.0,708.25,556.12
2018,5,28,7,15,719.0,79.5,0.7,15.75,397.0,755.25,585.84
2018,5,28,7,30,751.0,83.0,0.7,16.2,448.0,806.51,617.7
2018,5,28,7,45,775.0,86.0,0.75,16.65,497.5,848.8,643.43
2018,5,28,8,0,799.0,89.0,0.8,17.1,547.0,889.51,667.73
2018,5,28,8,15,817.5,91.5,0.85,17.45,594.5,922.4,686.82
2018,5,28,8,30,836.0,94.0,0.9,17.8,642.0,942.89,697.81
2018,5,28,8,45,850.5,95.5,0.95,18.1,685.5,965.76,710.65
2018,5,28,9,0,865.0,97.0,1.0,18.4,729.0,985.9,721.72
2018,5,28,9,15,873.0,100.5,1.05,18.7,767.0,998.87,728.31
2018,5,28,9,30,881.0,104.0,1.1,19.0,805.0,1008.66,733.07
2018,5,28,9,45,886.5,107.0,1.15,19.25,837.5,1012.12,734.13
2018,5,28,10,0,892.0,110.0,1.2,19.5,870.0,1012.27,733.31
2018,5,28,10,15,898.5,111.0,1.3,19.65,897.5,1007.98,731.0
2018,5,28,10,30,905.0,112.0,1.4,19.8,925.0,1000.4,726.68
2018,5,28,10,45,909.5,112.5,1.5,19.9,945.0,987.12,718.91
2018,5,28,11,0,914.0,113.0,1.6,20.0,965.0,970.64,709.12
2018,5,28,11,15,916.5,114.0,1.7,20.05,978.0,949.69,696.54
2018,5,28,11,30,919.0,115.0,1.8,20.1,991.0,925.78,681.95
2018,5,28,11,45,920.5,114.5,1.9,20.2,996.5,896.82,663.78
2018,5,28,12,0,922.0,114.0,2.0,20.3,1002.0,865.3,643.75
2018,5,28,12,15,921.5,115.0,2.15,20.3,1000.5,831.08,622.33
2018,5,28,12,30,921.0,116.0,2.3,20.3,999.0,794.71,599.06
2018,5,28,12,45,919.0,115.5,2.4,20.3,989.5,754.02,571.75
2018,5,28,13,0,917.0,115.0,2.5,20.3,980.0,711.63,541.09
2018,5,28,13,15,913.5,114.5,2.65,20.25,963.0,666.76,508.1
2018,5,28,13,30,910.0,114.0,2.8,20.2,946.0,620.61,473.12
2018,5,28,13,45,905.0,112.5,2.95,20.2,922.0,571.8,434.95
2018,5,28,14,0,900.0,111.0,3.1,20.2,898.0,522.24,394.97
2018,5,28,14,15,892.5,110.0,3.2,20.15,867.5,471.41,352.76
2018,5,28,14,30,885.0,109.0,3.3,20.1,837.0,420.45,309.26
2018,5,28,14,45,875.0,107.5,3.4,20.0,801.0,368.38,264.04
2018,5,28,15,0,865.0,106.0,3.5,19.9,765.0,316.84,218.68
2018,5,28,15,15,853.0,103.5,3.5,19.9,723.5,264.88,173.28
2018,5,28,15,30,841.0,101.0,3.5,19.9,682.0,214.07,130.68
2018,5,28,15,45,825.0,98.5,3.5,19.75,636.5,154.88,85.91
2018,5,28,16,0,809.0,96.0,3.5,19.6,591.0,106.57,58.02
2018,5,28,16,15,788.5,93.0,3.45,19.4,542.5,63.79,49.51
2018,5,28,16,30,768.0,90.0,3.4,19.2,494.0,63.47,49.47
2018,5,28,16,45,741.5,85.5,3.35,19.05,443.5,61.91,48.33
2018,5,28,17,0,715.0,81.0,3.3,18.9,393.0,60.24,47.08
2018,5,28,17,15,678.5,76.5,3.2,18.55,342.0,53.13,41.09
2018,5,28,17,30,642.0,72.0,3.1,18.2,291.0,51.44,39.76
2018,5,28,17,45,590.5,66.0,3.05,17.85,241.5,48.42,37.18
2018,5,28,18,0,539.0,60.0,3.0,17.5,192.0,45.3,34.38
2018,5,28,18,15,462.0,52.0,2.9,17.1,147.0,40.29,29.76
2018,5,28,18,30,385.0,44.0,2.8,16.7,102.0,35.14,24.79
2018,5,28,18,45,269.5,33.0,2.75,16.25,66.5,26.95,16.5
2018,5,28,19,0,154.0,22.0,2.7,15.8,31.0,17.39,0.0
2018,5,28,19,15,77.0,11.0,2.65,15.65,15.5,10.01,0.0
2018,5,28,19,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,5,29,4,45,19.5,4.5,2.3,13.4,5.0,0.0,0.0
2018,5,29,5,0,39.0,9.0,2.4,13.5,10.0,28.65,0.0
2018,5,29,5,15,143.5,24.0,2.5,13.75,38.0,137.14,38.0
2018,5,29,5,30,248.0,39.0,2.6,14.0,66.0,237.84,186.09
2018,5,29,5,45,342.5,49.5,2.7,14.2,107.0,320.55,263.28
2018,5,29,6,0,437.0,60.0,2.8,14.4,148.0,415.94,345.65
2018,5,29,6,15,502.0,67.0,2.8,14.7,195.5,490.58,408.21
2018,5,29,6,30,567.0,74.0,2.8,15.0,243.0,568.5,469.65
2018,5,29,6,45,613.5,79.5,2.8,15.25,294.0,632.4,517.83
2018,5,29,7,0,660.0,85.0,2.8,15.5,345.0,697.52,565.18
2018,5,29,7,15,692.0,89.5,2.85,15.75,395.5,749.42,601.44
2018,5,29,7,30,724.0,94.0,2.9,16.0,446.0,800.9,636.54
2018,5,29,7,45,748.5,97.5,2.95,16.25,495.5,838.55,660.95
2018,5,29,8,0,773.0,101.0,3.0,16.5,545.0,879.82,687.66
2018,5,29,8,15,791.0,104.5,3.1,16.75,592.0,912.96,708.64
2018,5,29,8,30,809.0,108.0,3.2,17.0,639.0,943.8,727.94
2018,5,29,8,45,822.5,111.0,3.3,17.25,682.0,967.06,741.93
2018,5,29,9,0,836.0,114.0,3.4,17.5,725.0,987.51,754.08
2018,5,29,9,15,852.5,113.0,3.5,17.65,764.5,992.66,756.14
2018,5,29,9,30,869.0,112.0,3.6,17.8,804.0,1005.78,763.91
2018,5,29,9,45,884.5,109.0,3.75,18.0,839.0,1012.66,767.68
2018,5,29,10,0,900.0,106.0,3.9,18.2,874.0,1016.37,769.46
2018,5,29,10,15,905.5,107.0,4.05,18.3,900.5,1011.15,765.58
2018,5,29,10,30,911.0,108.0,4.2,18.4,927.0,1002.65,759.61
2018,5,29,10,45,914.0,110.0,4.4,18.55,947.0,989.46,750.75
2018,5,29,11,0,917.0,112.0,4.6,18.7,967.0,973.06,740.31
2018,5,29,11,15,918.5,113.5,4.8,18.75,980.0,951.68,726.62
2018,5,29,11,30,920.0,115.0,5.0,18.8,993.0,927.35,710.75
2018,5,29,11,45,920.0,116.5,5.15,18.85,998.5,898.92,691.51
2018,5,29,12,0,920.0,118.0,5.3,18.9,1004.0,867.95,670.31
2018,5,29,12,15,917.0,120.0,5.6,18.85,1001.5,832.66,646.83
2018,5,29,12,30,914.0,122.0,5.9,18.8,999.0,795.37,621.46
2018,5,29,12,45,909.0,124.0,6.2,18.75,989.0,754.83,592.69
2018,5,29,13,0,904.0,126.0,6.5,18.7,979.0,712.78,560.66
2018,5,29,13,15,900.0,126.0,6.75,18.55,962.5,668.47,526.15
2018,5,29,13,30,896.0,126.0,7.0,18.4,946.0,622.95,489.74
2018,5,29,13,45,889.0,126.5,7.2,18.25,922.5,575.18,450.46
2018,5,29,14,0,882.0,127.0,7.4,18.1,899.0,526.83,409.65
2018,5,29,14,15,874.0,126.0,7.55,17.9,869.0,476.55,366.29
2018,5,29,14,30,866.0,125.0,7.7,17.7,839.0,426.22,321.85
2018,5,29,14,45,854.5,124.0,7.85,17.5,802.5,374.86,275.83
2018,5,29,15,0,843.0,123.0,8.0,17.3,766.0,317.01,224.32
2018,5,29,15,15,830.0,121.0,8.0,17.3,725.0,265.63,178.22
2018,5,29,15,30,817.0,119.0,8.0,17.3,684.0,215.63,135.25
2018,5,29,15,45,799.5,116.5,8.05,16.8,639.0,166.34,97.59
2018,5,29,16,0,782.0,114.0,8.1,16.3,594.0,119.28,69.69
2018,5,29,16,15,758.0,111.5,8.15,16.0,545.5,76.59,61.36
2018,5,29,16,30,734.0,109.0,8.2,15.7,497.0,69.51,55.47
2018,5,29,16,45,702.0,105.5,8.2,15.4,446.0,69.44,55.67
2018,5,29,17,0,670.0,102.0,8.2,15.1,395.0,69.35,55.86
2018,5,29,17,15,630.0,96.0,8.2,14.8,344.0,67.29,54.27
2018,5,29,17,30,590.0,90.0,8.2,14.5,293.0,65.12,52.53
2018,5,29,17,45,533.0,82.5,8.2,14.15,243.0,61.51,49.41
2018,5,29,18,0,476.0,75.0,8.2,13.8,193.0,57.78,46.02
2018,5,29,18,15,397.5,65.0,8.1,13.6,148.0,49.26,38.14
2018,5,29,18,30,319.0,55.0,8.0,13.4,103.0,42.34,31.44
2018,5,29,18,45,214.5,40.5,7.9,13.2,67.5,31.6,20.7
2018,5,29,19,0,110.0,26.0,7.8,13.0,32.0,20.86,0.0
2018,5,29,19,15,55.0,13.0,7.65,12.9,16.0,11.82,0.0
2018,5,29,19,30,0.0,0.0,7.5,12.8,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,7.35,12.75,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,7.2,12.7,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,7.1,12.7,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,7.0,12.7,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,6.9,12.7,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,6.8,12.7,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,6.75,12.7,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,6.7,12.7,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,6.65,12.65,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,6.6,12.6,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,6.55,12.6,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,6.5,12.55,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,6.5,12.5,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,6.5,12.45,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,6.5,12.4,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,6.6,12.35,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,6.7,12.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,6.8,12.2,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,7.0,12.1,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,7.1,12.1,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,7.15,12.05,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,7.35,11.95,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,7.4,11.9,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,7.4,11.95,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2018,5,30,4,45,0.0,1.0,7.45,12.0,1.0,0.0,0.0
2018,5,30,5,0,0.0,2.0,7.5,12.0,2.0,1.82,0.0
2018,5,30,5,15,0.0,5.0,7.45,12.1,5.0,4.38,0.0
2018,5,30,5,30,0.0,8.0,7.4,12.2,8.0,7.02,0.02
2018,5,30,5,45,0.0,11.0,7.4,12.25,11.0,9.65,2.51
2018,5,30,6,0,0.0,14.0,7.4,12.3,14.0,12.3,4.9
2018,5,30,6,15,0.0,17.0,7.35,12.4,17.0,14.94,7.25
2018,5,30,6,30,0.0,20.0,7.3,12.5,20.0,17.59,9.56
2018,5,30,6,45,0.5,48.0,7.2,12.6,48.0,42.76,31.27
2018,5,30,7,0,1.0,76.0,7.1,12.7,76.0,68.23,53.02
2018,5,30,7,15,2.5,105.5,7.1,12.8,106.5,98.52,78.65
2018,5,30,7,30,4.0,135.0,7.1,12.9,137.0,129.15,104.23
2018,5,30,7,45,2.0,124.5,7.05,13.0,125.5,115.39,92.18
2018,5,30,8,0,0.0,114.0,7.0,13.1,114.0,102.58,81.02
2018,5,30,8,15,1.0,139.0,7.0,13.2,139.5,127.38,101.46
2018,5,30,8,30,2.0,164.0,7.0,13.3,165.0,152.22,121.72
2018,5,30,8,45,2.5,166.0,7.0,13.4,167.5,154.0,122.82
2018,5,30,9,0,3.0,168.0,7.0,13.5,170.0,155.91,124.07
2018,5,30,9,15,12.5,193.0,7.0,13.65,203.0,188.95,151.18
2018,5,30,9,30,22.0,218.0,7.0,13.8,236.0,233.45,187.28
2018,5,30,9,45,29.5,277.5,7.05,13.9,302.5,300.06,240.51
2018,5,30,10,0,37.0,337.0,7.1,14.0,369.0,365.94,292.36
2018,5,30,10,15,48.5,367.0,7.05,14.15,410.0,404.19,322.06
2018,5,30,10,30,60.0,397.0,7.0,14.3,451.0,441.21,350.57
2018,5,30,10,45,51.5,396.5,7.0,14.4,443.5,427.42,338.92
2018,5,30,11,0,43.0,396.0,7.0,14.5,436.0,413.86,327.63
2018,5,30,11,15,51.5,411.0,7.05,14.55,459.5,430.85,340.83
2018,5,30,11,30,60.0,426.0,7.1,14.6,483.0,446.69,353.06
2018,5,30,11,45,72.5,444.0,7.15,14.65,513.5,467.44,369.19
2018,5,30,12,0,85.0,462.0,7.2,14.7,544.0,486.47,383.89
2018,5,30,12,15,93.0,464.5,7.3,14.7,554.0,486.52,384.04
2018,5,30,12,30,101.0,467.0,7.4,14.7,564.0,485.64,383.48
2018,5,30,12,45,184.0,456.0,7.5,14.7,630.5,524.47,415.27
2018,5,30,13,0,267.0,445.0,7.6,14.7,697.0,552.53,438.03
2018,5,30,13,15,292.5,433.5,7.65,14.65,705.0,539.59,427.85
2018,5,30,13,30,318.0,422.0,7.7,14.6,713.0,524.44,415.69
2018,5,30,13,45,425.0,359.0,7.75,14.5,737.5,505.91,401.23
2018,5,30,14,0,532.0,296.0,7.8,14.4,762.0,483.57,382.19
2018,5,30,14,15,689.5,219.0,7.8,14.35,801.5,459.2,359.21
2018,5,30,14,30,847.0,142.0,7.8,14.3,841.0,427.4,327.44
2018,5,30,14,45,838.0,139.5,7.8,14.25,805.5,375.85,280.53
2018,5,30,15,0,829.0,137.0,7.8,14.2,770.0,324.9,233.8
2018,5,30,15,15,815.0,134.0,7.8,14.2,728.0,273.27,187.17
2018,5,30,15,30,801.0,131.0,7.8,14.2,686.0,223.16,143.71
2018,5,30,15,45,783.0,128.0,7.8,13.95,640.5,174.3,105.77
2018,5,30,16,0,765.0,125.0,7.8,13.7,595.0,119.71,70.71
2018,5,30,16,15,738.0,123.0,7.8,13.55,546.0,75.97,61.4
2018,5,30,16,30,711.0,121.0,7.8,13.4,497.0,77.37,62.9
2018,5,30,16,45,674.0,117.5,7.85,13.25,445.5,77.67,63.42
2018,5,30,17,0,637.0,114.0,7.9,13.1,394.0,77.99,63.96
2018,5,30,17,15,565.5,109.5,7.85,12.95,334.5,77.34,63.62
2018,5,30,17,30,494.0,105.0,7.8,12.8,275.0,74.98,61.69
2018,5,30,17,45,424.0,92.0,7.75,12.6,221.0,66.83,54.48
2018,5,30,18,0,354.0,79.0,7.7,12.4,167.0,58.36,46.81
2018,5,30,18,15,270.0,68.0,7.65,12.25,126.5,51.03,39.94
2018,5,30,18,30,186.0,57.0,7.6,12.1,86.0,44.69,33.71
2018,5,30,18,45,114.0,40.0,7.5,11.95,56.0,31.77,21.09
2018,5,30,19,0,42.0,23.0,7.4,11.8,26.0,19.13,0.19
2018,5,30,19,15,21.0,11.5,7.4,11.85,13.0,10.46,0.0
2018,5,30,19,30,0.0,0.0,7.4,11.9,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,7.35,11.9,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,7.3,11.9,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,7.2,11.9,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,7.1,11.9,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,7.05,11.95,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,6.95,12.05,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,6.9,12.15,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,6.9,12.2,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,6.9,12.2,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,6.9,12.2,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,6.9,12.25,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,6.9,12.3,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,6.9,12.3,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,6.9,12.3,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,6.85,12.25,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,6.8,12.2,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,6.75,12.2,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,6.7,12.2,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,6.65,12.2,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,6.6,12.2,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,6.6,12.15,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,6.6,12.1,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,6.6,12.15,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,6.6,12.2,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,6.6,12.2,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,6.6,12.2,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,6.45,12.15,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,6.2,12.1,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,6.05,12.1,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,5,31,4,45,5.0,3.5,5.95,12.1,3.5,0.0,0.0
2018,5,31,5,0,10.0,7.0,5.9,12.1,7.0,11.62,0.0
2018,5,31,5,15,81.5,23.0,5.85,12.15,31.5,89.98,30.29
2018,5,31,5,30,153.0,39.0,5.8,12.2,56.0,165.17,130.27
2018,5,31,5,45,225.0,49.0,5.8,12.25,88.0,242.0,201.48
2018,5,31,6,0,297.0,59.0,5.8,12.3,120.0,312.12,264.9
2018,5,31,6,15,148.5,49.5,5.85,12.4,80.0,178.79,151.93
2018,5,31,6,30,0.0,40.0,5.9,12.5,40.0,35.26,24.8
2018,5,31,6,45,0.0,61.0,6.0,12.6,61.0,53.89,40.82
2018,5,31,7,0,0.0,82.0,6.1,12.7,82.0,73.37,57.36
2018,5,31,7,15,0.5,104.5,6.1,12.8,104.5,95.71,76.15
2018,5,31,7,30,1.0,127.0,6.1,12.9,127.0,118.08,94.73
2018,5,31,7,45,0.5,122.5,6.15,13.0,122.5,111.98,89.21
2018,5,31,8,0,0.0,118.0,6.2,13.1,118.0,106.46,84.24
2018,5,31,8,15,7.5,165.0,6.25,13.25,170.0,159.43,128.29
2018,5,31,8,30,15.0,212.0,6.3,13.4,222.0,213.19,172.27
2018,5,31,8,45,36.0,258.5,6.35,13.5,284.5,297.01,240.5
2018,5,31,9,0,57.0,305.0,6.4,13.6,347.0,366.41,295.93
2018,5,31,9,15,100.0,336.0,6.5,13.7,414.0,439.97,354.86
2018,5,31,9,30,143.0,367.0,6.6,13.8,481.0,530.37,425.72
2018,5,31,9,45,220.5,377.0,6.7,13.9,561.5,613.07,491.05
2018,5,31,10,0,298.0,387.0,6.8,14.0,642.0,710.0,565.76
2018,5,31,10,15,412.5,352.0,6.9,14.05,716.5,790.8,629.08
2018,5,31,10,30,527.0,317.0,7.0,14.1,791.0,855.19,679.55
2018,5,31,10,45,578.5,298.0,7.1,14.15,829.0,871.26,692.13
2018,5,31,11,0,630.0,279.0,7.2,14.2,867.0,883.21,701.82
2018,5,31,11,15,747.5,218.0,7.25,14.25,925.0,911.1,724.13
2018,5,31,11,30,865.0,157.0,7.3,14.3,983.0,917.6,728.57
2018,5,31,11,45,883.0,148.5,7.35,14.35,996.0,896.78,712.95
2018,5,31,12,0,901.0,140.0,7.4,14.4,1009.0,872.78,695.11
2018,5,31,12,15,896.5,142.5,7.35,14.4,1006.0,837.0,668.26
2018,5,31,12,30,892.0,145.0,7.3,14.4,1003.0,799.4,640.02
2018,5,31,12,45,885.0,148.5,7.25,14.4,992.5,759.17,608.51
2018,5,31,13,0,878.0,152.0,7.2,14.4,982.0,717.63,574.88
2018,5,31,13,15,875.5,150.0,7.15,14.4,965.5,673.64,538.94
2018,5,31,13,30,873.0,148.0,7.1,14.4,949.0,628.42,501.36
2018,5,31,13,45,869.0,146.0,7.0,14.4,926.0,581.33,461.42
2018,5,31,14,0,865.0,144.0,6.9,14.4,903.0,533.45,420.01
2018,5,31,14,15,858.5,141.5,6.85,14.4,873.0,479.39,372.99
2018,5,31,14,30,852.0,139.0,6.8,14.4,843.0,428.33,327.33
2018,5,31,14,45,843.5,136.0,6.75,14.35,807.5,376.38,280.28
2018,5,31,15,0,835.0,133.0,6.7,14.3,772.0,324.96,233.31
2018,5,31,15,15,821.0,131.0,6.7,14.3,730.5,273.79,187.14
2018,5,31,15,30,807.0,129.0,6.7,14.3,689.0,224.12,144.05
2018,5,31,15,45,790.5,125.0,6.7,14.15,643.5,174.4,105.2
2018,5,31,16,0,774.0,121.0,6.7,14.0,598.0,126.82,75.73
2018,5,31,16,15,752.5,116.5,6.65,13.85,549.0,72.91,58.63
2018,5,31,16,30,731.0,112.0,6.6,13.7,500.0,71.32,57.48
2018,5,31,16,45,702.0,106.5,6.6,13.55,449.0,69.96,56.52
2018,5,31,17,0,673.0,101.0,6.6,13.4,398.0,68.45,55.41
2018,5,31,17,15,632.5,96.0,6.6,13.25,347.0,67.11,54.43
2018,5,31,17,30,592.0,91.0,6.6,13.1,296.0,65.73,53.36
2018,5,31,17,45,536.0,83.0,6.55,12.9,246.0,61.73,49.85
2018,5,31,18,0,480.0,75.0,6.5,12.7,196.0,57.56,46.05
2018,5,31,18,15,399.0,65.5,6.4,12.55,150.5,49.57,38.62
2018,5,31,18,30,318.0,56.0,6.3,12.4,105.0,43.03,32.25
2018,5,31,18,45,212.5,41.5,6.2,12.25,69.5,32.32,21.64
2018,5,31,19,0,107.0,27.0,6.1,12.1,34.0,21.66,2.52
2018,5,31,19,15,54.5,14.0,6.0,12.1,17.5,12.73,0.0
2018,5,31,19,30,2.0,1.0,5.9,12.1,1.0,0.0,0.0
2018,5,31,19,45,1.0,0.5,5.8,12.05,0.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,4.45,11.95,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,4.35,11.9,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,4.35,11.8,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,4.55,11.7,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,4.6,11.75,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,1,4,45,22.0,5.5,4.6,11.85,6.0,0.0,0.0
2018,6,1,5,0,44.0,11.0,4.6,11.9,12.0,33.13,0.0
2018,6,1,5,15,145.0,26.0,4.55,12.0,40.0,142.32,55.4
2018,6,1,5,30,246.0,41.0,4.5,12.1,68.0,239.3,190.46
2018,6,1,5,45,311.0,52.5,4.4,12.2,104.5,304.08,253.06
2018,6,1,6,0,376.0,64.0,4.3,12.3,141.0,374.95,316.44
2018,6,1,6,15,469.5,70.0,4.15,12.5,193.5,470.17,397.53
2018,6,1,6,30,563.0,76.0,4.0,12.7,246.0,568.08,476.64
2018,6,1,6,45,609.0,81.5,3.9,12.9,296.5,631.51,525.31
2018,6,1,7,0,655.0,87.0,3.8,13.1,347.0,696.12,573.21
2018,6,1,7,15,689.0,92.0,3.65,13.35,398.5,750.32,611.27
2018,6,1,7,30,723.0,97.0,3.5,13.6,450.0,804.22,647.92
2018,6,1,7,45,749.5,100.0,3.4,13.9,500.0,842.85,672.5
2018,6,1,8,0,776.0,103.0,3.3,14.2,550.0,885.49,699.54
2018,6,1,8,15,796.0,105.5,3.2,14.55,597.5,919.48,719.68
2018,6,1,8,30,816.0,108.0,3.1,14.9,645.0,951.22,737.97
2018,6,1,8,45,831.5,110.0,3.0,15.25,688.5,975.42,750.79
2018,6,1,9,0,847.0,112.0,2.9,15.6,732.0,986.06,754.26
2018,6,1,9,15,863.0,111.5,2.85,15.9,772.5,1002.32,762.33
2018,6,1,9,30,879.0,111.0,2.8,16.2,813.0,1015.63,768.38
2018,6,1,9,45,894.0,108.5,2.8,16.45,848.0,1022.65,770.95
2018,6,1,10,0,909.0,106.0,2.8,16.7,883.0,1026.48,771.57
2018,6,1,10,15,915.0,107.0,2.85,16.95,910.0,1021.8,767.16
2018,6,1,10,30,921.0,108.0,2.9,17.2,937.0,1013.78,760.75
2018,6,1,10,45,925.5,108.5,3.0,17.4,957.5,1000.51,751.54
2018,6,1,11,0,930.0,109.0,3.1,17.6,978.0,984.0,740.27
2018,6,1,11,15,932.5,109.5,3.2,17.8,991.0,962.5,725.66
2018,6,1,11,30,935.0,110.0,3.3,18.0,1004.0,938.01,709.04
2018,6,1,11,45,936.5,110.5,3.4,18.2,1010.0,909.8,689.84
2018,6,1,12,0,938.0,111.0,3.5,18.4,1016.0,878.95,668.75
2018,6,1,12,15,937.0,111.5,3.65,18.5,1014.0,843.64,644.94
2018,6,1,12,30,936.0,112.0,3.8,18.6,1012.0,806.18,619.38
2018,6,1,12,45,934.0,111.5,3.95,18.7,1002.5,765.19,591.03
2018,6,1,13,0,932.0,111.0,4.1,18.8,993.0,722.48,559.0
2018,6,1,13,15,929.0,110.0,4.25,18.85,976.0,677.14,524.32
2018,6,1,13,30,926.0,109.0,4.4,18.9,959.0,630.47,487.89
2018,6,1,13,45,920.5,108.0,4.55,18.95,935.0,581.31,448.55
2018,6,1,14,0,915.0,107.0,4.7,19.0,911.0,531.39,407.44
2018,6,1,14,15,908.0,105.5,4.9,18.95,880.5,479.9,364.15
2018,6,1,14,30,901.0,104.0,5.1,18.9,850.0,428.21,319.44
2018,6,1,14,45,892.0,102.5,5.25,18.85,814.0,375.86,273.15
2018,6,1,15,0,883.0,101.0,5.4,18.8,778.0,323.92,226.63
2018,6,1,15,15,871.0,99.0,5.4,18.8,736.5,271.56,180.04
2018,6,1,15,30,859.0,97.0,5.4,18.8,695.0,220.31,136.15
2018,6,1,15,45,844.0,94.5,5.75,18.5,649.5,169.66,97.15
2018,6,1,16,0,829.0,92.0,6.1,18.2,604.0,111.21,59.45
2018,6,1,16,15,809.5,89.0,6.25,17.95,555.5,63.72,49.74
2018,6,1,16,30,790.0,86.0,6.4,17.7,507.0,60.54,47.22
2018,6,1,16,45,764.5,82.5,6.5,17.4,456.5,59.61,46.63
2018,6,1,17,0,739.0,79.0,6.6,17.1,406.0,58.6,45.97
2018,6,1,17,15,703.5,75.0,6.55,16.75,355.0,57.07,44.84
2018,6,1,17,30,668.0,71.0,6.5,16.4,304.0,50.57,39.27
2018,6,1,17,45,618.0,65.5,6.45,16.0,254.0,47.89,36.99
2018,6,1,18,0,568.0,60.0,6.4,15.6,204.0,45.13,34.51
2018,6,1,18,15,494.0,53.0,6.2,15.3,158.0,40.95,30.6
2018,6,1,18,30,420.0,46.0,6.0,15.0,112.0,36.69,26.41
2018,6,1,18,45,297.0,35.5,5.75,14.65,74.0,28.99,18.71
2018,6,1,19,0,174.0,25.0,5.5,14.3,36.0,19.74,2.92
2018,6,1,19,15,91.5,13.5,5.2,14.15,19.0,12.28,0.0
2018,6,1,19,30,9.0,2.0,4.9,14.0,2.0,0.0,0.0
2018,6,1,19,45,4.5,1.0,4.65,13.9,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
