Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,1,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,2,4,45,37.0,5.5,1.9,12.8,6.5,0.0,0.0
2018,6,2,5,0,74.0,11.0,1.8,12.9,13.0,48.9,0.0
2018,6,2,5,15,196.5,24.0,1.75,13.1,42.5,168.54,70.39
2018,6,2,5,30,319.0,37.0,1.7,13.3,72.0,277.85,219.41
2018,6,2,5,45,411.0,44.5,1.7,13.55,114.0,362.32,296.95
2018,6,2,6,0,503.0,52.0,1.7,13.8,156.0,453.26,374.43
2018,6,2,6,15,563.5,59.0,1.65,14.1,205.0,526.43,433.36
2018,6,2,6,30,624.0,66.0,1.6,14.4,254.0,602.86,491.56
2018,6,2,6,45,666.5,70.0,1.6,14.7,304.5,663.23,535.33
2018,6,2,7,0,709.0,74.0,1.6,15.0,355.0,720.14,574.9
2018,6,2,7,15,739.5,78.0,1.65,15.4,406.5,771.93,609.68
2018,6,2,7,30,770.0,82.0,1.7,15.8,458.0,823.05,643.06
2018,6,2,7,45,793.0,84.5,1.8,16.25,508.0,864.28,669.21
2018,6,2,8,0,816.0,87.0,1.9,16.7,558.0,903.86,693.91
2018,6,2,8,15,833.5,90.0,2.0,17.1,605.5,926.88,707.19
2018,6,2,8,30,851.0,93.0,2.1,17.5,653.0,957.36,725.63
2018,6,2,8,45,864.5,94.5,2.2,17.95,696.5,979.54,738.21
2018,6,2,9,0,878.0,96.0,2.3,18.4,740.0,998.95,749.03
2018,6,2,9,15,885.0,99.5,2.35,18.75,778.0,1011.15,754.88
2018,6,2,9,30,892.0,103.0,2.4,19.1,816.0,1020.13,758.79
2018,6,2,9,45,896.0,107.0,2.5,19.45,848.5,1023.34,759.6
2018,6,2,10,0,900.0,111.0,2.6,19.8,881.0,1023.19,758.38
2018,6,2,10,15,905.5,113.0,2.65,20.05,908.0,1019.07,754.47
2018,6,2,10,30,911.0,115.0,2.7,20.3,935.0,1011.62,748.55
2018,6,2,10,45,914.5,116.0,2.8,20.5,955.0,997.94,739.27
2018,6,2,11,0,918.0,117.0,2.9,20.7,975.0,981.07,727.98
2018,6,2,11,15,920.0,118.0,2.95,20.9,988.0,959.72,713.35
2018,6,2,11,30,922.0,119.0,3.0,21.1,1001.0,935.43,696.81
2018,6,2,11,45,923.0,119.5,3.1,21.25,1006.5,907.02,678.0
2018,6,2,12,0,924.0,120.0,3.2,21.4,1012.0,876.04,657.35
2018,6,2,12,15,926.0,118.5,3.3,21.5,1011.0,841.75,634.43
2018,6,2,12,30,928.0,117.0,3.4,21.6,1010.0,805.22,609.77
2018,6,2,12,45,929.0,114.5,3.5,21.65,1001.5,765.03,582.4
2018,6,2,13,0,930.0,112.0,3.6,21.7,993.0,722.93,551.4
2018,6,2,13,15,926.5,111.5,3.7,21.7,976.0,677.81,517.48
2018,6,2,13,30,923.0,111.0,3.8,21.7,959.0,631.4,481.71
2018,6,2,13,45,918.0,110.0,3.95,21.65,935.5,582.67,443.44
2018,6,2,14,0,913.0,109.0,4.1,21.6,912.0,533.15,403.4
2018,6,2,14,15,906.0,108.0,4.2,21.5,882.0,482.15,361.05
2018,6,2,14,30,899.0,107.0,4.3,21.4,852.0,430.95,317.41
2018,6,2,14,45,889.5,105.5,4.4,21.3,815.5,378.55,271.94
2018,6,2,15,0,880.0,104.0,4.5,21.2,779.0,326.6,226.21
2018,6,2,15,15,868.0,101.5,4.5,21.2,737.5,274.04,180.15
2018,6,2,15,30,856.0,99.0,4.5,21.2,696.0,222.61,136.63
2018,6,2,15,45,840.5,97.0,4.6,20.85,651.0,172.39,98.3
2018,6,2,16,0,825.0,95.0,4.7,20.5,606.0,114.49,61.15
2018,6,2,16,15,805.0,92.5,4.65,20.2,557.5,67.54,52.53
2018,6,2,16,30,785.0,90.0,4.6,19.9,509.0,63.29,49.15
2018,6,2,16,45,758.5,86.0,4.6,19.65,458.0,62.09,48.34
2018,6,2,17,0,732.0,82.0,4.6,19.4,407.0,60.8,47.45
2018,6,2,17,15,696.0,78.0,4.45,18.95,356.0,54.01,41.76
2018,6,2,17,30,660.0,74.0,4.3,18.5,305.0,52.72,40.81
2018,6,2,17,45,609.0,68.0,4.2,18.1,254.5,49.74,38.3
2018,6,2,18,0,558.0,62.0,4.1,17.7,204.0,46.66,35.57
2018,6,2,18,15,483.5,54.5,3.95,17.25,158.0,42.12,31.4
2018,6,2,18,30,409.0,47.0,3.8,16.8,112.0,37.48,26.93
2018,6,2,18,45,298.0,36.5,3.65,16.35,75.0,29.84,19.37
2018,6,2,19,0,187.0,26.0,3.5,15.9,38.0,20.54,4.27
2018,6,2,19,15,97.5,14.0,3.4,15.7,20.0,12.73,0.0
2018,6,2,19,30,8.0,2.0,3.3,15.5,2.0,0.0,0.0
2018,6,2,19,45,4.0,1.0,3.2,15.35,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,3,4,45,33.5,6.0,1.9,13.15,6.5,0.0,0.0
2018,6,3,5,0,67.0,12.0,2.0,13.3,13.0,46.14,0.0
2018,6,3,5,15,185.0,25.0,2.05,13.5,42.5,163.94,71.74
2018,6,3,5,30,303.0,38.0,2.1,13.7,72.0,268.81,212.58
2018,6,3,5,45,395.5,46.5,2.15,13.95,114.0,354.31,290.9
2018,6,3,6,0,488.0,55.0,2.2,14.2,156.0,446.44,369.8
2018,6,3,6,15,550.0,61.5,2.2,14.5,204.5,519.67,429.73
2018,6,3,6,30,612.0,68.0,2.2,14.8,253.0,596.16,488.96
2018,6,3,6,45,655.5,72.0,2.15,15.1,303.5,657.0,533.47
2018,6,3,7,0,699.0,76.0,2.1,15.4,354.0,718.86,576.98
2018,6,3,7,15,730.0,80.5,2.15,15.75,405.5,766.74,609.36
2018,6,3,7,30,761.0,85.0,2.2,16.1,457.0,818.71,643.92
2018,6,3,7,45,784.5,88.0,2.2,16.5,507.0,860.86,670.16
2018,6,3,8,0,808.0,91.0,2.2,16.9,557.0,901.38,694.82
2018,6,3,8,15,825.0,93.5,2.25,17.15,604.0,933.08,713.94
2018,6,3,8,30,842.0,96.0,2.3,17.4,651.0,952.23,724.5
2018,6,3,8,45,855.5,98.5,2.4,17.65,694.5,975.46,738.49
2018,6,3,9,0,869.0,101.0,2.5,17.9,738.0,995.91,750.58
2018,6,3,9,15,877.0,104.0,2.6,18.1,776.0,1008.42,757.59
2018,6,3,9,30,885.0,107.0,2.7,18.3,814.0,1017.78,762.69
2018,6,3,9,45,889.0,111.0,2.8,18.5,846.5,1020.95,763.81
2018,6,3,10,0,893.0,115.0,2.9,18.7,879.0,1020.79,762.9
2018,6,3,10,15,899.5,116.0,3.05,18.8,906.0,1016.64,760.21
2018,6,3,10,30,906.0,117.0,3.2,18.9,933.0,1009.21,755.42
2018,6,3,10,45,892.5,127.5,3.3,19.0,946.5,988.65,741.5
2018,6,3,11,0,879.0,138.0,3.4,19.1,960.0,965.04,725.63
2018,6,3,11,15,892.5,133.0,3.55,19.2,977.5,949.14,715.34
2018,6,3,11,30,906.0,128.0,3.7,19.3,995.0,930.06,702.78
2018,6,3,11,45,671.0,260.0,3.85,19.35,904.0,831.03,632.94
2018,6,3,12,0,436.0,392.0,4.0,19.4,813.0,725.34,552.46
2018,6,3,12,15,421.0,396.0,4.15,19.35,802.0,692.39,529.23
2018,6,3,12,30,406.0,400.0,4.3,19.3,791.0,659.41,505.27
2018,6,3,12,45,377.0,410.5,4.5,19.3,771.0,623.91,479.13
2018,6,3,13,0,348.0,421.0,4.7,19.3,751.0,589.42,453.38
2018,6,3,13,15,486.5,351.5,4.85,19.15,804.0,595.48,460.06
2018,6,3,13,30,625.0,282.0,5.0,19.0,857.0,589.76,456.58
2018,6,3,13,45,629.5,266.5,5.15,18.9,833.0,544.99,421.52
2018,6,3,14,0,634.0,251.0,5.3,18.8,809.0,499.48,385.04
2018,6,3,14,15,733.5,198.0,5.45,18.65,822.5,466.81,356.82
2018,6,3,14,30,833.0,145.0,5.6,18.5,836.0,429.29,322.57
2018,6,3,14,45,837.5,134.0,5.7,18.4,803.0,376.75,276.2
2018,6,3,15,0,842.0,123.0,5.8,18.3,770.0,323.53,228.55
2018,6,3,15,15,828.0,120.0,5.8,18.3,727.5,271.38,182.29
2018,6,3,15,30,814.0,117.0,5.8,18.3,685.0,220.71,138.84
2018,6,3,15,45,801.5,112.0,5.95,17.95,640.5,170.45,99.57
2018,6,3,16,0,789.0,107.0,6.1,17.6,596.0,121.88,68.73
2018,6,3,16,15,784.0,99.0,6.15,17.35,552.0,73.17,58.02
2018,6,3,16,30,779.0,91.0,6.2,17.1,508.0,63.89,50.23
2018,6,3,16,45,755.0,87.5,6.2,16.85,458.5,63.12,49.79
2018,6,3,17,0,731.0,84.0,6.2,16.6,409.0,62.29,49.29
2018,6,3,17,15,696.5,79.0,6.2,16.3,358.0,54.67,42.8
2018,6,3,17,30,662.0,74.0,6.2,16.0,307.0,52.66,41.18
2018,6,3,17,45,613.0,68.0,6.15,15.65,257.0,49.69,38.64
2018,6,3,18,0,564.0,62.0,6.1,15.3,207.0,46.61,35.88
2018,6,3,18,15,490.5,54.5,6.0,15.0,160.5,42.07,31.66
2018,6,3,18,30,417.0,47.0,5.9,14.7,114.0,37.41,27.12
2018,6,3,18,45,309.5,36.5,5.8,14.4,77.0,29.77,19.55
2018,6,3,19,0,202.0,26.0,5.7,14.1,40.0,20.54,5.23
2018,6,3,19,15,106.0,14.0,5.55,14.0,21.0,12.73,0.0
2018,6,3,19,30,10.0,2.0,5.4,13.9,2.0,0.0,0.0
2018,6,3,19,45,5.0,1.0,5.25,13.75,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,5.0,13.55,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.75,13.45,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.55,13.35,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.6,13.05,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.85,12.95,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,5.0,12.85,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,5.15,12.75,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,5.25,12.65,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,5.35,12.6,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,5.45,12.55,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,6,4,4,45,42.0,6.0,6.0,12.8,7.0,0.0,0.0
2018,6,4,5,0,84.0,12.0,6.1,12.9,14.0,55.08,0.0
2018,6,4,5,15,210.5,24.0,6.25,13.05,44.0,177.03,81.66
2018,6,4,5,30,337.0,36.0,6.4,13.2,74.0,288.2,231.13
2018,6,4,5,45,427.5,44.0,6.5,13.4,116.5,372.63,311.14
2018,6,4,6,0,518.0,52.0,6.6,13.6,159.0,463.79,392.27
2018,6,4,6,15,576.5,58.0,6.7,13.8,207.5,534.72,453.07
2018,6,4,6,30,635.0,64.0,6.8,14.0,256.0,608.7,513.83
2018,6,4,6,45,675.0,69.0,6.85,14.25,307.0,668.77,561.15
2018,6,4,7,0,715.0,74.0,6.9,14.5,358.0,725.27,604.15
2018,6,4,7,15,745.0,77.5,6.9,14.65,409.5,776.18,641.74
2018,6,4,7,30,775.0,81.0,6.9,14.8,461.0,826.38,677.96
2018,6,4,7,45,783.0,88.0,6.9,15.0,506.5,859.5,700.38
2018,6,4,8,0,791.0,95.0,6.9,15.2,552.0,890.25,720.78
2018,6,4,8,15,814.5,97.0,6.85,15.35,601.5,927.33,745.67
2018,6,4,8,30,838.0,99.0,6.8,15.5,651.0,962.29,768.68
2018,6,4,8,45,731.5,149.0,6.8,15.6,654.5,928.02,740.96
2018,6,4,9,0,625.0,199.0,6.8,15.7,658.0,880.0,703.47
2018,6,4,9,15,731.0,165.0,6.8,15.8,729.0,947.89,752.11
2018,6,4,9,30,837.0,131.0,6.8,15.9,800.0,1007.3,793.41
2018,6,4,9,45,731.5,188.5,6.8,16.05,791.0,964.98,760.61
2018,6,4,10,0,626.0,246.0,6.8,16.2,782.0,910.58,718.76
2018,6,4,10,15,612.5,267.5,6.85,16.2,805.5,907.0,714.77
2018,6,4,10,30,599.0,289.0,6.9,16.2,829.0,900.38,708.45
2018,6,4,10,45,656.0,262.5,6.9,16.25,866.0,913.42,718.73
2018,6,4,11,0,713.0,236.0,6.9,16.3,903.0,921.82,725.12
2018,6,4,11,15,709.5,241.5,6.95,16.3,913.0,900.92,709.46
2018,6,4,11,30,706.0,247.0,7.0,16.3,923.0,877.56,691.7
2018,6,4,11,45,821.5,181.5,7.05,16.3,972.5,884.57,697.59
2018,6,4,12,0,937.0,116.0,7.1,16.3,1022.0,884.77,697.8
2018,6,4,12,15,936.5,116.0,7.15,16.3,1020.0,849.52,671.93
2018,6,4,12,30,936.0,116.0,7.2,16.3,1018.0,812.12,644.49
2018,6,4,12,45,934.0,116.0,7.3,16.25,1009.0,771.65,614.88
2018,6,4,13,0,932.0,116.0,7.4,16.2,1000.0,729.44,581.6
2018,6,4,13,15,928.5,115.0,7.45,16.15,983.0,683.89,544.92
2018,6,4,13,30,925.0,114.0,7.5,16.1,966.0,637.06,506.45
2018,6,4,13,45,920.5,113.0,7.5,16.05,942.5,588.57,465.72
2018,6,4,14,0,916.0,112.0,7.5,16.0,919.0,539.24,423.36
2018,6,4,14,15,908.5,111.0,7.5,15.9,888.5,487.93,378.54
2018,6,4,14,30,901.0,110.0,7.5,15.8,858.0,436.46,332.58
2018,6,4,14,45,892.0,108.5,7.55,15.75,822.0,384.17,285.15
2018,6,4,15,0,883.0,107.0,7.6,15.7,786.0,332.27,237.58
2018,6,4,15,15,865.0,107.0,7.6,15.7,742.5,279.94,190.29
2018,6,4,15,30,847.0,107.0,7.6,15.7,699.0,220.68,139.17
2018,6,4,15,45,824.0,105.5,7.6,15.4,650.5,169.94,99.2
2018,6,4,16,0,801.0,104.0,7.6,15.1,602.0,121.96,68.7
2018,6,4,16,15,793.5,98.0,7.55,14.95,558.0,74.02,59.32
2018,6,4,16,30,786.0,92.0,7.5,14.8,514.0,64.61,51.33
2018,6,4,16,45,759.0,89.0,7.5,14.6,463.5,64.22,51.21
2018,6,4,17,0,732.0,86.0,7.5,14.4,413.0,63.8,51.06
2018,6,4,17,15,695.5,81.5,7.45,14.2,361.5,56.41,44.7
2018,6,4,17,30,659.0,77.0,7.4,14.0,310.0,54.85,43.46
2018,6,4,17,45,560.5,75.5,7.4,13.75,251.5,55.31,43.96
2018,6,4,18,0,462.0,74.0,7.4,13.5,193.0,56.19,44.7
2018,6,4,18,15,366.0,62.5,7.25,13.3,144.0,47.04,36.31
2018,6,4,18,30,270.0,51.0,7.1,13.1,95.0,38.9,28.64
2018,6,4,18,45,195.0,38.5,7.0,12.95,64.5,29.8,19.76
2018,6,4,19,0,120.0,26.0,6.9,12.8,34.0,20.42,5.98
2018,6,4,19,15,64.0,14.0,6.75,12.7,18.0,12.73,0.0
2018,6,4,19,30,8.0,2.0,6.6,12.6,2.0,0.0,0.0
2018,6,4,19,45,4.0,1.0,6.5,12.55,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.3,12.45,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,6.15,12.4,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,6.1,12.4,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.95,12.4,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,5.8,12.4,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.65,12.35,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.25,12.25,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.2,12.15,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.25,12.05,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.35,11.95,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.75,11.9,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,5.9,11.9,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,6.15,11.9,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,6.25,11.85,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,6.3,11.8,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,6.3,11.9,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2018,6,5,4,45,23.5,6.0,6.35,12.05,6.5,0.0,0.0
2018,6,5,5,0,47.0,12.0,6.4,12.1,13.0,35.63,0.0
2018,6,5,5,15,149.0,27.5,6.45,12.2,42.0,147.96,69.77
2018,6,5,5,30,251.0,43.0,6.5,12.3,71.0,244.92,196.46
2018,6,5,5,45,249.0,56.5,6.55,12.4,96.0,268.65,224.13
2018,6,5,6,0,247.0,70.0,6.6,12.5,121.0,292.49,247.68
2018,6,5,6,15,227.0,91.0,6.6,12.65,148.0,297.09,253.01
2018,6,5,6,30,207.0,112.0,6.6,12.8,175.0,314.15,267.27
2018,6,5,6,45,252.0,128.5,6.55,12.9,219.0,375.54,319.31
2018,6,5,7,0,297.0,145.0,6.5,13.0,263.0,439.2,371.95
2018,6,5,7,15,415.0,144.5,6.5,13.2,334.0,566.19,476.1
2018,6,5,7,30,533.0,144.0,6.5,13.4,405.0,681.15,567.42
2018,6,5,7,45,642.0,131.0,6.45,13.55,478.5,786.52,646.97
2018,6,5,8,0,751.0,118.0,6.4,13.7,552.0,885.7,719.58
2018,6,5,8,15,620.5,169.0,6.35,13.85,547.5,830.19,674.39
2018,6,5,8,30,490.0,220.0,6.3,14.0,543.0,758.47,615.38
2018,6,5,8,45,378.5,272.5,6.25,14.15,532.0,689.86,557.9
2018,6,5,9,0,267.0,325.0,6.2,14.3,521.0,636.16,511.19
2018,6,5,9,15,230.0,350.5,6.15,14.4,525.5,604.97,484.86
2018,6,5,9,30,193.0,376.0,6.1,14.5,530.0,590.71,471.24
2018,6,5,9,45,286.0,368.5,6.1,14.6,607.5,686.96,546.11
2018,6,5,10,0,379.0,361.0,6.1,14.7,685.0,763.98,605.0
2018,6,5,10,15,389.0,369.5,6.1,14.8,711.5,773.04,610.41
2018,6,5,10,30,399.0,378.0,6.1,14.9,738.0,791.92,623.13
2018,6,5,10,45,380.0,397.0,6.05,14.95,746.0,767.74,603.57
2018,6,5,11,0,361.0,416.0,6.0,15.0,754.0,753.84,591.64
2018,6,5,11,15,343.0,421.5,6.05,15.0,746.0,726.63,570.63
2018,6,5,11,30,325.0,427.0,6.1,15.0,738.0,698.79,549.16
2018,6,5,11,45,315.0,425.5,6.1,15.0,728.5,671.07,527.89
2018,6,5,12,0,305.0,424.0,6.1,15.0,719.0,643.01,506.3
2018,6,5,12,15,285.5,432.5,6.15,15.0,708.5,615.97,485.15
2018,6,5,12,30,266.0,441.0,6.2,15.0,698.0,589.31,464.21
2018,6,5,12,45,191.0,453.5,6.3,14.95,637.0,529.09,416.67
2018,6,5,13,0,116.0,466.0,6.4,14.9,576.0,473.47,372.56
2018,6,5,13,15,114.0,456.5,6.45,14.85,563.0,452.56,356.53
2018,6,5,13,30,112.0,447.0,6.5,14.8,550.0,432.04,340.62
2018,6,5,13,45,242.5,384.5,6.55,14.75,600.5,436.42,345.07
2018,6,5,14,0,373.0,322.0,6.6,14.7,651.0,429.59,339.14
2018,6,5,14,15,642.0,216.5,6.6,14.65,759.5,442.45,345.8
2018,6,5,14,30,911.0,111.0,6.6,14.6,868.0,442.31,337.97
2018,6,5,14,45,903.0,108.0,6.6,14.55,831.5,388.77,289.38
2018,6,5,15,0,895.0,105.0,6.6,14.5,795.0,335.55,240.63
2018,6,5,15,15,883.5,103.0,6.6,14.5,753.5,282.74,192.56
2018,6,5,15,30,872.0,101.0,6.6,14.5,712.0,230.97,147.02
2018,6,5,15,45,856.5,98.5,6.55,14.35,666.0,179.59,105.95
2018,6,5,16,0,841.0,96.0,6.5,14.2,620.0,120.59,65.96
2018,6,5,16,15,820.0,93.5,6.5,14.1,570.5,72.77,48.58
2018,6,5,16,30,799.0,91.0,6.5,14.0,521.0,63.96,50.91
2018,6,5,16,45,771.5,88.0,6.45,13.9,469.5,63.51,50.73
2018,6,5,17,0,744.0,85.0,6.4,13.8,418.0,63.05,50.51
2018,6,5,17,15,706.0,80.5,6.4,13.6,365.5,55.7,44.18
2018,6,5,17,30,668.0,76.0,6.4,13.4,313.0,54.09,42.89
2018,6,5,17,45,615.0,70.5,6.35,13.2,262.0,51.54,40.69
2018,6,5,18,0,562.0,65.0,6.3,13.0,211.0,48.94,38.32
2018,6,5,18,15,487.0,57.5,6.25,12.8,164.5,44.5,34.14
2018,6,5,18,30,412.0,50.0,6.2,12.6,118.0,39.96,29.66
2018,6,5,18,45,301.0,39.5,6.1,12.4,80.0,32.42,22.12
2018,6,5,19,0,190.0,29.0,6.0,12.2,42.0,22.89,8.16
2018,6,5,19,15,99.5,15.5,5.95,12.15,22.0,14.1,0.0
2018,6,5,19,30,9.0,2.0,5.9,12.1,2.0,0.0,0.0
2018,6,5,19,45,4.5,1.0,5.85,12.05,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.4,11.95,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,5.25,11.9,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.95,11.9,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.8,11.85,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.7,11.85,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.65,11.9,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.85,11.95,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.95,12.05,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,5.05,12.15,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,5.05,12.25,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,4.95,12.3,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,6,4,45,21.0,6.0,4.85,12.35,6.5,0.0,0.0
2018,6,6,5,0,42.0,12.0,4.8,12.4,13.0,33.0,0.0
2018,6,6,5,15,66.0,25.5,4.75,12.5,31.0,86.41,39.41
2018,6,6,5,30,90.0,39.0,4.7,12.6,49.0,124.84,97.48
2018,6,6,5,45,100.5,56.0,4.65,12.7,72.5,143.03,116.88
2018,6,6,6,0,111.0,73.0,4.6,12.8,96.0,172.88,144.11
2018,6,6,6,15,96.5,67.5,4.65,12.9,91.5,152.31,127.59
2018,6,6,6,30,82.0,62.0,4.7,13.0,87.0,134.52,112.57
2018,6,6,6,45,41.5,61.5,4.7,13.1,74.0,102.1,83.57
2018,6,6,7,0,1.0,61.0,4.7,13.2,61.0,54.74,41.37
2018,6,6,7,15,23.0,116.5,4.7,13.35,127.5,136.98,111.73
2018,6,6,7,30,45.0,172.0,4.7,13.5,194.0,219.95,180.93
2018,6,6,7,45,22.5,146.0,4.75,13.65,157.0,166.9,135.51
2018,6,6,8,0,0.0,120.0,4.8,13.8,120.0,108.37,85.5
2018,6,6,8,15,2.0,147.5,4.8,13.95,149.0,136.65,108.73
2018,6,6,8,30,4.0,175.0,4.8,14.1,178.0,165.01,131.68
2018,6,6,8,45,27.0,229.5,4.85,14.3,249.5,256.04,205.95
2018,6,6,9,0,50.0,284.0,4.9,14.5,321.0,336.03,269.64
2018,6,6,9,15,64.0,316.5,4.95,14.6,366.0,382.34,305.6
2018,6,6,9,30,78.0,349.0,5.0,14.7,411.0,427.83,340.56
2018,6,6,9,45,59.0,350.5,5.05,14.8,398.5,406.09,322.14
2018,6,6,10,0,40.0,352.0,5.1,14.9,386.0,384.58,304.15
2018,6,6,10,15,41.5,365.0,5.15,14.95,401.5,395.42,312.17
2018,6,6,10,30,43.0,378.0,5.2,15.0,417.0,405.78,319.76
2018,6,6,10,45,43.5,387.0,5.3,15.1,427.0,410.68,323.15
2018,6,6,11,0,44.0,396.0,5.4,15.2,437.0,415.17,326.26
2018,6,6,11,15,66.0,425.0,5.45,15.2,487.5,457.98,359.55
2018,6,6,11,30,88.0,454.0,5.5,15.2,538.0,498.46,390.65
2018,6,6,11,45,88.0,451.5,5.6,15.25,536.0,488.43,382.77
2018,6,6,12,0,88.0,449.0,5.7,15.3,534.0,478.19,374.9
2018,6,6,12,15,194.5,436.5,5.75,15.25,624.0,546.2,429.55
2018,6,6,12,30,301.0,424.0,5.8,15.2,714.0,601.82,473.58
2018,6,6,12,45,529.0,317.5,5.85,15.2,822.0,656.94,519.51
2018,6,6,13,0,757.0,211.0,5.9,15.2,930.0,692.21,548.86
2018,6,6,13,15,794.5,189.5,5.9,15.2,932.5,660.79,523.69
2018,6,6,13,30,832.0,168.0,5.9,15.2,935.0,625.84,495.26
2018,6,6,13,45,825.5,166.5,5.9,15.15,911.5,578.55,456.22
2018,6,6,14,0,819.0,165.0,5.9,15.1,888.0,530.88,416.01
2018,6,6,14,15,810.0,163.0,5.9,15.05,858.0,481.52,373.59
2018,6,6,14,30,801.0,161.0,5.9,15.0,828.0,432.41,330.45
2018,6,6,14,45,789.5,159.5,5.9,14.95,793.0,383.28,286.58
2018,6,6,15,0,778.0,158.0,5.9,14.9,758.0,335.05,243.03
2018,6,6,15,15,763.5,154.0,5.9,14.9,717.0,278.24,192.97
2018,6,6,15,30,749.0,150.0,5.9,14.9,676.0,229.43,150.69
2018,6,6,15,45,729.0,147.0,6.05,14.75,631.0,182.39,113.44
2018,6,6,16,0,709.0,144.0,6.2,14.6,586.0,137.86,84.36
2018,6,6,16,15,683.0,140.0,6.25,14.4,538.0,95.18,67.58
2018,6,6,16,30,657.0,136.0,6.3,14.2,490.0,86.61,70.73
2018,6,6,16,45,625.0,129.5,6.35,14.05,440.0,85.26,69.83
2018,6,6,17,0,593.0,123.0,6.4,13.9,390.0,83.75,68.78
2018,6,6,17,15,552.0,115.5,6.35,13.7,340.0,81.23,66.82
2018,6,6,17,30,511.0,108.0,6.3,13.5,290.0,76.82,63.12
2018,6,6,17,45,455.5,98.5,6.25,13.35,241.5,71.33,58.33
2018,6,6,18,0,400.0,89.0,6.2,13.2,193.0,65.63,53.19
2018,6,6,18,15,299.5,75.5,6.1,13.05,144.0,56.5,44.79
2018,6,6,18,30,199.0,62.0,6.0,12.9,95.0,48.39,37.06
2018,6,6,18,45,131.5,44.5,5.85,12.75,63.5,35.22,24.53
2018,6,6,19,0,64.0,27.0,5.7,12.6,32.0,21.75,8.05
2018,6,6,19,15,33.0,14.5,5.65,12.55,17.0,13.19,0.0
2018,6,6,19,30,2.0,2.0,5.6,12.5,2.0,0.0,0.0
2018,6,6,19,45,1.0,1.0,5.6,12.45,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.55,12.4,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.45,12.4,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.0,12.45,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.0,12.45,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.05,12.4,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.1,12.35,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.1,12.25,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,5.05,12.2,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,4.95,12.15,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,4.85,12.1,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.75,12.05,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.7,12.05,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,6,7,4,45,0.5,2.5,4.7,12.1,2.5,0.0,0.0
2018,6,7,5,0,1.0,5.0,4.7,12.1,5.0,5.07,0.0
2018,6,7,5,15,0.5,12.5,4.7,12.2,12.5,11.28,0.28
2018,6,7,5,30,0.0,20.0,4.7,12.3,20.0,17.6,8.76
2018,6,7,5,45,0.0,32.5,4.7,12.4,32.5,28.65,18.62
2018,6,7,6,0,0.0,45.0,4.7,12.5,45.0,39.72,28.42
2018,6,7,6,15,6.0,67.0,4.75,12.65,69.0,66.5,51.79
2018,6,7,6,30,12.0,89.0,4.8,12.8,93.0,93.77,75.4
2018,6,7,6,45,139.0,118.0,4.8,12.95,173.0,253.18,214.08
2018,6,7,7,0,266.0,147.0,4.8,13.1,253.0,415.39,349.84
2018,6,7,7,15,445.0,138.0,4.75,13.3,344.0,584.4,487.36
2018,6,7,7,30,624.0,129.0,4.7,13.5,435.0,753.78,617.06
2018,6,7,7,45,664.0,131.5,4.65,13.75,488.0,807.55,653.82
2018,6,7,8,0,704.0,134.0,4.6,14.0,541.0,860.55,689.83
2018,6,7,8,15,685.0,151.0,4.55,14.15,574.0,872.37,695.36
2018,6,7,8,30,666.0,168.0,4.5,14.3,607.0,880.56,698.57
2018,6,7,8,45,716.5,161.5,4.45,14.5,662.5,927.93,729.96
2018,6,7,9,0,767.0,155.0,4.4,14.7,718.0,973.29,759.15
2018,6,7,9,15,798.5,149.5,4.5,14.85,763.0,992.11,770.92
2018,6,7,9,30,830.0,144.0,4.6,15.0,808.0,1015.27,786.0
2018,6,7,9,45,850.5,139.5,4.7,15.15,844.5,1025.3,791.97
2018,6,7,10,0,871.0,135.0,4.8,15.3,881.0,1020.85,788.06
2018,6,7,10,15,878.0,137.0,4.95,15.35,909.0,1018.17,786.35
2018,6,7,10,30,885.0,139.0,5.1,15.4,937.0,1012.22,782.41
2018,6,7,10,45,891.0,139.0,5.25,15.5,958.0,1000.11,774.07
2018,6,7,11,0,897.0,139.0,5.4,15.6,979.0,984.83,763.57
2018,6,7,11,15,902.0,139.5,5.5,15.6,994.0,965.99,750.5
2018,6,7,11,30,907.0,140.0,5.6,15.6,1009.0,944.13,735.32
2018,6,7,11,45,910.5,138.5,5.65,15.6,1015.5,916.35,715.57
2018,6,7,12,0,914.0,137.0,5.7,15.6,1022.0,885.98,693.94
2018,6,7,12,15,913.0,137.5,5.7,15.6,1020.0,851.28,668.85
2018,6,7,12,30,912.0,138.0,5.7,15.6,1018.0,814.55,642.19
2018,6,7,12,45,909.0,138.0,5.75,15.65,1008.5,774.1,612.25
2018,6,7,13,0,906.0,138.0,5.8,15.7,999.0,732.08,579.38
2018,6,7,13,15,904.0,136.5,5.85,15.7,983.0,688.11,544.5
2018,6,7,13,30,902.0,135.0,5.9,15.7,967.0,642.79,507.8
2018,6,7,13,45,899.0,133.0,5.95,15.7,944.5,595.35,468.59
2018,6,7,14,0,896.0,131.0,6.0,15.7,922.0,546.97,427.66
2018,6,7,14,15,891.0,128.0,6.05,15.7,892.5,496.22,383.85
2018,6,7,14,30,886.0,125.0,6.1,15.7,863.0,445.11,338.7
2018,6,7,14,45,878.5,122.0,6.15,15.65,827.5,392.97,291.94
2018,6,7,15,0,871.0,119.0,6.2,15.6,792.0,341.1,244.83
2018,6,7,15,15,858.5,117.0,6.2,15.6,750.5,281.39,191.74
2018,6,7,15,30,846.0,115.0,6.2,15.6,709.0,230.17,146.9
2018,6,7,15,45,831.5,110.5,6.15,15.4,663.0,178.39,105.38
2018,6,7,16,0,817.0,106.0,6.1,15.2,617.0,128.49,72.3
2018,6,7,16,15,798.0,102.0,6.1,15.05,568.0,80.89,53.51
2018,6,7,16,30,779.0,98.0,6.1,14.9,519.0,68.7,54.87
2018,6,7,16,45,753.0,93.5,6.05,14.75,468.0,67.37,53.93
2018,6,7,17,0,727.0,89.0,6.0,14.6,417.0,59.76,47.44
2018,6,7,17,15,691.0,84.5,5.95,14.4,365.5,58.37,46.4
2018,6,7,17,30,655.0,80.0,5.9,14.2,314.0,56.92,45.26
2018,6,7,17,45,603.5,73.5,5.85,14.0,263.0,53.73,42.51
2018,6,7,18,0,552.0,67.0,5.8,13.8,212.0,50.42,39.52
2018,6,7,18,15,477.5,59.5,5.65,13.6,165.5,46.05,35.43
2018,6,7,18,30,403.0,52.0,5.5,13.4,119.0,41.59,31.04
2018,6,7,18,45,295.5,40.5,5.35,13.2,81.0,31.51,21.38
2018,6,7,19,0,188.0,29.0,5.2,13.0,43.0,22.85,9.26
2018,6,7,19,15,98.5,15.5,5.05,12.85,22.5,14.1,0.0
2018,6,7,19,30,9.0,2.0,4.9,12.7,2.0,0.0,0.0
2018,6,7,19,45,4.5,1.0,4.8,12.6,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.4,12.35,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,4.1,12.25,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,8,4,45,28.0,5.5,3.7,12.45,6.0,0.0,0.0
2018,6,8,5,0,56.0,11.0,3.8,12.6,12.0,39.44,0.0
2018,6,8,5,15,144.5,24.0,3.85,12.85,38.0,139.56,69.64
2018,6,8,5,30,233.0,37.0,3.9,13.1,64.0,223.55,178.36
2018,6,8,5,45,206.5,41.5,3.95,13.35,74.0,216.78,179.41
2018,6,8,6,0,180.0,46.0,4.0,13.6,84.0,209.07,175.45
2018,6,8,6,15,90.0,50.0,4.05,13.75,69.0,135.66,112.9
2018,6,8,6,30,0.0,54.0,4.1,13.9,54.0,47.67,35.29
2018,6,8,6,45,0.0,76.5,4.1,14.1,76.5,68.66,53.17
2018,6,8,7,0,0.0,99.0,4.1,14.3,99.0,90.8,71.71
2018,6,8,7,15,7.0,133.0,4.15,14.5,136.5,131.36,105.72
2018,6,8,7,30,14.0,167.0,4.2,14.7,174.0,172.39,139.51
2018,6,8,7,45,29.5,198.5,4.25,14.9,215.0,234.26,190.08
2018,6,8,8,0,45.0,230.0,4.3,15.1,256.0,282.84,228.96
2018,6,8,8,15,59.0,257.0,4.35,15.3,294.0,324.53,261.71
2018,6,8,8,30,73.0,284.0,4.4,15.5,332.0,366.0,293.83
2018,6,8,8,45,108.0,310.5,4.45,15.7,387.0,427.39,341.83
2018,6,8,9,0,143.0,337.0,4.5,15.9,442.0,507.02,402.64
2018,6,8,9,15,199.5,343.0,4.5,16.05,498.0,566.05,447.84
2018,6,8,9,30,256.0,349.0,4.5,16.2,554.0,642.43,504.92
2018,6,8,9,45,241.5,372.0,4.55,16.4,571.5,646.33,505.54
2018,6,8,10,0,227.0,395.0,4.6,16.6,589.0,632.58,493.82
2018,6,8,10,15,261.0,401.0,4.6,16.75,631.0,679.7,528.21
2018,6,8,10,30,295.0,407.0,4.6,16.9,673.0,708.78,549.04
2018,6,8,10,45,259.5,426.0,4.6,17.05,664.0,681.74,527.02
2018,6,8,11,0,224.0,445.0,4.6,17.2,655.0,643.53,497.33
2018,6,8,11,15,180.0,458.0,4.6,17.3,628.0,603.93,466.39
2018,6,8,11,30,136.0,471.0,4.6,17.4,601.0,565.23,436.05
2018,6,8,11,45,183.0,463.0,4.6,17.5,639.5,587.21,453.4
2018,6,8,12,0,230.0,455.0,4.6,17.6,678.0,606.07,467.96
2018,6,8,12,15,266.5,446.0,4.75,17.65,704.0,613.51,474.27
2018,6,8,12,30,303.0,437.0,4.9,17.7,730.0,615.03,476.13
2018,6,8,12,45,356.5,409.5,5.0,17.75,751.0,610.57,473.75
2018,6,8,13,0,410.0,382.0,5.1,17.8,772.0,599.61,466.19
2018,6,8,13,15,352.0,397.5,5.2,17.75,728.0,552.97,429.91
2018,6,8,13,30,294.0,413.0,5.3,17.7,684.0,507.72,394.66
2018,6,8,13,45,390.5,353.0,5.4,17.65,704.0,488.31,380.28
2018,6,8,14,0,487.0,293.0,5.5,17.6,724.0,466.05,362.19
2018,6,8,14,15,682.5,203.0,5.55,17.5,784.5,452.92,348.92
2018,6,8,14,30,878.0,113.0,5.6,17.4,845.0,434.41,328.16
2018,6,8,14,45,684.0,163.5,5.65,17.35,719.0,346.85,257.98
2018,6,8,15,0,490.0,214.0,5.7,17.3,593.0,291.29,214.96
2018,6,8,15,15,664.0,158.5,5.7,17.3,643.0,260.23,180.81
2018,6,8,15,30,838.0,103.0,5.7,17.3,693.0,230.05,146.2
2018,6,8,15,45,824.5,99.5,5.75,17.0,648.5,170.94,98.87
2018,6,8,16,0,811.0,96.0,5.8,16.7,604.0,122.26,66.61
2018,6,8,16,15,795.0,92.0,5.75,16.5,557.0,75.07,47.53
2018,6,8,16,30,779.0,88.0,5.7,16.3,510.0,61.46,48.25
2018,6,8,16,45,757.0,83.5,5.65,16.1,460.5,59.88,47.08
2018,6,8,17,0,735.0,79.0,5.6,15.9,411.0,58.16,45.78
2018,6,8,17,15,704.5,74.0,5.45,15.65,361.0,55.87,43.95
2018,6,8,17,30,674.0,69.0,5.3,15.4,311.0,48.74,37.79
2018,6,8,17,45,632.0,63.5,5.2,15.15,262.5,46.02,35.46
2018,6,8,18,0,590.0,58.0,5.1,14.9,214.0,43.19,32.93
2018,6,8,18,15,526.0,51.0,4.9,14.65,168.0,38.92,28.98
2018,6,8,18,30,462.0,44.0,4.7,14.4,122.0,34.53,24.74
2018,6,8,18,45,343.0,34.5,4.55,14.15,82.0,27.63,18.02
2018,6,8,19,0,224.0,25.0,4.4,13.9,42.0,20.52,8.12
2018,6,8,19,15,124.5,14.5,4.3,13.8,23.0,13.19,0.0
2018,6,8,19,30,25.0,4.0,4.2,13.7,4.0,0.0,0.0
2018,6,8,19,45,12.5,2.0,4.1,13.55,2.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,9,4,45,4.0,2.5,3.55,13.35,2.5,0.0,0.0
2018,6,9,5,0,8.0,5.0,3.7,13.4,5.0,8.75,0.0
2018,6,9,5,15,4.0,12.5,3.85,13.5,12.5,13.49,1.65
2018,6,9,5,30,0.0,20.0,4.0,13.6,20.0,17.6,8.71
2018,6,9,5,45,0.0,26.0,4.15,13.7,26.0,22.89,13.67
2018,6,9,6,0,0.0,32.0,4.3,13.8,32.0,28.19,18.44
2018,6,9,6,15,0.0,47.0,4.45,13.9,47.0,41.47,29.96
2018,6,9,6,30,0.0,62.0,4.6,14.0,62.0,54.79,41.39
2018,6,9,6,45,1.0,80.5,4.7,14.15,81.0,73.64,57.42
2018,6,9,7,0,2.0,99.0,4.8,14.3,100.0,92.49,73.24
2018,6,9,7,15,117.0,138.0,4.9,14.4,195.5,259.86,216.89
2018,6,9,7,30,232.0,177.0,5.0,14.5,291.0,429.55,356.62
2018,6,9,7,45,378.5,173.5,5.05,14.55,382.5,583.33,480.16
2018,6,9,8,0,525.0,170.0,5.1,14.6,474.0,723.67,589.4
2018,6,9,8,15,510.5,193.0,5.15,14.7,508.5,743.3,600.98
2018,6,9,8,30,496.0,216.0,5.2,14.8,543.0,759.89,610.85
2018,6,9,8,45,539.0,217.0,5.25,14.9,594.0,805.91,644.42
2018,6,9,9,0,582.0,218.0,5.3,15.0,645.0,857.48,681.35
2018,6,9,9,15,529.5,254.0,5.35,15.15,658.5,836.44,662.28
2018,6,9,9,30,477.0,290.0,5.4,15.3,672.0,818.28,645.69
2018,6,9,9,45,489.0,302.0,5.5,15.45,707.5,836.7,658.24
2018,6,9,10,0,501.0,314.0,5.6,15.6,743.0,852.68,668.84
2018,6,9,10,15,602.5,276.5,5.75,15.75,808.5,907.17,710.59
2018,6,9,10,30,704.0,239.0,5.9,15.9,874.0,955.89,747.1
2018,6,9,10,45,690.0,252.5,6.0,16.05,886.5,938.22,733.35
2018,6,9,11,0,676.0,266.0,6.1,16.2,899.0,917.92,717.57
2018,6,9,11,15,637.5,294.0,6.25,16.3,897.5,885.93,692.96
2018,6,9,11,30,599.0,322.0,6.4,16.4,896.0,852.1,666.94
2018,6,9,11,45,541.5,344.0,6.5,16.5,865.5,799.31,626.4
2018,6,9,12,0,484.0,366.0,6.6,16.6,835.0,745.31,584.77
2018,6,9,12,15,448.0,386.5,6.75,16.55,820.0,708.59,556.55
2018,6,9,12,30,412.0,407.0,6.9,16.5,805.0,672.47,528.51
2018,6,9,12,45,518.0,357.0,7.05,16.5,853.0,683.12,538.54
2018,6,9,13,0,624.0,307.0,7.2,16.5,901.0,681.59,538.61
2018,6,9,13,15,591.5,314.0,7.25,16.45,869.0,632.45,499.66
2018,6,9,13,30,559.0,321.0,7.3,16.4,837.0,589.2,464.82
2018,6,9,13,45,522.0,328.0,7.35,16.3,800.5,541.56,426.35
2018,6,9,14,0,485.0,335.0,7.4,16.2,764.0,496.69,389.68
2018,6,9,14,15,431.0,342.5,7.5,16.1,714.5,447.66,349.68
2018,6,9,14,30,377.0,350.0,7.6,16.0,665.0,411.6,319.82
2018,6,9,14,45,385.0,331.5,7.7,15.9,641.0,376.5,289.89
2018,6,9,15,0,393.0,313.0,7.8,15.8,617.0,340.89,259.1
2018,6,9,15,15,387.0,296.5,7.8,15.8,583.0,302.78,226.57
2018,6,9,15,30,381.0,280.0,7.8,15.8,549.0,265.64,195.46
2018,6,9,15,45,426.5,245.5,7.95,15.5,528.0,214.79,152.71
2018,6,9,16,0,472.0,211.0,8.1,15.2,507.0,169.57,118.03
2018,6,9,16,15,456.0,197.0,8.1,15.0,464.5,131.9,98.64
2018,6,9,16,30,440.0,183.0,8.1,14.8,422.0,116.69,96.79
2018,6,9,16,45,458.5,159.0,8.1,14.65,386.5,104.28,86.33
2018,6,9,17,0,477.0,135.0,8.1,14.5,351.0,91.04,75.04
2018,6,9,17,15,449.5,122.0,8.05,14.3,306.0,84.12,69.22
2018,6,9,17,30,422.0,109.0,8.0,14.1,261.0,76.79,62.95
2018,6,9,17,45,361.0,97.0,7.95,13.9,213.0,69.58,56.66
2018,6,9,18,0,300.0,85.0,7.9,13.7,165.0,62.07,49.93
2018,6,9,18,15,265.0,70.5,7.85,13.5,130.0,52.48,41.17
2018,6,9,18,30,230.0,56.0,7.8,13.3,95.0,42.46,31.84
2018,6,9,18,45,148.5,42.0,7.8,13.1,64.0,33.49,23.16
2018,6,9,19,0,67.0,28.0,7.8,12.9,33.0,22.55,9.91
2018,6,9,19,15,39.0,16.0,7.7,12.85,18.5,14.55,0.0
2018,6,9,19,30,11.0,4.0,7.6,12.8,4.0,0.0,0.0
2018,6,9,19,45,5.5,2.0,7.55,12.7,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,7.5,12.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,7.35,12.6,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,7.2,12.6,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,7.1,12.6,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,6.9,12.55,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,6.7,12.45,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,6.6,12.4,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,6.45,12.35,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,6.3,12.3,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,6.2,12.25,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,6.0,12.15,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,5.85,12.05,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,5.75,11.95,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,5.7,11.85,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,5.65,11.7,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,5.6,11.6,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,5.5,11.55,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,5.45,11.45,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,5.5,11.4,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,5.5,11.35,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,5.5,11.3,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,5.5,11.3,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,5.5,11.3,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,5.5,11.25,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,5.5,11.2,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,5.55,11.35,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2018,6,10,4,45,23.0,6.0,5.65,11.6,6.5,0.0,0.0
2018,6,10,5,0,46.0,12.0,5.7,11.7,13.0,35.07,0.0
2018,6,10,5,15,145.0,26.5,5.65,11.95,41.0,144.33,74.07
2018,6,10,5,30,244.0,41.0,5.6,12.2,69.0,236.75,190.25
2018,6,10,5,45,307.0,51.0,5.55,12.45,103.5,298.17,249.2
2018,6,10,6,0,370.0,61.0,5.5,12.7,138.0,365.51,309.8
2018,6,10,6,15,430.0,69.5,5.45,13.0,182.5,439.82,373.96
2018,6,10,6,30,490.0,78.0,5.4,13.3,227.0,513.03,434.84
2018,6,10,6,45,515.0,89.5,5.3,13.55,271.5,564.22,475.12
2018,6,10,7,0,540.0,101.0,5.2,13.8,316.0,615.48,514.14
2018,6,10,7,15,553.0,113.0,5.1,14.05,359.5,656.54,543.96
2018,6,10,7,30,566.0,125.0,5.0,14.3,403.0,696.36,572.09
2018,6,10,7,45,586.5,134.5,4.9,14.6,449.0,738.8,601.47
2018,6,10,8,0,607.0,144.0,4.8,14.9,495.0,779.95,629.21
2018,6,10,8,15,628.5,152.0,4.65,15.1,542.0,818.76,654.64
2018,6,10,8,30,650.0,160.0,4.5,15.3,589.0,855.79,678.25
2018,6,10,8,45,679.0,163.5,4.4,15.55,638.0,893.09,701.85
2018,6,10,9,0,708.0,167.0,4.3,15.8,687.0,928.27,723.54
2018,6,10,9,15,756.0,156.0,4.25,16.0,738.0,956.72,740.99
2018,6,10,9,30,804.0,145.0,4.2,16.2,789.0,990.69,762.23
2018,6,10,9,45,831.5,138.0,4.2,16.35,828.0,1005.24,770.32
2018,6,10,10,0,859.0,131.0,4.2,16.5,867.0,1005.55,768.84
2018,6,10,10,15,881.0,123.0,4.25,16.65,898.5,1007.91,769.34
2018,6,10,10,30,903.0,115.0,4.3,16.8,930.0,1006.98,767.69
2018,6,10,10,45,901.5,119.5,4.35,16.95,948.5,992.48,756.88
2018,6,10,11,0,900.0,124.0,4.4,17.1,967.0,974.85,744.26
2018,6,10,11,15,903.0,124.0,4.55,17.15,980.0,954.13,730.71
2018,6,10,11,30,906.0,124.0,4.7,17.2,993.0,930.52,715.06
2018,6,10,11,45,914.0,119.0,4.85,17.25,1000.5,904.0,697.26
2018,6,10,12,0,922.0,114.0,5.0,17.3,1008.0,874.73,677.36
2018,6,10,12,15,921.0,114.0,5.25,17.3,1005.5,839.94,653.99
2018,6,10,12,30,920.0,114.0,5.5,17.3,1003.0,803.08,628.74
2018,6,10,12,45,917.5,114.0,5.75,17.25,994.0,763.22,600.99
2018,6,10,13,0,915.0,114.0,6.0,17.2,985.0,721.69,569.8
2018,6,10,13,15,911.5,113.5,6.15,17.15,968.5,677.6,535.23
2018,6,10,13,30,908.0,113.0,6.3,17.1,952.0,632.24,498.81
2018,6,10,13,45,903.0,111.0,6.45,17.0,928.0,583.79,459.18
2018,6,10,14,0,898.0,109.0,6.6,16.9,904.0,534.59,417.88
2018,6,10,14,15,891.0,107.5,6.75,16.8,874.5,484.29,374.6
2018,6,10,14,30,884.0,106.0,6.9,16.7,845.0,433.79,330.08
2018,6,10,14,45,875.0,104.5,7.0,16.55,809.5,382.6,284.12
2018,6,10,15,0,866.0,103.0,7.1,16.4,774.0,331.81,237.91
2018,6,10,15,15,854.0,101.5,7.1,16.4,734.0,280.89,191.69
2018,6,10,15,30,842.0,100.0,7.1,16.4,694.0,231.05,147.76
2018,6,10,15,45,828.5,96.5,7.2,16.05,649.5,180.91,107.24
2018,6,10,16,0,815.0,93.0,7.3,15.7,605.0,122.87,66.66
2018,6,10,16,15,797.5,89.5,7.3,15.5,557.5,75.79,46.63
2018,6,10,16,30,780.0,86.0,7.3,15.3,510.0,59.96,47.12
2018,6,10,16,45,757.0,82.0,7.35,15.05,461.0,58.68,46.22
2018,6,10,17,0,734.0,78.0,7.4,14.8,412.0,57.3,45.21
2018,6,10,17,15,702.0,74.0,7.35,14.6,362.0,55.75,44.02
2018,6,10,17,30,670.0,70.0,7.3,14.4,312.0,49.36,38.48
2018,6,10,17,45,625.0,64.5,7.2,14.15,263.0,46.65,36.16
2018,6,10,18,0,580.0,59.0,7.1,13.9,214.0,43.84,33.64
2018,6,10,18,15,514.0,52.0,6.9,13.75,168.0,39.61,29.7
2018,6,10,18,30,448.0,45.0,6.7,13.6,122.0,35.25,25.48
2018,6,10,18,45,346.5,36.5,6.5,13.4,84.5,29.34,19.61
2018,6,10,19,0,245.0,28.0,6.3,13.2,47.0,23.3,10.77
2018,6,10,19,15,135.5,16.0,6.15,13.15,25.5,14.55,0.0
2018,6,10,19,30,26.0,4.0,6.0,13.1,4.0,0.0,0.0
2018,6,10,19,45,13.0,2.0,5.85,13.0,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.55,12.9,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.4,12.9,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,5.25,12.85,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,5.05,12.8,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.95,12.75,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.9,12.65,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.9,12.55,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.9,12.45,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.85,12.4,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.75,12.4,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.55,12.4,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,6,11,4,45,41.5,6.0,4.45,12.75,7.0,0.0,0.0
2018,6,11,5,0,83.0,12.0,4.4,12.9,14.0,54.48,0.0
2018,6,11,5,15,211.0,23.5,4.4,13.1,44.0,178.05,92.69
2018,6,11,5,30,339.0,35.0,4.4,13.3,74.0,288.03,230.86
2018,6,11,5,45,384.0,41.5,4.35,13.55,106.0,340.17,282.56
2018,6,11,6,0,429.0,48.0,4.3,13.8,138.0,395.2,332.4
2018,6,11,6,15,214.5,66.5,4.3,14.0,111.5,268.83,226.78
2018,6,11,6,30,0.0,85.0,4.3,14.2,85.0,79.75,62.47
2018,6,11,6,45,1.0,104.5,4.25,14.45,105.0,99.77,79.47
2018,6,11,7,0,2.0,124.0,4.2,14.7,125.0,119.63,95.9
2018,6,11,7,15,14.0,150.0,4.15,14.95,157.0,156.24,126.47
2018,6,11,7,30,26.0,176.0,4.1,15.2,189.0,207.51,168.51
2018,6,11,7,45,58.0,209.5,4.05,15.45,242.0,274.06,222.83
2018,6,11,8,0,90.0,243.0,4.0,15.7,295.0,341.3,276.44
2018,6,11,8,15,76.0,259.5,3.95,15.95,306.0,343.96,276.57
2018,6,11,8,30,62.0,276.0,3.9,16.2,317.0,345.87,276.33
2018,6,11,8,45,73.5,300.5,3.85,16.45,352.0,381.62,303.44
2018,6,11,9,0,85.0,325.0,3.8,16.7,387.0,416.9,329.72
2018,6,11,9,15,81.5,342.0,3.8,16.95,404.0,428.14,336.88
2018,6,11,9,30,78.0,359.0,3.8,17.2,421.0,438.84,343.73
2018,6,11,9,45,83.0,378.0,3.8,17.45,446.5,459.7,358.56
2018,6,11,10,0,88.0,397.0,3.8,17.7,472.0,479.82,372.7
2018,6,11,10,15,115.0,419.5,3.85,17.9,521.0,539.85,417.15
2018,6,11,10,30,142.0,442.0,3.9,18.1,570.0,581.73,447.6
2018,6,11,10,45,150.5,446.5,3.95,18.25,585.0,585.75,449.94
2018,6,11,11,0,159.0,451.0,4.0,18.4,600.0,588.75,451.74
2018,6,11,11,15,193.5,438.0,4.1,18.5,622.0,597.8,459.19
2018,6,11,11,30,228.0,425.0,4.2,18.6,644.0,612.09,470.26
2018,6,11,11,45,198.5,439.5,4.3,18.75,631.0,579.84,445.4
2018,6,11,12,0,169.0,454.0,4.4,18.9,618.0,555.16,426.23
2018,6,11,12,15,229.5,417.0,4.6,18.9,639.0,559.77,431.86
2018,6,11,12,30,290.0,380.0,4.8,18.9,660.0,557.8,432.24
2018,6,11,12,45,231.5,379.0,4.95,18.95,601.5,496.17,384.99
2018,6,11,13,0,173.0,378.0,5.1,19.0,543.0,442.44,343.41
2018,6,11,13,15,107.0,384.0,5.35,19.0,485.5,392.33,304.33
2018,6,11,13,30,41.0,390.0,5.6,19.0,428.0,352.34,272.94
2018,6,11,13,45,167.0,349.5,5.85,18.95,498.5,378.19,294.34
2018,6,11,14,0,293.0,309.0,6.1,18.9,569.0,389.67,303.07
2018,6,11,14,15,559.5,220.5,6.25,18.85,696.0,413.61,319.02
2018,6,11,14,30,826.0,132.0,6.4,18.8,823.0,425.49,321.56
2018,6,11,14,45,847.0,120.5,6.55,18.7,803.0,385.55,284.47
2018,6,11,15,0,868.0,109.0,6.7,18.6,783.0,337.77,240.48
2018,6,11,15,15,856.5,107.0,6.7,18.6,742.5,286.45,194.39
2018,6,11,15,30,845.0,105.0,6.7,18.6,702.0,236.17,150.48
2018,6,11,15,45,830.5,103.0,6.75,18.35,658.0,177.69,103.48
2018,6,11,16,0,816.0,101.0,6.8,18.1,614.0,129.65,71.24
2018,6,11,16,15,796.5,97.5,6.75,17.9,566.0,82.42,50.95
2018,6,11,16,30,777.0,94.0,6.7,17.7,518.0,65.56,51.51
2018,6,11,16,45,751.5,90.5,6.65,17.5,468.0,64.86,51.14
2018,6,11,17,0,726.0,87.0,6.6,17.3,418.0,64.11,50.7
2018,6,11,17,15,690.0,83.0,6.45,17.0,367.0,57.05,44.73
2018,6,11,17,30,654.0,79.0,6.3,16.7,316.0,55.91,43.91
2018,6,11,17,45,604.0,73.0,6.2,16.35,266.0,53.09,41.53
2018,6,11,18,0,554.0,67.0,6.1,16.0,216.0,50.16,38.96
2018,6,11,18,15,482.0,60.0,5.9,15.65,170.0,46.22,35.31
2018,6,11,18,30,410.0,53.0,5.7,15.3,124.0,42.22,31.41
2018,6,11,18,45,304.0,42.0,5.5,15.0,85.5,32.62,22.31
2018,6,11,19,0,198.0,31.0,5.3,14.7,47.0,24.39,11.77
2018,6,11,19,15,107.0,17.5,5.05,14.55,25.5,15.92,0.0
2018,6,11,19,30,16.0,4.0,4.8,14.4,4.0,0.0,0.0
2018,6,11,19,45,8.0,2.0,4.6,14.25,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
