Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,22,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,12,4,45,27.0,4.5,1.95,13.05,5.0,0.0,0.0
2018,6,12,5,0,54.0,9.0,1.9,13.2,10.0,36.51,0.0
2018,6,12,5,15,43.5,15.0,1.9,13.4,17.5,52.02,23.26
2018,6,12,5,30,33.0,21.0,1.9,13.6,25.0,46.3,32.83
2018,6,12,5,45,16.5,33.5,1.9,13.85,35.5,42.73,30.83
2018,6,12,6,0,0.0,46.0,1.9,14.1,46.0,40.61,29.01
2018,6,12,6,15,0.0,55.5,1.95,14.35,55.5,49.22,36.54
2018,6,12,6,30,0.0,65.0,2.0,14.6,65.0,57.9,43.96
2018,6,12,6,45,0.5,86.0,2.0,14.9,86.0,79.04,61.78
2018,6,12,7,0,1.0,107.0,2.0,15.2,107.0,100.14,79.27
2018,6,12,7,15,10.5,141.0,2.1,15.6,146.0,143.17,114.97
2018,6,12,7,30,20.0,175.0,2.2,16.0,185.0,186.67,150.28
2018,6,12,7,45,34.5,203.5,2.35,16.4,222.5,244.92,196.94
2018,6,12,8,0,49.0,232.0,2.5,16.8,260.0,289.03,231.4
2018,6,12,8,15,67.0,260.0,2.6,17.1,302.0,335.84,267.61
2018,6,12,8,30,85.0,288.0,2.7,17.4,344.0,382.5,303.07
2018,6,12,8,45,114.5,313.5,2.8,17.75,394.5,455.94,358.45
2018,6,12,9,0,144.0,339.0,2.9,18.1,445.0,510.41,398.54
2018,6,12,9,15,190.0,353.0,3.0,18.35,500.5,567.83,441.09
2018,6,12,9,30,236.0,367.0,3.1,18.6,556.0,642.28,494.97
2018,6,12,9,45,335.5,347.5,3.25,18.8,628.5,714.85,549.06
2018,6,12,10,0,435.0,328.0,3.4,19.0,701.0,801.59,611.74
2018,6,12,10,15,479.5,321.0,3.5,19.15,744.0,828.51,630.33
2018,6,12,10,30,524.0,314.0,3.6,19.3,787.0,852.59,647.28
2018,6,12,10,45,359.5,381.5,3.75,19.4,709.5,734.22,559.17
2018,6,12,11,0,195.0,449.0,3.9,19.5,632.0,620.84,473.23
2018,6,12,11,15,174.5,456.0,4.05,19.55,621.5,597.68,456.22
2018,6,12,11,30,154.0,463.0,4.2,19.6,611.0,574.54,438.71
2018,6,12,11,45,165.5,458.5,4.3,19.65,618.5,568.83,434.87
2018,6,12,12,0,177.0,454.0,4.4,19.7,626.0,562.03,430.2
2018,6,12,12,15,218.5,432.5,4.6,19.7,644.0,563.34,432.7
2018,6,12,12,30,260.0,411.0,4.8,19.7,662.0,561.65,432.74
2018,6,12,12,45,214.0,426.5,5.0,19.65,632.0,525.3,404.87
2018,6,12,13,0,168.0,442.0,5.2,19.6,602.0,491.2,378.67
2018,6,12,13,15,214.0,403.0,5.45,19.5,603.5,470.96,364.79
2018,6,12,13,30,260.0,364.0,5.7,19.4,605.0,451.43,350.74
2018,6,12,13,45,379.5,311.5,5.95,19.3,653.0,453.23,352.72
2018,6,12,14,0,499.0,259.0,6.2,19.2,701.0,449.17,348.62
2018,6,12,14,15,703.5,182.0,6.35,19.05,783.0,450.02,346.03
2018,6,12,14,30,908.0,105.0,6.5,18.9,865.0,444.64,335.3
2018,6,12,14,45,898.5,103.5,6.65,18.75,829.0,392.09,288.67
2018,6,12,15,0,889.0,102.0,6.8,18.6,793.0,339.98,241.82
2018,6,12,15,15,878.0,100.5,6.8,18.6,752.5,288.12,195.1
2018,6,12,15,30,867.0,99.0,6.8,18.6,712.0,237.24,150.5
2018,6,12,15,45,853.0,96.5,6.85,18.3,667.5,186.41,109.56
2018,6,12,16,0,839.0,94.0,6.9,18.0,623.0,127.75,68.6
2018,6,12,16,15,822.0,91.5,6.9,17.75,576.0,80.1,48.03
2018,6,12,16,30,805.0,89.0,6.9,17.5,529.0,62.23,48.66
2018,6,12,16,45,780.0,86.0,6.9,17.3,478.5,61.73,48.45
2018,6,12,17,0,755.0,83.0,6.9,17.1,428.0,61.19,48.19
2018,6,12,17,15,721.0,79.0,6.85,16.75,376.5,59.77,47.17
2018,6,12,17,30,687.0,75.0,6.8,16.4,325.0,53.07,41.45
2018,6,12,17,45,639.0,70.0,6.75,16.05,274.5,50.89,39.63
2018,6,12,18,0,591.0,65.0,6.7,15.7,224.0,48.64,37.66
2018,6,12,18,15,521.0,57.5,6.6,15.35,176.5,44.17,33.55
2018,6,12,18,30,451.0,50.0,6.5,15.0,129.0,39.57,29.13
2018,6,12,18,45,344.0,41.0,6.4,14.7,90.0,33.38,23.02
2018,6,12,19,0,237.0,32.0,6.3,14.4,51.0,25.23,12.68
2018,6,12,19,15,130.0,18.5,6.2,14.2,28.0,16.83,0.0
2018,6,12,19,30,23.0,5.0,6.1,14.0,5.0,4.55,0.0
2018,6,12,19,45,11.5,2.5,6.0,13.8,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,5.9,13.6,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,5.8,13.55,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,5.65,13.4,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,5.6,13.3,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,5.5,13.25,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,5.35,13.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,5.25,13.05,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,5.15,12.95,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,5.05,12.85,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.95,12.75,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.9,12.65,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.9,12.55,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.9,12.45,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.9,12.35,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.95,12.25,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,5.05,12.35,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,13,4,45,37.0,6.5,5.2,12.65,7.5,0.0,0.0
2018,6,13,5,0,74.0,13.0,5.3,12.8,15.0,50.62,0.0
2018,6,13,5,15,191.5,26.0,5.3,13.05,45.0,169.82,88.34
2018,6,13,5,30,309.0,39.0,5.3,13.3,75.0,272.82,218.9
2018,6,13,5,45,390.0,49.0,5.35,13.55,116.0,352.5,293.39
2018,6,13,6,0,471.0,59.0,5.4,13.8,157.0,438.17,368.98
2018,6,13,6,15,552.0,63.5,5.35,14.05,209.0,522.61,440.54
2018,6,13,6,30,633.0,68.0,5.3,14.3,261.0,611.4,511.92
2018,6,13,6,45,677.5,72.0,5.3,14.55,312.5,673.83,560.01
2018,6,13,7,0,722.0,76.0,5.3,14.8,364.0,732.7,603.78
2018,6,13,7,15,753.0,79.5,5.3,15.05,416.0,784.85,641.15
2018,6,13,7,30,784.0,83.0,5.3,15.3,468.0,836.33,677.11
2018,6,13,7,45,807.5,86.0,5.35,15.6,518.5,879.23,706.09
2018,6,13,8,0,831.0,89.0,5.4,15.9,569.0,920.48,733.47
2018,6,13,8,15,848.5,91.0,5.5,16.15,616.5,942.76,747.22
2018,6,13,8,30,866.0,93.0,5.6,16.4,664.0,972.57,766.52
2018,6,13,8,45,879.5,94.0,5.7,16.65,707.5,994.7,780.21
2018,6,13,9,0,893.0,95.0,5.8,16.9,751.0,1014.06,792.02
2018,6,13,9,15,901.5,97.5,5.95,17.15,789.5,1027.15,799.8
2018,6,13,9,30,910.0,100.0,6.1,17.4,828.0,1037.06,805.46
2018,6,13,9,45,916.0,102.0,6.2,17.6,861.0,1040.61,806.6
2018,6,13,10,0,922.0,104.0,6.3,17.8,894.0,1040.84,805.56
2018,6,13,10,15,927.5,105.5,6.35,18.0,921.5,1036.68,801.27
2018,6,13,10,30,933.0,107.0,6.4,18.2,949.0,1029.16,794.77
2018,6,13,10,45,938.0,106.5,6.4,18.4,969.5,1015.81,784.0
2018,6,13,11,0,943.0,106.0,6.4,18.6,990.0,999.23,771.1
2018,6,13,11,15,945.5,106.5,6.4,18.75,1003.5,978.12,755.28
2018,6,13,11,30,948.0,107.0,6.4,18.9,1017.0,953.99,737.41
2018,6,13,11,45,949.0,107.5,6.45,19.0,1023.0,925.66,717.0
2018,6,13,12,0,950.0,108.0,6.5,19.1,1029.0,894.68,694.69
2018,6,13,12,15,946.0,110.0,6.55,19.15,1026.0,858.52,668.71
2018,6,13,12,30,942.0,112.0,6.6,19.2,1023.0,820.35,641.16
2018,6,13,12,45,936.0,114.0,6.7,19.2,1012.5,778.91,611.35
2018,6,13,13,0,930.0,116.0,6.8,19.2,1002.0,735.97,578.53
2018,6,13,13,15,926.5,115.5,6.9,19.15,986.0,691.33,543.44
2018,6,13,13,30,923.0,115.0,7.0,19.1,970.0,645.38,506.54
2018,6,13,13,45,850.5,148.5,7.1,19.0,921.0,586.02,458.18
2018,6,13,14,0,778.0,182.0,7.2,18.9,872.0,530.21,412.07
2018,6,13,14,15,837.5,147.0,7.25,18.7,867.5,488.44,376.11
2018,6,13,14,30,897.0,112.0,7.3,18.5,863.0,446.43,338.11
2018,6,13,14,45,887.5,110.5,7.35,18.35,827.5,394.39,291.73
2018,6,13,15,0,878.0,109.0,7.4,18.2,792.0,342.79,245.13
2018,6,13,15,15,866.5,106.5,7.4,18.2,751.0,290.62,198.1
2018,6,13,15,30,855.0,104.0,7.4,18.2,710.0,239.49,153.23
2018,6,13,15,45,839.0,102.5,7.45,17.7,665.0,180.64,105.73
2018,6,13,16,0,823.0,101.0,7.5,17.2,620.0,132.37,72.97
2018,6,13,16,15,803.5,98.5,7.45,16.9,572.5,85.45,52.3
2018,6,13,16,30,784.0,96.0,7.4,16.6,525.0,66.96,52.96
2018,6,13,16,45,606.0,115.0,7.35,16.3,427.5,74.01,59.37
2018,6,13,17,0,428.0,134.0,7.3,16.0,330.0,89.76,73.45
2018,6,13,17,15,472.5,114.5,7.3,15.7,307.0,79.0,64.31
2018,6,13,17,30,517.0,95.0,7.3,15.4,284.0,67.3,54.22
2018,6,13,17,45,519.5,83.0,7.25,15.05,248.0,60.51,48.35
2018,6,13,18,0,522.0,71.0,7.2,14.7,212.0,53.22,41.88
2018,6,13,18,15,428.0,62.5,7.05,14.4,162.5,48.05,37.13
2018,6,13,18,30,334.0,54.0,6.9,14.1,113.0,41.16,30.66
2018,6,13,18,45,270.0,42.5,6.7,13.85,80.5,32.9,22.72
2018,6,13,19,0,206.0,31.0,6.5,13.6,48.0,24.36,12.35
2018,6,13,19,15,114.0,18.0,6.35,13.5,26.5,16.37,0.0
2018,6,13,19,30,22.0,5.0,6.2,13.4,5.0,4.55,0.0
2018,6,13,19,45,11.0,2.5,6.05,13.25,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.8,13.05,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.65,12.95,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.4,12.9,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.35,12.9,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.25,12.9,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.15,12.85,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.05,12.75,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.95,12.7,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.95,12.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.0,12.45,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.85,12.35,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,6.15,12.3,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,6.2,12.3,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,6.3,12.3,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,6.4,12.3,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,6.35,12.3,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,6.3,12.3,0.0,0.0,0.0
2018,6,14,4,45,3.0,3.0,6.3,12.35,3.0,0.0,0.0
2018,6,14,5,0,6.0,6.0,6.3,12.4,6.0,8.6,0.0
2018,6,14,5,15,3.0,15.0,6.25,12.45,15.0,14.91,2.52
2018,6,14,5,30,0.0,24.0,6.2,12.5,24.0,21.14,11.65
2018,6,14,5,45,35.0,39.0,6.15,12.6,46.5,62.2,47.87
2018,6,14,6,0,70.0,54.0,6.1,12.7,69.0,115.02,94.61
2018,6,14,6,15,35.0,63.0,6.0,12.85,70.5,89.22,72.17
2018,6,14,6,30,0.0,72.0,5.9,13.0,72.0,65.34,50.59
2018,6,14,6,45,0.0,86.0,5.8,13.1,86.0,78.64,61.9
2018,6,14,7,0,0.0,100.0,5.7,13.2,100.0,91.86,72.95
2018,6,14,7,15,2.0,126.0,5.55,13.45,127.0,119.44,96.0
2018,6,14,7,30,4.0,152.0,5.4,13.7,154.0,147.03,118.7
2018,6,14,7,45,16.0,183.5,5.3,13.9,192.5,189.75,154.07
2018,6,14,8,0,28.0,215.0,5.2,14.1,231.0,248.89,202.2
2018,6,14,8,15,26.0,226.0,5.05,14.35,242.0,256.45,207.24
2018,6,14,8,30,24.0,237.0,4.9,14.6,253.0,247.81,199.33
2018,6,14,8,45,19.0,238.0,4.75,14.8,251.0,242.09,193.78
2018,6,14,9,0,14.0,239.0,4.6,15.0,249.0,236.59,188.48
2018,6,14,9,15,17.0,259.0,4.5,15.2,272.0,258.16,205.17
2018,6,14,9,30,20.0,279.0,4.4,15.4,295.0,279.53,221.49
2018,6,14,9,45,23.5,302.0,4.25,15.6,321.5,304.09,240.14
2018,6,14,10,0,27.0,325.0,4.1,15.8,348.0,343.91,270.38
2018,6,14,10,15,46.0,364.0,4.15,15.95,405.0,399.18,312.91
2018,6,14,10,30,65.0,403.0,4.2,16.1,462.0,452.94,353.61
2018,6,14,10,45,104.0,433.0,4.25,16.25,529.5,515.07,400.81
2018,6,14,11,0,143.0,463.0,4.3,16.4,597.0,585.82,453.45
2018,6,14,11,15,197.0,462.5,4.4,16.45,650.0,624.92,483.37
2018,6,14,11,30,251.0,462.0,4.5,16.5,703.0,667.83,515.8
2018,6,14,11,45,268.5,463.5,4.6,16.55,722.5,668.14,516.13
2018,6,14,12,0,286.0,465.0,4.7,16.6,742.0,666.43,515.16
2018,6,14,12,15,319.5,450.5,4.8,16.6,760.0,661.7,512.58
2018,6,14,12,30,353.0,436.0,4.9,16.6,778.0,654.49,508.0
2018,6,14,12,45,351.0,432.5,5.05,16.6,770.0,628.01,488.39
2018,6,14,13,0,349.0,429.0,5.2,16.6,762.0,601.29,468.38
2018,6,14,13,15,402.5,397.0,5.3,16.55,774.5,583.36,455.62
2018,6,14,13,30,456.0,365.0,5.4,16.5,787.0,564.78,441.61
2018,6,14,13,45,574.0,298.5,5.5,16.5,816.5,550.92,430.81
2018,6,14,14,0,692.0,232.0,5.6,16.5,846.0,522.75,407.53
2018,6,14,14,15,786.0,177.5,5.7,16.4,853.5,489.51,378.46
2018,6,14,14,30,880.0,123.0,5.8,16.3,861.0,448.61,341.36
2018,6,14,14,45,873.5,119.5,5.85,16.25,826.0,396.97,295.29
2018,6,14,15,0,867.0,116.0,5.9,16.2,791.0,345.49,248.73
2018,6,14,15,15,855.0,114.0,5.9,16.2,750.5,294.06,202.32
2018,6,14,15,30,843.0,112.0,5.9,16.2,710.0,235.34,151.28
2018,6,14,15,45,830.5,108.0,5.9,16.0,665.5,184.38,109.65
2018,6,14,16,0,818.0,104.0,5.9,15.8,621.0,135.07,75.47
2018,6,14,16,15,801.0,99.0,5.9,15.7,572.5,86.71,53.05
2018,6,14,16,30,784.0,94.0,5.9,15.6,524.0,65.48,51.87
2018,6,14,16,45,759.0,90.5,5.85,15.45,474.0,64.78,51.48
2018,6,14,17,0,734.0,87.0,5.8,15.3,424.0,64.02,51.02
2018,6,14,17,15,697.5,83.5,5.75,15.15,373.0,57.32,45.3
2018,6,14,17,30,661.0,80.0,5.7,15.0,322.0,56.56,44.78
2018,6,14,17,45,610.5,74.5,5.65,14.8,271.5,54.15,42.74
2018,6,14,18,0,560.0,69.0,5.6,14.6,221.0,51.68,40.54
2018,6,14,18,15,486.0,61.5,5.5,14.35,174.0,47.35,36.54
2018,6,14,18,30,412.0,54.0,5.4,14.1,127.0,42.93,32.25
2018,6,14,18,45,303.5,43.5,5.25,13.9,88.0,33.74,23.48
2018,6,14,19,0,195.0,33.0,5.1,13.7,49.0,25.93,13.74
2018,6,14,19,15,105.0,19.0,5.05,13.55,27.0,17.28,0.0
2018,6,14,19,30,15.0,5.0,5.0,13.4,5.0,4.55,0.0
2018,6,14,19,45,7.5,2.5,4.9,13.3,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.75,13.15,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,15,4,45,1.5,1.5,4.4,12.85,1.5,0.0,0.0
2018,6,15,5,0,3.0,3.0,4.5,12.9,3.0,4.3,0.0
2018,6,15,5,15,10.5,7.5,4.55,13.0,8.5,14.29,2.21
2018,6,15,5,30,18.0,12.0,4.6,13.1,14.0,24.55,14.82
2018,6,15,5,45,26.5,18.5,4.65,13.2,23.0,38.12,27.29
2018,6,15,6,0,35.0,25.0,4.7,13.3,32.0,52.22,40.12
2018,6,15,6,15,17.5,25.5,4.75,13.4,29.0,35.86,25.85
2018,6,15,6,30,0.0,26.0,4.8,13.5,26.0,22.88,14.09
2018,6,15,6,45,0.0,36.0,4.8,13.65,36.0,31.72,21.66
2018,6,15,7,0,0.0,46.0,4.8,13.8,46.0,40.59,29.17
2018,6,15,7,15,0.0,69.5,4.85,13.95,69.5,61.45,46.79
2018,6,15,7,30,0.0,93.0,4.9,14.1,93.0,83.0,64.77
2018,6,15,7,45,0.0,98.0,4.95,14.25,98.0,87.48,68.24
2018,6,15,8,0,0.0,103.0,5.0,14.4,103.0,92.0,71.74
2018,6,15,8,15,0.0,118.0,5.1,14.5,118.0,106.07,83.16
2018,6,15,8,30,0.0,133.0,5.2,14.6,133.0,120.12,94.48
2018,6,15,8,45,0.5,140.0,5.3,14.7,140.5,126.99,99.85
2018,6,15,9,0,1.0,147.0,5.4,14.8,148.0,133.87,105.22
2018,6,15,9,15,62.0,146.0,5.45,14.9,195.5,213.9,172.94
2018,6,15,9,30,123.0,145.0,5.5,15.0,243.0,284.58,231.83
2018,6,15,9,45,64.5,163.0,5.55,15.1,214.5,231.43,186.08
2018,6,15,10,0,6.0,181.0,5.6,15.2,186.0,169.75,133.43
2018,6,15,10,15,8.0,199.0,5.6,15.25,206.0,188.13,148.13
2018,6,15,10,30,10.0,217.0,5.6,15.3,226.0,206.3,162.52
2018,6,15,10,45,9.5,211.0,5.6,15.4,219.5,199.67,156.95
2018,6,15,11,0,9.0,205.0,5.6,15.5,213.0,193.1,151.5
2018,6,15,11,15,9.5,212.5,5.65,15.5,221.5,199.79,156.76
2018,6,15,11,30,10.0,220.0,5.7,15.5,230.0,206.32,161.88
2018,6,15,11,45,11.5,233.5,5.7,15.5,245.0,218.95,171.89
2018,6,15,12,0,13.0,247.0,5.7,15.5,260.0,231.27,181.62
2018,6,15,12,15,13.5,258.5,5.8,15.5,272.0,240.66,189.03
2018,6,15,12,30,14.0,270.0,5.9,15.5,284.0,249.79,196.25
2018,6,15,12,45,14.5,276.0,5.95,15.5,290.0,253.87,199.49
2018,6,15,13,0,15.0,282.0,6.0,15.5,296.0,257.75,202.61
2018,6,15,13,15,14.5,274.5,6.15,15.5,288.0,249.31,196.02
2018,6,15,13,30,14.0,267.0,6.3,15.5,280.0,240.97,189.54
2018,6,15,13,45,18.0,289.0,6.4,15.45,305.5,259.8,204.68
2018,6,15,14,0,22.0,311.0,6.5,15.4,331.0,277.57,218.89
2018,6,15,14,15,25.0,313.5,6.6,15.3,335.0,269.67,212.82
2018,6,15,14,30,28.0,316.0,6.7,15.2,339.0,268.36,211.98
2018,6,15,14,45,46.5,309.5,6.85,15.1,346.5,265.3,209.44
2018,6,15,15,0,65.0,303.0,7.0,15.0,354.0,260.24,205.0
2018,6,15,15,15,60.5,282.0,7.0,15.0,327.5,237.59,186.89
2018,6,15,15,30,56.0,261.0,7.0,15.0,301.0,215.76,169.54
2018,6,15,15,45,64.0,253.0,7.1,14.75,296.0,205.0,160.97
2018,6,15,16,0,72.0,245.0,7.2,14.5,291.0,193.2,152.04
2018,6,15,16,15,136.5,227.0,7.15,14.35,305.0,165.8,130.34
2018,6,15,16,30,201.0,209.0,7.1,14.2,319.0,150.52,126.29
2018,6,15,16,45,267.0,187.0,7.05,14.05,318.5,128.65,107.74
2018,6,15,17,0,333.0,165.0,7.0,13.9,318.0,116.71,97.72
2018,6,15,17,15,331.5,145.5,6.95,13.7,282.5,105.1,87.88
2018,6,15,17,30,330.0,126.0,6.9,13.5,247.0,92.94,77.4
2018,6,15,17,45,310.5,108.5,6.85,13.35,208.5,77.29,63.63
2018,6,15,18,0,291.0,91.0,6.8,13.2,170.0,66.2,53.74
2018,6,15,18,15,247.0,75.5,6.7,13.05,133.0,58.48,46.64
2018,6,15,18,30,203.0,60.0,6.6,12.9,96.0,47.1,36.09
2018,6,15,18,45,141.5,45.0,6.45,12.75,66.5,35.74,25.34
2018,6,15,19,0,80.0,30.0,6.3,12.6,37.0,24.14,12.65
2018,6,15,19,15,43.0,17.0,6.2,12.6,20.5,15.46,0.0
2018,6,15,19,30,6.0,4.0,6.1,12.6,4.0,3.64,0.0
2018,6,15,19,45,3.0,2.0,6.0,12.55,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.8,12.55,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,5.35,12.65,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.85,12.75,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.35,12.85,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,16,4,45,19.0,6.5,2.95,12.95,7.0,0.0,0.0
2018,6,16,5,0,38.0,13.0,2.8,13.0,14.0,31.69,0.0
2018,6,16,5,15,95.5,24.0,2.6,13.1,33.0,99.67,48.55
2018,6,16,5,30,153.0,35.0,2.4,13.2,52.0,170.14,134.38
2018,6,16,5,45,215.5,45.0,2.25,13.3,82.5,227.78,187.94
2018,6,16,6,0,278.0,55.0,2.1,13.4,113.0,291.24,243.95
2018,6,16,6,15,139.0,50.0,2.05,13.55,79.0,171.71,144.08
2018,6,16,6,30,0.0,45.0,2.0,13.7,45.0,39.69,28.46
2018,6,16,6,45,0.0,67.0,1.95,13.8,67.0,59.22,45.2
2018,6,16,7,0,0.0,89.0,1.9,13.9,89.0,80.43,63.04
2018,6,16,7,15,2.0,120.5,1.9,14.1,121.5,113.62,90.68
2018,6,16,7,30,4.0,152.0,1.9,14.3,154.0,147.06,118.02
2018,6,16,7,45,9.0,173.0,1.9,14.5,178.0,171.98,138.07
2018,6,16,8,0,14.0,194.0,1.9,14.7,202.0,196.94,157.89
2018,6,16,8,15,42.5,234.5,1.9,14.85,262.0,282.29,226.46
2018,6,16,8,30,71.0,275.0,1.9,15.0,322.0,353.67,282.03
2018,6,16,8,45,128.5,305.5,1.85,15.2,397.0,460.73,364.06
2018,6,16,9,0,186.0,336.0,1.8,15.4,472.0,549.27,429.41
2018,6,16,9,15,205.0,352.0,1.8,15.6,509.5,582.04,451.82
2018,6,16,9,30,224.0,368.0,1.8,15.8,547.0,613.87,473.7
2018,6,16,9,45,262.0,377.0,1.8,15.95,595.0,673.1,515.29
2018,6,16,10,0,300.0,386.0,1.8,16.1,643.0,713.02,542.64
2018,6,16,10,15,386.5,362.0,1.85,16.25,704.0,764.72,580.21
2018,6,16,10,30,473.0,338.0,1.9,16.4,765.0,827.58,624.35
2018,6,16,10,45,461.5,349.0,1.95,16.55,773.5,812.87,612.6
2018,6,16,11,0,450.0,360.0,2.0,16.7,782.0,796.3,600.4
2018,6,16,11,15,676.5,246.5,2.1,16.75,891.0,880.65,664.76
2018,6,16,11,30,903.0,133.0,2.2,16.8,1000.0,939.06,704.34
2018,6,16,11,45,808.5,183.0,2.25,16.9,963.0,881.5,664.9
2018,6,16,12,0,714.0,233.0,2.3,17.0,926.0,821.3,623.28
2018,6,16,12,15,514.0,330.5,2.4,17.0,829.0,716.63,546.04
2018,6,16,12,30,314.0,428.0,2.5,17.0,732.0,618.6,472.12
2018,6,16,12,45,289.5,423.0,2.6,17.0,701.5,576.25,441.73
2018,6,16,13,0,265.0,418.0,2.7,17.0,671.0,535.66,411.83
2018,6,16,13,15,202.0,434.5,2.85,16.95,625.5,494.21,380.35
2018,6,16,13,30,139.0,451.0,3.0,16.9,580.0,453.66,349.48
2018,6,16,13,45,323.0,376.0,3.1,16.8,666.0,478.2,369.63
2018,6,16,14,0,507.0,301.0,3.2,16.7,752.0,486.78,375.44
2018,6,16,14,15,683.5,217.5,3.35,16.6,804.0,470.59,360.47
2018,6,16,14,30,860.0,134.0,3.5,16.5,856.0,450.25,339.41
2018,6,16,14,45,711.5,173.0,3.65,16.35,753.5,370.02,275.29
2018,6,16,15,0,563.0,212.0,3.8,16.2,651.0,313.48,230.61
2018,6,16,15,15,317.5,219.0,3.8,16.2,464.0,227.94,168.09
2018,6,16,15,30,72.0,226.0,3.8,16.2,277.0,194.79,150.51
2018,6,16,15,45,41.0,211.5,4.2,15.9,240.0,174.07,135.74
2018,6,16,16,0,10.0,197.0,4.6,15.6,203.0,165.61,130.96
2018,6,16,16,15,18.0,194.5,4.75,15.4,204.5,161.48,128.17
2018,6,16,16,30,26.0,192.0,4.9,15.2,206.0,148.08,123.48
2018,6,16,16,45,39.0,185.0,5.1,14.95,204.0,142.67,119.38
2018,6,16,17,0,52.0,178.0,5.3,14.7,202.0,136.94,114.94
2018,6,16,17,15,110.0,159.5,5.4,14.5,202.5,118.58,99.35
2018,6,16,17,30,168.0,141.0,5.5,14.3,203.0,106.65,89.21
2018,6,16,17,45,188.0,119.5,5.6,14.1,179.0,88.05,72.98
2018,6,16,18,0,208.0,98.0,5.7,13.9,155.0,73.9,60.43
2018,6,16,18,15,166.0,80.5,5.7,13.75,120.0,61.63,49.31
2018,6,16,18,30,124.0,63.0,5.7,13.6,85.0,48.98,37.66
2018,6,16,18,45,79.5,46.0,5.65,13.45,58.5,37.5,26.82
2018,6,16,19,0,35.0,29.0,5.6,13.3,32.0,24.11,12.75
2018,6,16,19,15,19.5,16.5,5.5,13.25,18.0,15.01,0.0
2018,6,16,19,30,4.0,4.0,5.4,13.2,4.0,3.64,0.0
2018,6,16,19,45,2.0,2.0,5.25,13.2,2.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.0,13.15,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.75,13.1,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.55,13.1,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.5,13.15,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,4.45,13.3,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.35,13.3,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.05,13.3,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,17,4,45,1.0,2.0,3.55,13.4,2.0,0.0,0.0
2018,6,17,5,0,2.0,4.0,3.5,13.4,4.0,4.68,0.0
2018,6,17,5,15,1.0,8.0,3.5,13.5,8.0,7.59,0.0
2018,6,17,5,30,0.0,12.0,3.5,13.6,12.0,10.54,2.94
2018,6,17,5,45,0.0,19.0,3.55,13.7,19.0,16.7,8.45
2018,6,17,6,0,0.0,26.0,3.6,13.8,26.0,22.88,13.92
2018,6,17,6,15,0.0,32.0,3.55,13.9,32.0,28.18,18.58
2018,6,17,6,30,0.0,38.0,3.5,14.0,38.0,33.49,23.18
2018,6,17,6,45,2.0,66.5,3.45,14.1,67.5,60.4,46.23
2018,6,17,7,0,4.0,95.0,3.4,14.2,97.0,90.04,71.27
2018,6,17,7,15,13.5,131.0,3.35,14.3,137.5,134.95,109.03
2018,6,17,7,30,23.0,167.0,3.3,14.4,178.0,180.59,146.68
2018,6,17,7,45,14.5,172.0,3.25,14.55,179.0,176.04,141.91
2018,6,17,8,0,6.0,177.0,3.2,14.7,180.0,171.5,137.26
2018,6,17,8,15,25.0,215.0,3.15,14.8,231.0,242.98,195.39
2018,6,17,8,30,44.0,253.0,3.1,14.9,282.0,301.84,242.06
2018,6,17,8,45,42.5,270.0,3.05,15.0,299.5,316.37,252.4
2018,6,17,9,0,41.0,287.0,3.0,15.1,317.0,330.53,262.53
2018,6,17,9,15,31.5,279.0,2.9,15.25,303.0,309.21,244.69
2018,6,17,9,30,22.0,271.0,2.8,15.4,289.0,273.68,215.96
2018,6,17,9,45,26.5,298.5,2.75,15.55,321.0,319.12,250.96
2018,6,17,10,0,31.0,326.0,2.7,15.7,353.0,349.06,273.33
2018,6,17,10,15,46.0,356.5,2.6,15.9,397.5,391.67,305.42
2018,6,17,10,30,61.0,387.0,2.5,16.1,442.0,433.04,335.99
2018,6,17,10,45,91.5,419.5,2.4,16.3,504.0,489.84,378.0
2018,6,17,11,0,122.0,452.0,2.3,16.5,566.0,555.71,425.48
2018,6,17,11,15,86.5,435.0,2.25,16.65,516.5,487.43,373.61
2018,6,17,11,30,51.0,418.0,2.2,16.8,467.0,432.73,331.99
2018,6,17,11,45,69.0,429.0,2.15,16.95,495.5,452.57,346.99
2018,6,17,12,0,87.0,440.0,2.1,17.1,524.0,470.67,360.16
2018,6,17,12,15,247.5,407.5,2.15,17.25,647.0,567.53,434.63
2018,6,17,12,30,408.0,375.0,2.2,17.4,770.0,646.44,493.42
2018,6,17,12,45,648.0,254.0,2.2,17.5,875.0,693.55,530.5
2018,6,17,13,0,888.0,133.0,2.2,17.6,980.0,723.7,554.12
2018,6,17,13,15,886.0,131.5,2.2,17.65,965.0,680.97,521.44
2018,6,17,13,30,884.0,130.0,2.2,17.7,950.0,636.91,487.63
2018,6,17,13,45,880.0,128.5,2.2,17.7,928.0,590.56,451.37
2018,6,17,14,0,876.0,127.0,2.2,17.7,906.0,543.36,413.48
2018,6,17,14,15,858.5,131.0,2.2,17.7,873.5,493.39,372.5
2018,6,17,14,30,841.0,135.0,2.2,17.7,841.0,444.14,331.1
2018,6,17,14,45,843.5,127.0,2.2,17.65,810.0,394.44,288.24
2018,6,17,15,0,846.0,119.0,2.2,17.6,779.0,344.03,243.93
2018,6,17,15,15,834.0,116.5,2.2,17.6,739.0,285.6,193.49
2018,6,17,15,30,822.0,114.0,2.2,17.6,699.0,235.47,150.34
2018,6,17,15,45,807.5,111.0,2.15,17.45,655.0,186.03,110.56
2018,6,17,16,0,793.0,108.0,2.1,17.3,611.0,138.42,77.77
2018,6,17,16,15,774.5,104.0,2.1,17.2,563.5,91.95,55.95
2018,6,17,16,30,756.0,100.0,2.1,17.1,516.0,69.39,54.9
2018,6,17,16,45,730.5,95.5,2.05,16.95,466.5,68.13,54.06
2018,6,17,17,0,705.0,91.0,2.0,16.8,417.0,60.46,47.59
2018,6,17,17,15,671.0,86.5,2.0,16.6,367.0,59.16,46.65
2018,6,17,17,30,637.0,82.0,2.0,16.4,317.0,57.78,45.61
2018,6,17,17,45,590.0,76.0,2.0,16.2,268.0,55.08,43.34
2018,6,17,18,0,543.0,70.0,2.0,16.0,219.0,52.28,40.87
2018,6,17,18,15,476.0,62.0,1.95,15.7,173.0,47.59,36.59
2018,6,17,18,30,409.0,54.0,1.9,15.4,127.0,42.76,31.98
2018,6,17,18,45,312.5,43.0,1.85,15.15,89.0,33.32,23.1
2018,6,17,19,0,216.0,32.0,1.8,14.9,51.0,25.12,13.59
2018,6,17,19,15,120.0,18.5,1.75,14.75,28.0,16.83,0.0
2018,6,17,19,30,24.0,5.0,1.7,14.6,5.0,4.55,0.0
2018,6,17,19,45,12.0,2.5,1.65,14.45,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,18,4,45,4.0,2.0,1.15,13.35,2.0,0.0,0.0
2018,6,18,5,0,8.0,4.0,1.2,13.5,4.0,7.81,0.0
2018,6,18,5,15,8.5,8.5,1.2,13.7,9.0,12.43,0.92
2018,6,18,5,30,9.0,13.0,1.2,13.9,14.0,17.16,8.55
2018,6,18,5,45,4.5,19.5,1.2,14.1,20.0,20.1,11.46
2018,6,18,6,0,0.0,26.0,1.2,14.3,26.0,22.88,13.92
2018,6,18,6,15,0.0,31.5,1.2,14.5,31.5,27.74,18.19
2018,6,18,6,30,0.0,37.0,1.2,14.7,37.0,32.6,22.39
2018,6,18,6,45,0.0,47.5,1.15,14.9,47.5,41.91,30.29
2018,6,18,7,0,0.0,58.0,1.1,15.1,58.0,51.22,38.09
2018,6,18,7,15,0.0,81.0,1.1,15.3,81.0,71.76,55.21
2018,6,18,7,30,0.0,104.0,1.1,15.5,104.0,93.83,73.33
2018,6,18,7,45,0.5,127.0,1.1,15.75,127.5,116.46,91.63
2018,6,18,8,0,1.0,150.0,1.1,16.0,151.0,139.09,109.64
2018,6,18,8,15,2.5,166.5,1.15,16.25,168.5,156.07,122.91
2018,6,18,8,30,4.0,183.0,1.2,16.5,186.0,173.02,136.04
2018,6,18,8,45,9.5,210.5,1.25,16.7,217.5,204.87,161.03
2018,6,18,9,0,15.0,238.0,1.3,16.9,249.0,236.65,185.55
2018,6,18,9,15,35.0,290.0,1.35,17.1,317.5,324.62,253.38
2018,6,18,9,30,55.0,342.0,1.4,17.3,386.0,397.5,307.72
2018,6,18,9,45,136.5,368.5,1.5,17.45,484.0,520.87,400.23
2018,6,18,10,0,218.0,395.0,1.6,17.6,582.0,624.61,475.39
2018,6,18,10,15,270.0,401.0,1.65,17.75,639.5,690.05,520.89
2018,6,18,10,30,322.0,407.0,1.7,17.9,697.0,736.96,553.37
2018,6,18,10,45,344.0,409.5,1.75,18.0,726.0,748.53,560.93
2018,6,18,11,0,366.0,412.0,1.8,18.1,755.0,757.92,567.33
2018,6,18,11,15,353.5,424.0,1.95,18.2,759.0,742.2,556.38
2018,6,18,11,30,341.0,436.0,2.1,18.3,763.0,725.24,544.68
2018,6,18,11,45,399.5,408.5,2.2,18.35,794.0,737.26,554.86
2018,6,18,12,0,458.0,381.0,2.3,18.4,825.0,740.42,558.56
2018,6,18,12,15,382.0,415.0,2.4,18.4,785.0,682.34,516.09
2018,6,18,12,30,306.0,449.0,2.5,18.4,745.0,630.88,478.18
2018,6,18,12,45,228.5,458.5,2.65,18.4,678.5,563.87,429.04
2018,6,18,13,0,151.0,468.0,2.8,18.4,612.0,501.83,382.89
2018,6,18,13,15,151.5,462.5,2.85,18.35,605.0,484.16,370.18
2018,6,18,13,30,152.0,457.0,2.9,18.3,598.0,466.43,357.07
2018,6,18,13,45,302.0,375.5,2.95,18.25,647.0,466.96,358.86
2018,6,18,14,0,452.0,294.0,3.0,18.2,696.0,454.95,349.49
2018,6,18,14,15,666.5,203.0,3.05,18.1,774.0,453.36,345.55
2018,6,18,14,30,881.0,112.0,3.1,18.0,852.0,444.41,332.65
2018,6,18,14,45,872.5,110.0,3.15,17.9,817.5,393.26,288.14
2018,6,18,15,0,864.0,108.0,3.2,17.8,783.0,342.44,243.28
2018,6,18,15,15,853.0,105.5,3.2,17.8,743.0,291.17,197.87
2018,6,18,15,30,842.0,103.0,3.2,17.8,703.0,240.87,154.19
2018,6,18,15,45,828.0,100.5,3.4,17.55,659.0,182.27,106.88
2018,6,18,16,0,814.0,98.0,3.6,17.3,615.0,134.01,73.38
2018,6,18,16,15,795.5,95.0,3.7,17.1,568.0,87.16,51.26
2018,6,18,16,30,777.0,92.0,3.8,16.9,521.0,63.83,50.14
2018,6,18,16,45,752.5,88.0,3.85,16.75,471.0,62.71,49.39
2018,6,18,17,0,728.0,84.0,3.9,16.6,421.0,61.49,48.53
2018,6,18,17,15,522.5,106.0,3.95,16.3,333.0,72.54,58.46
2018,6,18,17,30,317.0,128.0,4.0,16.0,245.0,94.14,77.64
2018,6,18,17,45,288.5,110.5,4.05,15.75,205.0,82.66,67.73
2018,6,18,18,0,260.0,93.0,4.1,15.5,165.0,70.75,57.27
2018,6,18,18,15,305.5,73.5,4.05,15.25,141.0,54.63,42.86
2018,6,18,18,30,351.0,54.0,4.0,15.0,117.0,41.12,30.59
2018,6,18,18,45,270.5,43.0,3.95,14.7,83.0,33.21,23.04
2018,6,18,19,0,190.0,32.0,3.9,14.4,49.0,25.07,13.69
2018,6,18,19,15,100.5,18.0,3.9,14.25,26.5,16.37,0.0
2018,6,18,19,30,11.0,4.0,3.9,14.1,4.0,3.64,0.0
2018,6,18,19,45,5.5,2.0,3.85,13.95,2.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,19,4,45,3.5,1.0,3.15,13.15,1.0,0.0,0.0
2018,6,19,5,0,7.0,2.0,3.2,13.2,2.0,5.47,0.0
2018,6,19,5,15,3.5,5.5,3.2,13.3,5.5,6.9,0.0
2018,6,19,5,30,0.0,9.0,3.2,13.4,9.0,7.9,0.78
2018,6,19,5,45,19.5,16.0,3.2,13.5,20.0,30.44,20.6
2018,6,19,6,0,39.0,23.0,3.2,13.6,31.0,52.58,40.5
2018,6,19,6,15,19.5,24.5,3.2,13.75,28.5,40.92,30.22
2018,6,19,6,30,0.0,26.0,3.2,13.9,26.0,22.88,14.07
2018,6,19,6,45,0.0,31.0,3.2,14.0,31.0,27.31,17.85
2018,6,19,7,0,0.0,36.0,3.2,14.1,36.0,31.73,21.59
2018,6,19,7,15,0.0,55.0,3.2,14.25,55.0,48.57,35.83
2018,6,19,7,30,0.0,74.0,3.2,14.4,74.0,65.46,49.93
2018,6,19,7,45,0.0,86.0,3.2,14.55,86.0,76.16,58.68
2018,6,19,8,0,0.0,98.0,3.2,14.7,98.0,87.25,67.68
2018,6,19,8,15,0.0,112.5,3.25,14.95,112.5,100.83,78.63
2018,6,19,8,30,0.0,127.0,3.3,15.2,127.0,114.4,89.46
2018,6,19,8,45,2.0,154.0,3.35,15.4,155.5,141.91,111.67
2018,6,19,9,0,4.0,181.0,3.4,15.6,184.0,169.47,133.65
2018,6,19,9,15,7.5,208.5,3.45,15.8,214.5,198.97,157.0
2018,6,19,9,30,11.0,236.0,3.5,16.0,245.0,228.34,180.0
2018,6,19,9,45,14.5,261.0,3.6,16.2,273.0,255.07,200.69
2018,6,19,10,0,18.0,286.0,3.7,16.4,301.0,281.5,220.98
2018,6,19,10,15,27.5,325.0,3.75,16.55,349.0,341.37,267.15
2018,6,19,10,30,37.0,364.0,3.8,16.7,397.0,386.5,301.28
2018,6,19,10,45,60.0,396.0,3.85,16.8,451.5,436.28,339.2
2018,6,19,11,0,83.0,428.0,3.9,16.9,506.0,484.11,375.12
2018,6,19,11,15,82.0,435.5,4.0,16.95,513.5,483.96,374.48
2018,6,19,11,30,81.0,443.0,4.1,17.0,521.0,483.31,373.71
2018,6,19,11,45,66.0,434.5,4.2,17.05,498.0,455.23,352.13
2018,6,19,12,0,51.0,426.0,4.3,17.1,475.0,428.12,331.36
2018,6,19,12,15,66.5,441.5,4.45,17.1,505.5,447.84,346.84
2018,6,19,12,30,82.0,457.0,4.6,17.1,536.0,465.66,360.66
2018,6,19,12,45,107.5,463.0,4.75,17.15,566.0,480.77,372.6
2018,6,19,13,0,133.0,469.0,4.9,17.2,596.0,490.48,380.36
2018,6,19,13,15,144.0,462.0,5.05,17.15,597.5,479.15,372.13
2018,6,19,13,30,155.0,455.0,5.2,17.1,599.0,466.92,363.09
2018,6,19,13,45,311.5,373.5,5.35,17.05,654.0,471.03,367.75
2018,6,19,14,0,468.0,292.0,5.5,17.0,709.0,461.97,360.49
2018,6,19,14,15,678.0,201.0,5.6,16.9,783.0,457.69,354.41
2018,6,19,14,30,888.0,110.0,5.7,16.8,857.0,446.52,339.59
2018,6,19,14,45,879.0,108.5,5.85,16.7,822.0,395.22,293.97
2018,6,19,15,0,870.0,107.0,6.0,16.6,787.0,344.29,248.03
2018,6,19,15,15,858.5,105.0,6.0,16.6,747.0,292.95,201.6
2018,6,19,15,30,847.0,103.0,6.0,16.6,707.0,242.61,157.09
2018,6,19,15,45,832.5,100.5,6.1,16.3,662.5,183.67,108.76
2018,6,19,16,0,818.0,98.0,6.2,16.0,618.0,135.12,74.54
2018,6,19,16,15,799.5,95.0,6.2,15.8,570.5,88.04,51.84
2018,6,19,16,30,781.0,92.0,6.2,15.6,523.0,63.83,50.41
2018,6,19,16,45,757.0,88.0,6.15,15.4,473.5,62.71,49.66
2018,6,19,17,0,733.0,84.0,6.1,15.2,424.0,61.5,48.81
2018,6,19,17,15,700.5,79.5,6.05,14.9,373.5,54.3,42.66
2018,6,19,17,30,668.0,75.0,6.0,14.6,323.0,52.68,41.39
2018,6,19,17,45,624.0,69.5,5.9,14.35,273.5,50.13,39.24
2018,6,19,18,0,580.0,64.0,5.8,14.1,224.0,47.48,36.89
2018,6,19,18,15,516.5,57.0,5.65,13.85,178.0,43.42,33.14
2018,6,19,18,30,453.0,50.0,5.5,13.6,132.0,39.24,29.1
2018,6,19,18,45,345.0,40.5,5.35,13.35,92.0,32.56,22.63
2018,6,19,19,0,237.0,31.0,5.2,13.1,52.0,24.34,13.31
2018,6,19,19,15,135.0,18.5,5.1,13.0,29.0,14.68,0.0
2018,6,19,19,30,33.0,6.0,5.0,12.9,6.0,5.46,0.0
2018,6,19,19,45,16.5,3.0,4.9,12.8,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.75,12.65,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.6,12.55,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,4.1,12.25,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,20,4,45,10.5,2.5,4.35,12.1,2.5,0.0,0.0
2018,6,20,5,0,21.0,5.0,4.4,12.2,5.0,15.48,0.0
2018,6,20,5,15,42.5,10.0,4.45,12.4,13.5,41.7,15.62
2018,6,20,5,30,64.0,15.0,4.5,12.6,22.0,75.64,57.23
2018,6,20,5,45,68.5,20.5,4.5,12.75,31.5,75.89,60.16
2018,6,20,6,0,73.0,26.0,4.5,12.9,41.0,87.91,71.64
2018,6,20,6,15,36.5,29.5,4.5,13.05,37.0,59.27,46.62
2018,6,20,6,30,0.0,33.0,4.5,13.2,33.0,29.07,19.43
2018,6,20,6,45,0.0,41.5,4.5,13.35,41.5,36.59,25.88
2018,6,20,7,0,0.0,50.0,4.5,13.5,50.0,44.13,32.24
2018,6,20,7,15,0.0,83.5,4.5,13.7,83.5,74.21,57.67
2018,6,20,7,30,0.0,117.0,4.5,13.9,117.0,106.91,84.9
2018,6,20,7,45,1.0,139.5,4.55,14.1,140.0,129.61,103.47
2018,6,20,8,0,2.0,162.0,4.6,14.3,163.0,152.27,121.8
2018,6,20,8,15,3.5,176.0,4.6,14.5,178.0,166.66,133.17
2018,6,20,8,30,5.0,190.0,4.6,14.7,193.0,181.06,144.46
2018,6,20,8,45,10.5,217.0,4.65,14.9,224.5,212.43,169.58
2018,6,20,9,0,16.0,244.0,4.7,15.1,256.0,243.71,194.31
2018,6,20,9,15,33.5,291.0,4.75,15.25,317.5,324.27,258.23
2018,6,20,9,30,51.0,338.0,4.8,15.4,379.0,389.25,308.67
2018,6,20,9,45,95.0,365.0,4.85,15.55,445.0,458.36,362.7
2018,6,20,10,0,139.0,392.0,4.9,15.7,511.0,542.59,427.03
2018,6,20,10,15,207.5,399.5,5.0,15.8,583.5,611.7,480.26
2018,6,20,10,30,276.0,407.0,5.1,15.9,656.0,692.25,540.9
2018,6,20,10,45,257.0,425.0,5.2,16.0,661.0,680.56,530.63
2018,6,20,11,0,238.0,443.0,5.3,16.1,666.0,667.74,520.01
2018,6,20,11,15,234.5,454.0,5.45,16.15,676.5,652.46,508.54
2018,6,20,11,30,231.0,465.0,5.6,16.2,687.0,646.88,504.11
2018,6,20,11,45,261.5,461.5,5.75,16.25,714.0,661.84,515.92
2018,6,20,12,0,292.0,458.0,5.9,16.3,741.0,666.99,520.39
2018,6,20,12,15,322.5,446.0,6.0,16.3,758.5,662.13,517.43
2018,6,20,12,30,353.0,434.0,6.1,16.3,776.0,654.88,512.56
2018,6,20,12,45,388.5,417.5,6.2,16.25,791.0,645.09,505.81
2018,6,20,13,0,424.0,401.0,6.3,16.2,806.0,629.59,494.5
2018,6,20,13,15,418.0,395.0,6.35,16.2,789.0,594.37,467.08
2018,6,20,13,30,412.0,389.0,6.4,16.2,772.0,559.42,439.55
2018,6,20,13,45,477.0,343.5,6.45,16.15,776.5,534.64,420.17
2018,6,20,14,0,542.0,298.0,6.5,16.1,781.0,504.23,395.33
2018,6,20,14,15,731.5,200.0,6.5,16.05,829.0,481.89,374.96
2018,6,20,14,30,921.0,102.0,6.5,16.0,877.0,454.66,347.5
2018,6,20,14,45,913.5,100.0,6.5,15.95,841.5,401.92,300.04
2018,6,20,15,0,906.0,98.0,6.5,15.9,806.0,349.37,252.12
2018,6,20,15,15,895.0,96.0,6.5,15.9,765.5,296.36,203.87
2018,6,20,15,30,884.0,94.0,6.5,15.9,725.0,244.3,157.52
2018,6,20,15,45,871.0,92.0,6.45,15.7,680.5,193.1,115.05
2018,6,20,16,0,858.0,90.0,6.4,15.5,636.0,143.42,79.85
2018,6,20,16,15,841.0,87.0,6.35,15.35,588.0,94.59,56.21
2018,6,20,16,30,824.0,84.0,6.3,15.2,540.0,58.64,45.95
2018,6,20,16,45,801.5,80.5,6.25,15.05,489.5,57.65,45.27
2018,6,20,17,0,779.0,77.0,6.2,14.9,439.0,56.56,44.51
2018,6,20,17,15,748.5,73.0,6.15,14.7,387.5,54.95,43.27
2018,6,20,17,30,718.0,69.0,6.1,14.5,336.0,53.26,41.92
2018,6,20,17,45,571.0,75.5,6.0,14.3,267.5,54.46,43.1
2018,6,20,18,0,424.0,82.0,5.9,14.1,199.0,60.16,48.19
2018,6,20,18,15,268.0,73.5,5.8,13.85,142.0,54.43,42.94
2018,6,20,18,30,112.0,65.0,5.7,13.6,85.0,52.12,40.48
2018,6,20,18,45,68.0,47.0,5.65,13.4,58.0,38.27,27.57
2018,6,20,19,0,24.0,29.0,5.6,13.2,31.0,24.76,13.73
2018,6,20,19,15,17.0,16.0,5.55,13.1,17.0,13.9,0.0
2018,6,20,19,30,10.0,3.0,5.5,13.0,3.0,2.73,0.0
2018,6,20,19,45,5.0,1.5,5.45,12.9,1.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,5.35,12.75,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,5.25,12.65,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,5.1,12.45,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,5.1,12.35,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,5.05,12.3,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,5.0,12.25,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.95,12.15,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.9,12.05,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.75,12.05,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.85,12.15,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,6,21,4,45,7.5,2.0,4.95,12.3,2.0,0.0,0.0
2018,6,21,5,0,15.0,4.0,5.0,12.4,4.0,11.44,0.0
2018,6,21,5,15,7.5,8.5,5.0,12.5,8.5,11.85,0.17
2018,6,21,5,30,0.0,13.0,5.0,12.6,13.0,11.42,3.65
2018,6,21,5,45,0.0,20.0,5.0,12.75,20.0,17.59,9.22
2018,6,21,6,0,0.0,27.0,5.0,12.9,27.0,23.76,14.71
2018,6,21,6,15,0.0,32.5,5.0,13.05,32.5,28.62,19.02
2018,6,21,6,30,0.0,38.0,5.0,13.2,38.0,33.49,23.24
2018,6,21,6,45,0.0,51.5,4.95,13.4,51.5,45.45,33.47
2018,6,21,7,0,0.0,65.0,4.9,13.6,65.0,57.44,43.59
2018,6,21,7,15,1.5,104.5,4.9,13.8,105.0,96.59,76.63
2018,6,21,7,30,3.0,144.0,4.9,14.0,145.0,137.72,110.77
2018,6,21,7,45,8.0,168.5,4.9,14.25,172.5,166.37,134.2
2018,6,21,8,0,13.0,193.0,4.9,14.5,200.0,195.05,157.35
2018,6,21,8,15,14.5,207.5,4.9,14.7,216.5,209.79,168.76
2018,6,21,8,30,16.0,222.0,4.9,14.9,233.0,224.51,180.09
2018,6,21,8,45,14.0,223.0,4.9,15.1,233.0,221.99,177.33
2018,6,21,9,0,12.0,224.0,4.9,15.3,233.0,219.71,174.84
2018,6,21,9,15,11.0,227.5,4.85,15.5,236.0,221.07,175.35
2018,6,21,9,30,10.0,231.0,4.8,15.7,239.0,222.51,175.94
2018,6,21,9,45,17.5,273.0,4.8,15.9,287.5,269.79,213.24
2018,6,21,10,0,25.0,315.0,4.8,16.1,336.0,331.89,261.49
2018,6,21,10,15,36.0,350.0,4.75,16.25,381.5,375.33,294.73
2018,6,21,10,30,47.0,385.0,4.7,16.4,427.0,417.58,326.68
2018,6,21,10,45,86.0,419.0,4.7,16.55,498.5,484.39,377.95
2018,6,21,11,0,125.0,453.0,4.7,16.7,570.0,560.06,434.69
2018,6,21,11,15,173.5,461.5,4.75,16.8,626.5,603.52,467.61
2018,6,21,11,30,222.0,470.0,4.8,16.9,683.0,643.66,497.81
2018,6,21,11,45,282.0,455.0,4.85,17.0,727.5,673.99,521.07
2018,6,21,12,0,342.0,440.0,4.9,17.1,772.0,693.17,536.06
2018,6,21,12,15,482.5,373.5,5.05,17.15,841.5,730.26,566.7
2018,6,21,12,30,623.0,307.0,5.2,17.2,911.0,752.31,585.72
2018,6,21,12,45,788.0,207.5,5.35,17.25,964.5,756.8,592.2
2018,6,21,13,0,953.0,108.0,5.5,17.3,1018.0,750.83,590.03
2018,6,21,13,15,950.5,107.5,5.6,17.3,1002.5,706.19,555.13
2018,6,21,13,30,948.0,107.0,5.7,17.3,987.0,660.09,518.45
2018,6,21,13,45,944.5,105.5,5.8,17.3,964.5,611.36,478.83
2018,6,21,14,0,941.0,104.0,5.9,17.3,942.0,561.62,437.36
2018,6,21,14,15,936.5,102.5,5.95,17.3,913.5,510.61,393.69
2018,6,21,14,30,932.0,101.0,6.0,17.3,885.0,459.07,348.5
2018,6,21,14,45,925.5,99.0,6.05,17.25,850.5,406.13,301.3
2018,6,21,15,0,919.0,97.0,6.1,17.2,816.0,353.27,253.43
2018,6,21,15,15,908.5,95.0,6.1,17.2,775.0,299.71,204.97
2018,6,21,15,30,898.0,93.0,6.1,17.2,734.0,247.04,158.31
2018,6,21,15,45,885.5,90.5,6.0,17.1,689.0,194.83,115.12
2018,6,21,16,0,873.0,88.0,5.9,17.0,644.0,144.1,79.19
2018,6,21,16,15,856.5,85.0,5.85,16.85,595.5,94.53,55.14
2018,6,21,16,30,840.0,82.0,5.8,16.7,547.0,57.41,44.59
2018,6,21,16,45,817.5,79.0,5.75,16.6,496.5,56.7,44.16
2018,6,21,17,0,795.0,76.0,5.7,16.5,446.0,55.92,43.66
2018,6,21,17,15,762.5,73.0,5.65,16.25,394.0,55.03,43.06
2018,6,21,17,30,730.0,70.0,5.6,16.0,342.0,54.12,42.43
2018,6,21,17,45,684.5,65.5,5.55,15.8,290.0,51.89,40.56
2018,6,21,18,0,639.0,61.0,5.5,15.6,238.0,45.32,34.75
2018,6,21,18,15,572.5,55.0,5.35,15.25,189.5,41.92,31.63
2018,6,21,18,30,506.0,49.0,5.2,14.9,141.0,38.47,28.28
