Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,18,45,401.0,40.5,5.0,14.6,99.5,32.63,22.59
2018,6,21,19,0,296.0,32.0,4.8,14.3,58.0,26.69,15.25
2018,6,21,19,15,167.5,19.0,4.65,14.15,32.0,16.02,0.0
2018,6,21,19,30,39.0,6.0,4.5,14.0,6.0,5.46,0.0
2018,6,21,19,45,19.5,3.0,4.35,13.8,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,4.05,12.85,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,22,4,45,23.0,4.5,3.2,12.7,5.0,0.0,0.0
2018,6,22,5,0,46.0,9.0,3.2,12.9,10.0,32.08,0.0
2018,6,22,5,15,66.5,20.0,3.15,13.15,25.5,74.57,29.66
2018,6,22,5,30,87.0,31.0,3.1,13.4,41.0,107.42,82.72
2018,6,22,5,45,102.5,47.5,3.05,13.65,64.5,141.96,115.3
2018,6,22,6,0,118.0,64.0,3.0,13.9,88.0,176.49,146.27
2018,6,22,6,15,73.0,85.5,2.9,14.2,101.5,160.26,132.39
2018,6,22,6,30,28.0,107.0,2.8,14.5,115.0,138.89,113.23
2018,6,22,6,45,43.5,130.0,2.7,14.8,145.5,177.2,145.52
2018,6,22,7,0,59.0,153.0,2.6,15.1,176.0,215.9,177.35
2018,6,22,7,15,100.0,177.5,2.5,15.45,223.5,295.39,242.18
2018,6,22,7,30,141.0,202.0,2.4,15.8,271.0,361.05,294.1
2018,6,22,7,45,274.5,201.5,2.35,16.15,353.0,500.68,404.55
2018,6,22,8,0,408.0,201.0,2.3,16.5,435.0,648.21,515.18
2018,6,22,8,15,612.5,156.0,2.25,16.8,541.0,806.9,629.57
2018,6,22,8,30,817.0,111.0,2.2,17.1,647.0,955.55,728.05
2018,6,22,8,45,852.0,106.5,2.15,17.45,698.5,992.13,747.6
2018,6,22,9,0,887.0,102.0,2.1,17.8,750.0,1016.02,759.67
2018,6,22,9,15,897.0,104.0,2.15,18.05,789.5,1030.28,767.05
2018,6,22,9,30,907.0,106.0,2.2,18.3,829.0,1041.4,772.59
2018,6,22,9,45,914.0,108.0,2.2,18.6,863.0,1046.26,773.43
2018,6,22,10,0,921.0,110.0,2.2,18.9,897.0,1047.79,772.33
2018,6,22,10,15,927.0,111.5,2.3,19.15,925.0,1044.44,769.6
2018,6,22,10,30,933.0,113.0,2.4,19.4,953.0,1037.73,764.82
2018,6,22,10,45,937.0,114.0,2.5,19.65,974.5,1025.21,756.37
2018,6,22,11,0,941.0,115.0,2.6,19.9,996.0,1009.42,745.87
2018,6,22,11,15,944.0,115.5,2.7,20.05,1010.0,989.03,732.66
2018,6,22,11,30,947.0,116.0,2.8,20.2,1024.0,965.59,717.43
2018,6,22,11,45,948.0,116.5,2.95,20.35,1031.0,937.47,699.42
2018,6,22,12,0,949.0,117.0,3.1,20.5,1038.0,906.69,679.46
2018,6,22,12,15,948.5,117.0,3.25,20.5,1037.0,871.79,656.86
2018,6,22,12,30,948.0,117.0,3.4,20.5,1036.0,834.71,632.48
2018,6,22,12,45,945.5,117.0,3.6,20.55,1027.0,794.13,605.45
2018,6,22,13,0,943.0,117.0,3.8,20.6,1018.0,751.82,575.49
2018,6,22,13,15,939.5,117.0,4.0,20.6,1002.0,707.26,542.46
2018,6,22,13,30,936.0,117.0,4.2,20.6,986.0,661.34,507.46
2018,6,22,13,45,931.5,116.0,4.4,20.55,963.5,612.91,469.79
2018,6,22,14,0,927.0,115.0,4.6,20.5,941.0,563.57,430.37
2018,6,22,14,15,920.0,113.5,4.75,20.4,911.0,512.0,387.93
2018,6,22,14,30,913.0,112.0,4.9,20.3,881.0,460.18,344.03
2018,6,22,14,45,904.0,110.5,5.05,20.25,845.5,407.57,298.36
2018,6,22,15,0,895.0,109.0,5.2,20.2,810.0,355.32,252.15
2018,6,22,15,15,884.0,106.5,5.2,20.2,769.0,302.39,205.17
2018,6,22,15,30,873.0,104.0,5.2,20.2,728.0,250.43,159.94
2018,6,22,15,45,858.0,102.5,5.3,19.9,683.0,199.7,118.82
2018,6,22,16,0,843.0,101.0,5.4,19.6,638.0,141.44,77.19
2018,6,22,16,15,823.5,97.5,5.35,19.45,589.0,92.6,53.33
2018,6,22,16,30,804.0,94.0,5.3,19.3,540.0,65.39,50.99
2018,6,22,16,45,779.0,90.5,5.25,19.1,489.0,64.67,50.6
2018,6,22,17,0,754.0,87.0,5.2,18.9,438.0,63.89,50.15
2018,6,22,17,15,719.5,83.5,5.15,18.55,386.5,57.21,44.56
2018,6,22,17,30,685.0,80.0,5.1,18.2,335.0,56.43,44.07
2018,6,22,17,45,637.0,74.0,5.05,17.9,283.5,53.61,41.73
2018,6,22,18,0,589.0,68.0,5.0,17.6,232.0,50.69,39.18
2018,6,22,18,15,519.0,61.5,4.9,17.15,184.5,47.16,35.98
2018,6,22,18,30,449.0,55.0,4.8,16.7,137.0,43.59,32.55
2018,6,22,18,45,344.5,44.5,4.75,16.25,96.5,36.19,25.48
2018,6,22,19,0,240.0,34.0,4.7,15.8,56.0,26.7,15.22
2018,6,22,19,15,134.0,20.0,4.6,15.6,31.0,15.87,0.0
2018,6,22,19,30,28.0,6.0,4.5,15.4,6.0,5.46,0.0
2018,6,22,19,45,14.0,3.0,4.45,15.2,3.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.6,14.35,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,23,4,45,31.0,6.0,3.05,13.65,6.5,0.0,0.0
2018,6,23,5,0,62.0,12.0,3.1,13.8,13.0,43.08,0.0
2018,6,23,5,15,179.5,25.0,3.05,14.05,42.0,158.89,65.79
2018,6,23,5,30,297.0,38.0,3.0,14.3,71.0,262.42,206.95
2018,6,23,5,45,393.0,46.5,3.0,14.55,113.0,349.5,287.07
2018,6,23,6,0,489.0,55.0,3.0,14.8,155.0,443.53,368.01
2018,6,23,6,15,552.5,61.5,2.9,15.1,203.5,517.76,429.26
2018,6,23,6,30,616.0,68.0,2.8,15.4,252.0,595.4,489.67
2018,6,23,6,45,661.5,72.0,2.75,15.7,303.0,658.1,536.15
2018,6,23,7,0,707.0,76.0,2.7,16.0,354.0,717.24,578.18
2018,6,23,7,15,739.5,79.0,2.75,16.45,405.5,769.82,614.16
2018,6,23,7,30,772.0,82.0,2.8,16.9,457.0,821.88,648.8
2018,6,23,7,45,797.0,84.5,2.8,17.35,507.5,865.51,676.27
2018,6,23,8,0,822.0,87.0,2.8,17.8,558.0,907.64,702.18
2018,6,23,8,15,840.0,89.0,2.85,18.2,605.5,930.69,715.0
2018,6,23,8,30,858.0,91.0,2.9,18.6,653.0,961.27,733.1
2018,6,23,8,45,872.0,92.5,2.95,19.0,697.0,984.84,746.25
2018,6,23,9,0,886.0,94.0,3.0,19.4,741.0,1005.67,757.61
2018,6,23,9,15,897.5,95.0,3.0,19.75,780.5,1020.5,764.7
2018,6,23,9,30,909.0,96.0,3.0,20.1,820.0,1032.26,769.88
2018,6,23,9,45,919.0,95.5,3.0,20.5,854.0,1037.64,770.83
2018,6,23,10,0,929.0,95.0,3.0,20.9,888.0,1039.78,769.84
2018,6,23,10,15,934.0,96.5,3.0,21.2,915.5,1035.76,765.27
2018,6,23,10,30,939.0,98.0,3.0,21.5,943.0,1028.38,758.71
2018,6,23,10,45,942.5,99.0,3.0,21.85,964.0,1015.69,748.7
2018,6,23,11,0,946.0,100.0,3.0,22.2,985.0,999.73,736.72
2018,6,23,11,15,948.0,101.0,3.05,22.3,999.0,979.19,722.97
2018,6,23,11,30,950.0,102.0,3.1,22.4,1013.0,955.6,707.26
2018,6,23,11,45,951.0,102.0,3.15,22.55,1019.5,927.3,688.29
2018,6,23,12,0,952.0,102.0,3.2,22.7,1026.0,896.34,667.51
2018,6,23,12,15,951.0,103.0,3.25,22.7,1025.0,862.15,644.84
2018,6,23,12,30,950.0,104.0,3.3,22.7,1024.0,825.74,620.51
2018,6,23,12,45,947.5,104.0,3.4,22.65,1015.5,785.33,593.57
2018,6,23,13,0,945.0,104.0,3.5,22.6,1007.0,743.15,564.19
2018,6,23,13,15,942.0,104.0,3.55,22.5,991.5,699.03,531.5
2018,6,23,13,30,939.0,104.0,3.6,22.4,976.0,653.49,496.95
2018,6,23,13,45,935.0,103.0,3.65,22.35,954.0,605.35,459.48
2018,6,23,14,0,931.0,102.0,3.7,22.3,932.0,556.26,420.24
2018,6,23,14,15,925.0,101.5,3.7,22.15,903.5,505.85,378.94
2018,6,23,14,30,919.0,101.0,3.7,22.0,875.0,455.06,336.21
2018,6,23,14,45,911.0,99.0,3.65,21.9,839.5,402.25,290.82
2018,6,23,15,0,903.0,97.0,3.6,21.8,804.0,349.69,244.86
2018,6,23,15,15,892.5,95.5,3.6,21.8,764.0,297.31,198.86
2018,6,23,15,30,882.0,94.0,3.6,21.8,724.0,245.81,154.45
2018,6,23,15,45,869.0,91.5,3.45,21.5,679.5,194.33,112.98
2018,6,23,16,0,856.0,89.0,3.3,21.2,635.0,144.38,78.3
2018,6,23,16,15,839.0,86.5,3.15,20.95,587.5,95.94,55.09
2018,6,23,16,30,822.0,84.0,3.0,20.7,540.0,58.56,44.83
2018,6,23,16,45,798.5,81.0,2.85,20.5,489.5,57.91,44.49
2018,6,23,17,0,775.0,78.0,2.7,20.3,439.0,57.21,44.08
2018,6,23,17,15,743.5,74.0,2.55,19.9,387.5,55.62,42.93
2018,6,23,17,30,712.0,70.0,2.4,19.5,336.0,53.96,41.69
2018,6,23,17,45,668.0,65.5,2.25,19.05,285.5,47.24,35.96
2018,6,23,18,0,624.0,61.0,2.1,18.6,235.0,45.21,34.23
2018,6,23,18,15,556.5,55.0,2.0,18.15,187.0,41.81,31.18
2018,6,23,18,30,489.0,49.0,1.9,17.7,139.0,38.37,27.9
2018,6,23,18,45,386.0,40.5,1.75,17.2,98.5,32.55,22.31
2018,6,23,19,0,283.0,32.0,1.6,16.7,58.0,26.61,15.17
2018,6,23,19,15,164.5,20.0,1.5,16.45,33.0,15.89,0.0
2018,6,23,19,30,46.0,8.0,1.4,16.2,8.0,7.28,0.0
2018,6,23,19,45,23.0,4.0,1.35,15.95,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.25,15.55,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,24,4,45,30.5,5.0,3.25,14.0,5.5,0.0,0.0
2018,6,24,5,0,61.0,10.0,3.3,14.1,11.0,40.69,0.0
2018,6,24,5,15,156.5,23.0,3.4,14.3,37.5,142.05,54.94
2018,6,24,5,30,252.0,36.0,3.5,14.5,64.0,232.34,182.77
2018,6,24,5,45,296.5,45.0,3.6,14.7,93.5,280.28,230.69
2018,6,24,6,0,341.0,54.0,3.7,14.9,123.0,332.75,278.18
2018,6,24,6,15,170.5,52.5,3.7,15.1,87.0,214.57,179.84
2018,6,24,6,30,0.0,51.0,3.7,15.3,51.0,45.01,32.78
2018,6,24,6,45,0.0,70.0,3.75,15.55,70.0,62.13,47.34
2018,6,24,7,0,0.0,89.0,3.8,15.8,89.0,80.55,62.71
2018,6,24,7,15,6.0,125.5,3.8,16.0,128.5,122.64,97.85
2018,6,24,7,30,12.0,162.0,3.8,16.2,168.0,165.4,132.9
2018,6,24,7,45,9.0,168.5,3.8,16.4,173.0,167.4,133.79
2018,6,24,8,0,6.0,175.0,3.8,16.6,178.0,169.58,134.87
2018,6,24,8,15,7.0,185.5,3.75,16.8,189.5,179.83,142.67
2018,6,24,8,30,8.0,196.0,3.7,17.0,201.0,190.14,150.45
2018,6,24,8,45,9.5,209.5,3.7,17.2,216.0,203.98,161.04
2018,6,24,9,0,11.0,223.0,3.7,17.4,231.0,217.77,171.52
2018,6,24,9,15,15.0,247.0,3.65,17.55,258.5,244.4,192.16
2018,6,24,9,30,19.0,271.0,3.6,17.7,286.0,270.81,212.39
2018,6,24,9,45,22.5,296.0,3.55,17.85,314.5,297.41,232.55
2018,6,24,10,0,26.0,321.0,3.5,18.0,343.0,339.22,264.15
2018,6,24,10,15,32.0,346.5,3.45,18.05,374.5,367.96,285.61
2018,6,24,10,30,38.0,372.0,3.4,18.1,406.0,395.83,306.27
2018,6,24,10,45,51.5,398.5,3.35,18.2,446.0,430.94,332.39
2018,6,24,11,0,65.0,425.0,3.3,18.3,486.0,464.6,357.12
2018,6,24,11,15,99.0,450.0,3.25,18.35,544.5,514.1,394.01
2018,6,24,11,30,133.0,475.0,3.2,18.4,603.0,568.9,434.01
2018,6,24,11,45,158.0,479.0,3.15,18.45,632.0,583.2,444.23
2018,6,24,12,0,183.0,483.0,3.1,18.5,661.0,595.27,452.97
2018,6,24,12,15,238.5,463.0,3.05,18.5,694.5,610.29,464.78
2018,6,24,12,30,294.0,443.0,3.0,18.5,728.0,618.3,471.29
2018,6,24,12,45,265.0,455.5,2.95,18.55,710.5,587.5,447.65
2018,6,24,13,0,236.0,468.0,2.9,18.6,693.0,561.66,427.76
2018,6,24,13,15,190.5,462.5,2.85,18.55,642.5,510.57,389.56
2018,6,24,13,30,145.0,457.0,2.8,18.5,592.0,463.39,354.18
2018,6,24,13,45,228.5,397.5,2.75,18.5,604.0,444.48,340.95
2018,6,24,14,0,312.0,338.0,2.7,18.5,616.0,425.2,326.2
2018,6,24,14,15,585.0,233.5,2.65,18.45,734.0,442.07,336.64
2018,6,24,14,30,858.0,129.0,2.6,18.4,852.0,451.28,337.09
2018,6,24,14,45,848.0,126.5,2.6,18.3,816.5,400.26,293.11
2018,6,24,15,0,838.0,124.0,2.6,18.2,781.0,342.88,243.82
2018,6,24,15,15,770.0,132.5,2.6,18.2,712.0,285.87,196.31
2018,6,24,15,30,702.0,141.0,2.6,18.2,643.0,229.03,150.31
2018,6,24,15,45,529.5,166.0,2.5,18.0,531.0,181.36,118.67
2018,6,24,16,0,357.0,191.0,2.4,17.8,419.0,154.09,106.47
2018,6,24,16,15,201.0,203.5,2.4,17.6,330.0,144.38,108.77
2018,6,24,16,30,45.0,216.0,2.4,17.4,241.0,162.91,134.6
2018,6,24,16,45,179.5,178.5,2.35,17.25,264.0,131.97,108.78
2018,6,24,17,0,314.0,141.0,2.3,17.1,287.0,93.02,75.73
2018,6,24,17,15,272.0,139.0,2.3,16.9,255.0,100.39,82.49
2018,6,24,17,30,230.0,137.0,2.3,16.7,223.0,99.37,81.88
2018,6,24,17,45,241.5,116.5,2.3,16.5,195.0,86.36,70.72
2018,6,24,18,0,253.0,96.0,2.3,16.3,167.0,72.76,58.84
2018,6,24,18,15,218.5,79.5,2.2,16.05,132.0,61.17,48.5
2018,6,24,18,30,184.0,63.0,2.1,15.8,97.0,49.21,37.62
2018,6,24,18,45,128.0,47.0,2.05,15.6,67.5,37.21,26.49
2018,6,24,19,0,72.0,31.0,2.0,15.4,38.0,24.93,14.0
2018,6,24,19,15,42.5,18.0,1.9,15.3,21.5,14.69,0.0
2018,6,24,19,30,13.0,5.0,1.8,15.2,5.0,4.55,0.0
2018,6,24,19,45,6.5,2.5,1.75,15.1,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,25,4,45,3.0,1.5,3.45,13.95,1.5,0.0,0.0
2018,6,25,5,0,6.0,3.0,3.6,14.0,3.0,5.83,0.0
2018,6,25,5,15,3.0,4.5,3.6,14.15,4.5,5.71,0.0
2018,6,25,5,30,0.0,6.0,3.6,14.3,6.0,5.26,0.0
2018,6,25,5,45,0.0,9.5,3.65,14.4,9.5,8.34,1.35
2018,6,25,6,0,0.0,13.0,3.7,14.5,13.0,11.42,4.08
2018,6,25,6,15,0.0,16.0,3.6,14.65,16.0,14.06,6.41
2018,6,25,6,30,0.0,19.0,3.5,14.8,19.0,16.71,8.71
2018,6,25,6,45,0.0,27.5,3.4,14.95,27.5,24.21,15.13
2018,6,25,7,0,0.0,36.0,3.3,15.1,36.0,31.73,21.49
2018,6,25,7,15,0.0,72.0,3.15,15.35,72.0,63.67,48.43
2018,6,25,7,30,0.0,108.0,3.0,15.6,108.0,97.9,76.82
2018,6,25,7,45,1.0,134.0,2.9,15.8,134.5,124.1,98.17
2018,6,25,8,0,2.0,160.0,2.8,16.0,161.0,150.33,119.23
2018,6,25,8,15,12.5,195.0,2.8,16.2,203.0,194.96,155.31
2018,6,25,8,30,23.0,230.0,2.8,16.4,245.0,239.81,190.88
2018,6,25,8,45,33.0,263.5,2.8,16.65,286.5,300.01,237.75
2018,6,25,9,0,43.0,297.0,2.8,16.9,328.0,344.04,271.17
2018,6,25,9,15,43.5,311.0,2.85,17.05,344.0,356.39,279.76
2018,6,25,9,30,44.0,325.0,2.9,17.2,360.0,368.45,288.23
2018,6,25,9,45,55.0,349.5,3.0,17.35,395.0,401.9,313.37
2018,6,25,10,0,66.0,374.0,3.1,17.5,430.0,434.53,337.57
2018,6,25,10,15,95.0,405.0,3.25,17.6,489.0,490.78,379.94
2018,6,25,10,30,124.0,436.0,3.4,17.7,548.0,559.63,430.72
2018,6,25,10,45,124.0,447.0,3.55,17.8,561.0,562.52,432.08
2018,6,25,11,0,124.0,458.0,3.7,17.9,574.0,564.52,433.17
2018,6,25,11,15,216.0,440.0,3.85,17.9,645.5,622.82,478.67
2018,6,25,11,30,308.0,422.0,4.0,17.9,717.0,684.19,525.26
2018,6,25,11,45,561.0,299.5,4.15,17.9,842.0,780.53,601.23
2018,6,25,12,0,814.0,177.0,4.3,17.9,967.0,854.52,657.62
2018,6,25,12,15,861.5,151.0,4.45,17.9,986.5,831.5,641.78
2018,6,25,12,30,909.0,125.0,4.6,17.9,1006.0,812.76,629.54
2018,6,25,12,45,896.0,130.5,4.75,17.9,992.5,770.4,600.1
2018,6,25,13,0,883.0,136.0,4.9,17.9,979.0,727.06,567.79
2018,6,25,13,15,716.5,222.5,5.0,17.85,899.5,649.53,506.76
2018,6,25,13,30,550.0,309.0,5.1,17.8,820.0,583.03,453.7
2018,6,25,13,45,534.5,303.5,5.25,17.75,790.5,538.29,418.89
2018,6,25,14,0,519.0,298.0,5.4,17.7,761.0,494.62,384.11
2018,6,25,14,15,708.0,202.5,5.5,17.65,812.0,475.58,366.93
2018,6,25,14,30,897.0,107.0,5.6,17.6,863.0,451.62,342.68
2018,6,25,14,45,890.0,104.5,5.7,17.55,828.5,399.87,296.79
2018,6,25,15,0,883.0,102.0,5.8,17.5,794.0,348.28,250.34
2018,6,25,15,15,872.0,100.5,5.8,17.5,754.5,296.74,203.8
2018,6,25,15,30,861.0,99.0,5.8,17.5,715.0,246.13,159.02
2018,6,25,15,45,849.0,96.0,5.9,17.25,671.5,195.46,117.12
2018,6,25,16,0,837.0,93.0,6.0,17.0,628.0,146.22,81.93
2018,6,25,16,15,822.0,90.0,6.1,16.85,581.5,88.72,50.03
2018,6,25,16,30,807.0,87.0,6.2,16.7,535.0,60.45,47.23
2018,6,25,16,45,784.5,83.5,6.25,16.5,485.5,59.55,46.66
2018,6,25,17,0,762.0,80.0,6.3,16.3,436.0,58.56,46.0
2018,6,25,17,15,731.0,76.0,6.35,16.1,385.0,57.05,44.87
2018,6,25,17,30,700.0,72.0,6.4,15.9,334.0,55.47,43.64
2018,6,25,17,45,656.0,67.5,6.45,15.65,284.0,48.66,37.71
2018,6,25,18,0,612.0,63.0,6.5,15.4,234.0,46.7,36.0
2018,6,25,18,15,547.5,56.5,6.45,15.15,186.5,42.99,32.59
2018,6,25,18,30,483.0,50.0,6.4,14.9,139.0,39.18,28.92
2018,6,25,18,45,383.0,41.0,6.35,14.65,98.5,32.96,22.89
2018,6,25,19,0,283.0,32.0,6.3,14.4,58.0,26.57,15.36
2018,6,25,19,15,164.5,20.0,6.2,14.25,33.0,15.89,0.0
2018,6,25,19,30,46.0,8.0,6.1,14.1,8.0,7.28,0.0
2018,6,25,19,45,23.0,4.0,6.05,14.0,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,6.0,13.9,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.85,13.8,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.7,13.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,5.6,13.65,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,5.5,13.6,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,5.35,13.55,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,5.1,13.45,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.9,13.35,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.75,13.3,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.65,13.25,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.6,13.15,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.6,13.05,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.65,12.95,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.8,12.75,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.85,12.65,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.85,12.55,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.8,12.65,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,26,4,45,32.0,6.0,4.8,12.95,6.5,0.0,0.0
2018,6,26,5,0,64.0,12.0,4.8,13.1,13.0,43.97,0.0
2018,6,26,5,15,183.5,25.0,4.8,13.3,42.0,159.97,53.66
2018,6,26,5,30,303.0,38.0,4.8,13.5,71.0,265.05,209.33
2018,6,26,5,45,394.0,47.5,4.75,13.75,113.0,350.22,289.72
2018,6,26,6,0,485.0,57.0,4.7,14.0,155.0,442.04,370.23
2018,6,26,6,15,379.0,75.5,4.65,14.2,165.0,401.52,338.41
2018,6,26,6,30,273.0,94.0,4.6,14.4,175.0,338.69,286.16
2018,6,26,6,45,166.5,122.5,4.5,14.65,174.5,281.3,236.03
2018,6,26,7,0,60.0,151.0,4.4,14.9,174.0,214.45,176.78
2018,6,26,7,15,82.5,175.5,4.35,15.15,212.5,261.64,215.71
2018,6,26,7,30,105.0,200.0,4.3,15.4,251.0,326.24,267.56
2018,6,26,7,45,137.5,223.5,4.25,15.65,297.5,383.07,312.5
2018,6,26,8,0,170.0,247.0,4.2,15.9,344.0,440.53,356.98
2018,6,26,8,15,213.0,264.0,4.2,16.1,396.0,500.57,403.16
2018,6,26,8,30,256.0,281.0,4.2,16.3,448.0,580.09,462.83
2018,6,26,8,45,283.0,296.5,4.2,16.5,493.0,623.15,493.76
2018,6,26,9,0,310.0,312.0,4.2,16.7,538.0,665.41,523.88
2018,6,26,9,15,298.5,334.5,4.25,16.85,561.5,675.59,529.16
2018,6,26,9,30,287.0,357.0,4.3,17.0,585.0,683.9,533.36
2018,6,26,9,45,390.0,333.0,4.3,17.2,657.0,771.14,598.1
2018,6,26,10,0,493.0,309.0,4.3,17.4,729.0,842.04,649.57
2018,6,26,10,15,711.0,211.5,4.35,17.5,839.0,952.96,730.88
2018,6,26,10,30,929.0,114.0,4.4,17.6,949.0,1035.55,786.19
2018,6,26,10,45,934.0,114.0,4.5,17.65,970.5,1023.21,777.17
2018,6,26,11,0,939.0,114.0,4.6,17.7,992.0,1007.62,766.72
2018,6,26,11,15,942.5,114.0,4.65,17.75,1006.5,987.44,752.72
2018,6,26,11,30,946.0,114.0,4.7,17.8,1021.0,964.2,736.67
2018,6,26,11,45,948.5,113.5,4.75,17.8,1028.0,936.69,717.79
2018,6,26,12,0,951.0,113.0,4.8,17.8,1035.0,906.46,696.98
2018,6,26,12,15,952.0,112.5,4.85,17.8,1035.0,872.46,673.41
2018,6,26,12,30,953.0,112.0,4.9,17.8,1035.0,836.16,648.09
2018,6,26,12,45,953.5,110.5,5.0,17.8,1027.5,796.51,620.42
2018,6,26,13,0,954.0,109.0,5.1,17.8,1020.0,754.89,590.08
2018,6,26,13,15,926.5,121.0,5.15,17.8,994.5,704.03,550.58
2018,6,26,13,30,899.0,133.0,5.2,17.8,969.0,653.44,510.57
2018,6,26,13,45,848.0,156.0,5.3,17.8,929.5,597.57,465.78
2018,6,26,14,0,797.0,179.0,5.4,17.8,890.0,545.66,423.26
2018,6,26,14,15,865.5,139.0,5.45,17.75,888.0,507.81,390.57
2018,6,26,14,30,934.0,99.0,5.5,17.7,886.0,461.21,349.32
2018,6,26,14,45,927.5,96.5,5.6,17.6,851.0,407.8,302.12
2018,6,26,15,0,921.0,94.0,5.7,17.5,816.0,354.48,254.16
2018,6,26,15,15,910.5,92.5,5.7,17.5,775.5,301.15,205.97
2018,6,26,15,30,900.0,91.0,5.7,17.5,735.0,248.69,159.47
2018,6,26,15,45,887.5,88.5,5.8,17.3,690.0,196.32,116.08
2018,6,26,16,0,875.0,86.0,5.9,17.1,645.0,145.42,79.67
2018,6,26,16,15,858.0,83.5,5.9,16.9,596.5,95.96,55.07
2018,6,26,16,30,841.0,81.0,5.9,16.7,548.0,66.21,52.24
2018,6,26,16,45,818.5,78.0,5.9,16.55,497.5,55.91,43.47
2018,6,26,17,0,796.0,75.0,5.9,16.4,447.0,55.11,42.95
2018,6,26,17,15,765.5,71.5,5.9,16.15,395.0,53.81,42.0
2018,6,26,17,30,735.0,68.0,5.9,15.9,343.0,52.45,40.97
2018,6,26,17,45,676.0,65.5,5.9,15.7,289.5,47.25,36.45
2018,6,26,18,0,617.0,63.0,5.9,15.5,236.0,46.72,36.0
2018,6,26,18,15,522.0,57.0,5.8,15.25,183.0,43.28,32.84
2018,6,26,18,30,427.0,51.0,5.7,15.0,130.0,39.86,29.52
2018,6,26,18,45,370.5,41.0,5.65,14.75,95.0,32.92,22.85
2018,6,26,19,0,314.0,31.0,5.6,14.5,60.0,25.65,14.66
2018,6,26,19,15,185.0,19.5,5.5,14.35,34.0,16.44,0.0
2018,6,26,19,30,56.0,8.0,5.4,14.2,8.0,7.28,0.0
2018,6,26,19,45,28.0,4.0,5.25,14.05,4.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,5.0,13.85,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.65,13.6,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.55,13.6,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.35,13.7,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.25,13.7,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.0,13.65,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.25,13.4,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.4,13.05,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,27,4,45,3.0,2.0,4.5,13.05,2.0,0.0,0.0
2018,6,27,5,0,6.0,4.0,4.5,13.1,4.0,6.73,0.0
2018,6,27,5,15,65.0,14.5,4.5,13.25,21.0,72.95,18.87
2018,6,27,5,30,124.0,25.0,4.5,13.4,38.0,134.14,103.78
2018,6,27,5,45,207.5,35.0,4.5,13.5,70.5,205.26,169.55
2018,6,27,6,0,291.0,45.0,4.5,13.6,103.0,283.5,239.14
2018,6,27,6,15,145.5,37.0,4.45,13.8,66.0,171.53,144.56
2018,6,27,6,30,0.0,29.0,4.4,14.0,29.0,25.53,16.3
2018,6,27,6,45,0.0,33.5,4.35,14.25,33.5,29.51,19.72
2018,6,27,7,0,0.0,38.0,4.3,14.5,38.0,33.5,23.05
2018,6,27,7,15,0.0,63.5,4.35,14.7,63.5,56.12,42.16
2018,6,27,7,30,0.0,89.0,4.4,14.9,89.0,79.19,61.4
2018,6,27,7,45,0.0,100.0,4.4,15.15,100.0,89.47,69.69
2018,6,27,8,0,0.0,111.0,4.4,15.4,111.0,99.73,77.9
2018,6,27,8,15,0.0,120.5,4.45,15.6,120.5,108.52,84.84
2018,6,27,8,30,0.0,130.0,4.5,15.8,130.0,117.31,91.73
2018,6,27,8,45,0.0,138.5,4.55,16.0,138.5,125.12,97.79
2018,6,27,9,0,0.0,147.0,4.6,16.2,147.0,132.91,103.8
2018,6,27,9,15,1.0,154.5,4.65,16.35,155.5,140.75,109.9
2018,6,27,9,30,2.0,162.0,4.7,16.5,164.0,148.57,115.97
2018,6,27,9,45,3.5,169.5,4.75,16.65,172.5,156.85,122.42
2018,6,27,10,0,5.0,177.0,4.8,16.8,181.0,165.08,128.81
2018,6,27,10,15,7.0,195.5,4.9,16.85,201.5,183.95,143.76
2018,6,27,10,30,9.0,214.0,5.0,16.9,222.0,202.64,158.48
2018,6,27,10,45,12.5,251.5,5.05,17.0,263.0,240.17,187.98
2018,6,27,11,0,16.0,289.0,5.1,17.1,304.0,277.24,216.82
2018,6,27,11,15,18.5,311.5,5.2,17.1,329.0,298.91,233.57
2018,6,27,11,30,21.0,334.0,5.3,17.1,354.0,320.06,249.9
2018,6,27,11,45,24.0,352.0,5.4,17.1,375.0,343.26,267.79
2018,6,27,12,0,27.0,370.0,5.5,17.1,396.0,357.96,279.1
2018,6,27,12,15,26.5,364.0,5.6,17.05,389.5,347.61,271.15
2018,6,27,12,30,26.0,358.0,5.7,17.0,383.0,337.41,263.37
2018,6,27,12,45,25.0,352.5,5.8,17.0,376.5,327.44,255.71
2018,6,27,13,0,24.0,347.0,5.9,17.0,370.0,317.71,248.23
2018,6,27,13,15,38.0,375.0,5.95,16.9,410.5,345.47,270.19
2018,6,27,13,30,52.0,403.0,6.0,16.8,451.0,370.76,290.0
2018,6,27,13,45,81.0,403.5,6.1,16.75,476.5,380.49,297.88
2018,6,27,14,0,110.0,404.0,6.2,16.7,502.0,379.99,297.57
2018,6,27,14,15,132.0,375.0,6.25,16.65,489.0,358.02,280.26
2018,6,27,14,30,154.0,346.0,6.3,16.6,476.0,334.52,261.3
2018,6,27,14,45,128.5,326.0,6.35,16.5,431.5,298.71,232.99
2018,6,27,15,0,103.0,306.0,6.4,16.4,387.0,265.95,207.24
2018,6,27,15,15,198.0,253.5,6.4,16.4,399.0,233.89,178.06
2018,6,27,15,30,293.0,201.0,6.4,16.4,411.0,193.3,140.65
2018,6,27,15,45,299.0,178.0,6.6,16.1,380.5,159.95,113.04
2018,6,27,16,0,305.0,155.0,6.8,15.8,350.0,126.66,87.32
2018,6,27,16,15,301.0,152.5,6.85,15.6,332.5,105.87,75.93
2018,6,27,16,30,297.0,150.0,6.9,15.4,315.0,93.64,76.42
2018,6,27,16,45,208.5,154.5,6.95,15.2,265.0,107.86,89.16
2018,6,27,17,0,120.0,159.0,7.0,15.0,215.0,119.09,99.35
2018,6,27,17,15,159.5,150.5,7.0,14.8,216.0,113.55,94.88
2018,6,27,17,30,199.0,142.0,7.0,14.6,217.0,102.36,85.36
2018,6,27,17,45,229.0,118.5,7.05,14.35,192.5,87.61,72.53
2018,6,27,18,0,259.0,95.0,7.1,14.1,168.0,72.11,58.82
2018,6,27,18,15,233.5,78.5,7.0,13.95,134.5,60.54,48.36
2018,6,27,18,30,208.0,62.0,6.9,13.8,101.0,48.59,37.36
2018,6,27,18,45,147.0,47.0,6.85,13.6,70.5,37.27,26.74
2018,6,27,19,0,86.0,32.0,6.8,13.4,40.0,25.7,14.8
2018,6,27,19,15,50.0,18.5,6.75,13.35,22.5,15.08,0.0
2018,6,27,19,30,14.0,5.0,6.7,13.3,5.0,4.55,0.0
2018,6,27,19,45,7.0,2.5,6.65,13.25,2.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.6,13.2,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.55,13.25,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.45,13.3,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.4,13.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.35,13.35,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,6.3,13.4,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,6.2,13.4,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,6.1,13.4,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,6.05,13.45,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.4,13.55,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.25,13.55,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.1,13.45,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.25,13.45,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.7,13.55,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,5.8,13.6,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,5.85,13.6,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,5.9,13.6,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,5.9,13.6,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,5.9,13.6,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.05,13.65,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.2,13.7,0.0,0.0,0.0
2018,6,28,4,45,17.0,4.5,6.3,13.8,5.0,0.0,0.0
2018,6,28,5,0,34.0,9.0,6.4,13.9,10.0,25.69,0.0
2018,6,28,5,15,132.5,24.5,6.45,14.0,37.0,129.65,32.36
2018,6,28,5,30,231.0,40.0,6.5,14.1,64.0,226.31,177.21
2018,6,28,5,45,285.5,50.5,6.6,14.25,96.5,281.42,232.75
2018,6,28,6,0,340.0,61.0,6.7,14.4,129.0,342.0,288.07
2018,6,28,6,15,232.0,86.0,6.7,14.6,138.5,292.12,246.88
2018,6,28,6,30,124.0,111.0,6.7,14.8,148.0,233.05,195.49
2018,6,28,6,45,321.5,109.0,6.7,14.95,228.5,421.68,356.88
2018,6,28,7,0,519.0,107.0,6.7,15.1,309.0,600.84,504.3
2018,6,28,7,15,618.5,100.5,6.7,15.25,374.0,694.99,576.93
2018,6,28,7,30,718.0,94.0,6.7,15.4,439.0,791.63,649.69
2018,6,28,7,45,687.5,113.0,6.75,15.55,472.5,803.53,656.17
2018,6,28,8,0,657.0,132.0,6.8,15.7,506.0,810.81,659.42
2018,6,28,8,15,639.5,152.0,6.85,15.8,541.5,827.51,670.04
2018,6,28,8,30,622.0,172.0,6.9,15.9,577.0,840.55,677.88
2018,6,28,8,45,734.0,140.5,6.9,16.05,650.5,919.99,735.09
2018,6,28,9,0,846.0,109.0,6.9,16.2,724.0,982.44,778.53
2018,6,28,9,15,822.0,126.5,6.85,16.3,750.5,991.0,782.25
2018,6,28,9,30,798.0,144.0,6.8,16.4,777.0,984.75,775.59
2018,6,28,9,45,843.0,129.0,6.75,16.45,823.5,997.55,783.14
2018,6,28,10,0,888.0,114.0,6.7,16.5,870.0,1019.49,797.26
2018,6,28,10,15,893.5,115.5,6.7,16.6,897.0,1016.09,793.34
2018,6,28,10,30,899.0,117.0,6.7,16.7,924.0,1009.45,787.37
2018,6,28,10,45,903.0,118.0,6.65,16.75,945.0,997.61,777.7
2018,6,28,11,0,907.0,119.0,6.6,16.8,966.0,982.6,765.93
2018,6,28,11,15,910.0,119.5,6.6,16.8,980.0,963.08,751.46
2018,6,28,11,30,913.0,120.0,6.6,16.8,994.0,940.6,734.95
2018,6,28,11,45,914.0,120.5,6.6,16.8,1001.0,913.53,715.17
2018,6,28,12,0,915.0,121.0,6.6,16.8,1008.0,883.88,693.54
2018,6,28,12,15,917.5,119.0,6.65,16.8,1008.0,850.9,669.65
2018,6,28,12,30,920.0,117.0,6.7,16.8,1008.0,815.66,644.03
2018,6,28,12,45,922.0,114.5,6.75,16.8,1001.0,777.5,616.11
2018,6,28,13,0,924.0,112.0,6.8,16.8,994.0,737.36,585.45
2018,6,28,13,15,921.0,111.5,6.9,16.75,979.0,693.68,550.86
2018,6,28,13,30,918.0,111.0,7.0,16.7,964.0,648.63,514.43
2018,6,28,13,45,913.5,109.5,7.05,16.65,941.5,600.75,474.87
2018,6,28,14,0,909.0,108.0,7.1,16.6,919.0,551.99,433.68
2018,6,28,14,15,902.5,107.5,7.15,16.5,891.0,502.37,390.85
2018,6,28,14,30,896.0,107.0,7.2,16.4,863.0,452.42,346.74
2018,6,28,14,45,888.0,105.5,7.25,16.35,828.5,401.06,300.55
2018,6,28,15,0,880.0,104.0,7.3,16.3,794.0,349.94,253.9
2018,6,28,15,15,869.5,102.0,7.3,16.3,754.5,298.26,206.76
2018,6,28,15,30,859.0,100.0,7.3,16.3,715.0,247.46,161.35
2018,6,28,15,45,844.0,98.0,7.35,16.05,670.5,197.07,119.37
2018,6,28,16,0,829.0,96.0,7.4,15.8,626.0,138.99,76.57
2018,6,28,16,15,810.0,93.5,7.4,15.6,578.5,91.44,52.43
2018,6,28,16,30,791.0,91.0,7.4,15.4,531.0,63.04,49.74
2018,6,28,16,45,765.5,88.0,7.4,15.25,481.0,62.61,49.58
2018,6,28,17,0,740.0,85.0,7.4,15.1,431.0,62.13,49.37
2018,6,28,17,15,706.5,81.0,7.4,14.9,380.5,55.24,43.47
2018,6,28,17,30,673.0,77.0,7.4,14.7,330.0,54.01,42.55
2018,6,28,17,45,627.0,72.0,7.4,14.45,280.0,51.9,40.79
2018,6,28,18,0,581.0,67.0,7.4,14.2,230.0,49.73,38.88
2018,6,28,18,15,515.0,60.0,7.3,14.05,183.0,45.76,35.21
2018,6,28,18,30,449.0,53.0,7.2,13.9,136.0,41.69,31.26
2018,6,28,18,45,348.5,43.5,7.1,13.7,96.5,35.15,24.9
2018,6,28,19,0,248.0,34.0,7.0,13.5,57.0,26.69,15.58
2018,6,28,19,15,141.0,21.0,6.85,13.45,32.5,16.67,0.0
2018,6,28,19,30,34.0,8.0,6.7,13.4,8.0,7.28,0.0
2018,6,28,19,45,17.0,4.0,6.6,13.35,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,6.4,13.3,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,6.3,13.3,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,6.2,13.25,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.9,13.2,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.85,13.2,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,5.3,13.15,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,5.05,13.1,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,4.9,13.05,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,4.85,12.95,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,4.85,12.9,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,4.75,12.9,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,4.45,12.9,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,29,4,45,29.5,4.5,3.25,13.1,5.0,0.0,0.0
2018,6,29,5,0,59.0,9.0,3.1,13.2,10.0,38.52,0.0
2018,6,29,5,15,182.5,21.5,2.95,13.4,38.0,152.63,31.96
2018,6,29,5,30,306.0,34.0,2.8,13.6,66.0,262.86,205.04
2018,6,29,5,45,394.5,42.5,2.65,13.8,106.5,344.21,282.44
2018,6,29,6,0,483.0,51.0,2.5,14.0,147.0,432.46,358.84
2018,6,29,6,15,440.0,69.5,2.35,14.2,175.5,442.69,368.58
2018,6,29,6,30,397.0,88.0,2.2,14.4,204.0,443.3,369.08
2018,6,29,6,45,318.5,117.0,2.05,14.65,221.5,412.11,342.26
2018,6,29,7,0,240.0,146.0,1.9,14.9,239.0,391.0,322.34
2018,6,29,7,15,439.5,127.0,1.8,15.2,327.0,562.89,458.87
2018,6,29,7,30,639.0,108.0,1.7,15.5,415.0,738.15,585.68
2018,6,29,7,45,726.5,96.5,1.65,15.8,481.0,813.43,634.49
2018,6,29,8,0,814.0,85.0,1.6,16.1,547.0,895.96,687.54
2018,6,29,8,15,832.0,87.0,1.65,16.4,594.5,919.17,700.12
2018,6,29,8,30,850.0,89.0,1.7,16.7,642.0,949.89,718.4
2018,6,29,8,45,864.0,91.0,1.8,17.0,686.0,974.23,732.9
2018,6,29,9,0,878.0,93.0,1.9,17.3,730.0,995.85,745.67
2018,6,29,9,15,886.0,95.5,2.0,17.5,768.5,1009.11,753.27
2018,6,29,9,30,894.0,98.0,2.1,17.7,807.0,1019.25,759.01
2018,6,29,9,45,899.5,101.0,2.25,17.9,840.5,1024.21,762.08
2018,6,29,10,0,905.0,104.0,2.4,18.1,874.0,1025.86,763.09
2018,6,29,10,15,911.0,105.5,2.55,18.25,902.0,1023.08,761.41
2018,6,29,10,30,917.0,107.0,2.7,18.4,930.0,1016.99,757.62
2018,6,29,10,45,921.0,108.0,2.85,18.55,951.0,1005.14,750.06
2018,6,29,11,0,925.0,109.0,3.0,18.7,972.0,990.07,740.4
2018,6,29,11,15,927.5,109.5,3.1,18.8,986.0,969.96,727.1
2018,6,29,11,30,930.0,110.0,3.2,18.9,1000.0,946.86,711.8
2018,6,29,11,45,931.5,109.5,3.35,19.0,1006.5,919.1,693.62
2018,6,29,12,0,933.0,109.0,3.5,19.1,1013.0,888.71,673.52
2018,6,29,12,15,932.5,109.5,3.65,19.1,1012.5,855.11,651.25
2018,6,29,12,30,932.0,110.0,3.8,19.1,1012.0,819.31,627.21
2018,6,29,12,45,930.5,109.5,3.95,19.15,1004.0,779.9,600.22
2018,6,29,13,0,929.0,109.0,4.1,19.2,996.0,738.7,570.68
2018,6,29,13,15,926.5,108.5,4.3,19.15,981.5,695.17,538.07
2018,6,29,13,30,924.0,108.0,4.5,19.1,967.0,650.22,503.8
2018,6,29,13,45,921.0,106.0,4.65,19.1,945.0,602.53,466.14
2018,6,29,14,0,918.0,104.0,4.8,19.1,923.0,553.83,426.54
2018,6,29,14,15,913.0,102.5,4.95,19.0,895.0,503.73,384.82
2018,6,29,14,30,908.0,101.0,5.1,18.9,867.0,453.16,341.47
2018,6,29,14,45,900.5,99.0,5.2,18.85,832.5,401.04,295.73
2018,6,29,15,0,893.0,97.0,5.3,18.8,798.0,349.11,249.33
2018,6,29,15,15,882.5,95.5,5.3,18.8,758.5,297.16,202.7
2018,6,29,15,30,872.0,94.0,5.3,18.8,719.0,246.09,157.7
2018,6,29,15,45,858.5,91.5,5.45,18.5,674.5,194.94,115.63
2018,6,29,16,0,845.0,89.0,5.6,18.2,630.0,145.35,80.3
2018,6,29,16,15,827.5,86.5,5.65,18.05,582.5,97.31,56.27
2018,6,29,16,30,810.0,84.0,5.7,17.9,535.0,58.36,45.18
2018,6,29,16,45,786.0,81.0,5.75,17.7,485.0,57.72,44.84
2018,6,29,17,0,762.0,78.0,5.8,17.5,435.0,57.02,44.43
2018,6,29,17,15,729.0,75.0,5.75,17.25,384.0,56.22,43.92
2018,6,29,17,30,696.0,72.0,5.7,17.0,333.0,55.41,43.38
2018,6,29,17,45,649.0,67.5,5.7,16.7,282.5,48.58,37.48
2018,6,29,18,0,602.0,63.0,5.7,16.4,232.0,46.62,35.78
2018,6,29,18,15,535.5,57.0,5.6,16.1,185.0,43.32,32.76
2018,6,29,18,30,469.0,51.0,5.5,15.8,138.0,39.98,29.53
2018,6,29,18,45,367.5,42.0,5.4,15.45,97.5,33.81,23.56
2018,6,29,19,0,266.0,33.0,5.3,15.1,57.0,27.49,16.1
2018,6,29,19,15,153.5,20.5,5.25,15.0,32.5,16.28,0.0
2018,6,29,19,30,41.0,8.0,5.2,14.9,8.0,7.28,0.0
2018,6,29,19,45,20.5,4.0,5.1,14.75,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.9,14.55,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.75,14.45,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.55,14.35,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,6,30,4,45,38.5,4.5,1.0,13.95,5.0,0.0,0.0
2018,6,30,5,0,77.0,9.0,1.1,14.1,10.0,47.71,0.0
2018,6,30,5,15,214.5,20.5,1.15,14.35,39.0,168.94,26.4
2018,6,30,5,30,352.0,32.0,1.2,14.6,68.0,288.51,221.99
2018,6,30,5,45,444.0,39.0,1.3,14.9,110.0,371.75,300.75
2018,6,30,6,0,536.0,46.0,1.4,15.2,152.0,462.17,377.69
2018,6,30,6,15,595.5,51.5,1.4,15.55,200.0,533.31,434.62
2018,6,30,6,30,655.0,57.0,1.4,15.9,248.0,603.28,487.71
2018,6,30,6,45,696.0,61.0,1.4,16.25,299.0,664.19,531.55
2018,6,30,7,0,737.0,65.0,1.4,16.6,350.0,725.9,574.13
2018,6,30,7,15,766.5,68.5,1.4,17.0,401.5,777.37,607.71
2018,6,30,7,30,796.0,72.0,1.4,17.4,453.0,828.23,639.87
2018,6,30,7,45,818.0,75.0,1.45,17.85,503.5,870.53,665.82
2018,6,30,8,0,840.0,78.0,1.5,18.3,554.0,901.77,683.9
2018,6,30,8,15,856.5,80.0,1.5,18.65,601.5,933.85,702.02
2018,6,30,8,30,873.0,82.0,1.5,19.0,649.0,963.66,718.39
2018,6,30,8,45,885.0,84.5,1.55,19.35,693.0,987.08,731.24
2018,6,30,9,0,897.0,87.0,1.6,19.7,737.0,1007.66,742.31
2018,6,30,9,15,907.0,88.5,1.65,19.9,776.5,1022.05,749.9
2018,6,30,9,30,917.0,90.0,1.7,20.1,816.0,1033.31,755.66
2018,6,30,9,45,924.5,91.0,1.7,20.3,850.0,1038.25,756.78
2018,6,30,10,0,932.0,92.0,1.7,20.5,884.0,1039.88,756.02
2018,6,30,10,15,937.0,93.5,1.75,20.65,912.0,1036.2,752.95
2018,6,30,10,30,942.0,95.0,1.8,20.8,940.0,1029.14,747.91
2018,6,30,10,45,945.5,96.0,1.85,20.9,961.0,1016.75,739.74
2018,6,30,11,0,949.0,97.0,1.9,21.0,982.0,1001.07,729.6
2018,6,30,11,15,941.0,103.0,1.95,21.05,992.0,976.38,713.85
2018,6,30,11,30,933.0,109.0,2.0,21.1,1002.0,948.84,696.3
2018,6,30,11,45,786.0,191.0,2.1,21.15,947.0,874.33,648.07
2018,6,30,12,0,639.0,273.0,2.2,21.2,892.0,799.12,595.98
2018,6,30,12,15,475.5,362.0,2.25,21.2,822.5,717.48,536.23
2018,6,30,12,30,312.0,451.0,2.3,21.2,753.0,640.29,478.73
2018,6,30,12,45,482.5,357.5,2.35,21.15,820.0,666.37,501.36
2018,6,30,13,0,653.0,264.0,2.4,21.1,887.0,677.47,511.78
2018,6,30,13,15,696.0,236.5,2.4,21.05,891.5,649.15,491.13
2018,6,30,13,30,739.0,209.0,2.4,21.0,896.0,616.69,467.05
2018,6,30,13,45,785.0,180.5,2.45,20.95,894.5,583.05,441.34
2018,6,30,14,0,831.0,152.0,2.5,20.9,893.0,543.34,410.04
2018,6,30,14,15,870.0,127.5,2.5,20.8,881.5,502.85,376.6
2018,6,30,14,30,909.0,103.0,2.5,20.7,870.0,455.31,336.46
2018,6,30,14,45,900.5,102.0,2.5,20.6,835.5,403.49,292.21
2018,6,30,15,0,892.0,101.0,2.5,20.5,801.0,351.93,247.34
2018,6,30,15,15,881.5,99.0,2.5,20.5,761.0,299.6,201.57
2018,6,30,15,30,871.0,97.0,2.5,20.5,721.0,248.16,157.24
2018,6,30,15,45,856.5,95.0,2.5,20.2,676.5,197.19,116.11
2018,6,30,16,0,842.0,93.0,2.5,19.9,632.0,147.87,81.57
2018,6,30,16,15,823.0,90.5,2.45,19.6,584.0,90.15,50.0
2018,6,30,16,30,804.0,88.0,2.4,19.3,536.0,61.06,47.24
2018,6,30,16,45,780.5,84.5,2.4,19.05,485.5,60.19,46.72
2018,6,30,17,0,757.0,81.0,2.4,18.8,435.0,59.23,46.11
2018,6,30,17,15,724.0,77.5,2.4,18.4,384.0,58.13,45.39
2018,6,30,17,30,691.0,74.0,2.4,18.0,333.0,51.92,40.16
2018,6,30,17,45,645.5,69.0,2.35,17.65,282.5,49.7,38.34
2018,6,30,18,0,600.0,64.0,2.3,17.3,232.0,47.41,36.36
2018,6,30,18,15,532.0,57.5,2.3,16.9,184.5,43.72,33.03
2018,6,30,18,30,464.0,51.0,2.3,16.5,137.0,39.97,29.45
2018,6,30,18,45,353.5,41.5,2.25,16.1,95.5,33.32,23.1
2018,6,30,19,0,243.0,32.0,2.2,15.7,54.0,25.09,14.19
2018,6,30,19,15,133.0,19.0,2.2,15.55,30.0,15.05,0.0
2018,6,30,19,30,23.0,6.0,2.2,15.4,6.0,5.46,0.0
2018,6,30,19,45,11.5,3.0,2.25,15.25,3.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,1,4,45,26.5,4.0,2.6,14.45,4.5,0.0,0.0
2018,7,1,5,0,53.0,8.0,2.6,14.6,9.0,34.44,0.0
2018,7,1,5,15,163.5,20.5,2.6,14.8,35.0,138.78,11.94
2018,7,1,5,30,274.0,33.0,2.6,15.0,61.0,242.02,186.27
2018,7,1,5,45,363.0,43.5,2.55,15.25,101.5,324.24,264.3
2018,7,1,6,0,452.0,54.0,2.5,15.5,142.0,413.93,341.62
2018,7,1,6,15,514.0,61.0,2.4,15.65,189.0,486.07,401.92
2018,7,1,6,30,576.0,68.0,2.3,15.8,236.0,561.64,461.15
2018,7,1,6,45,620.0,74.0,2.2,16.0,286.0,624.41,507.8
2018,7,1,7,0,664.0,80.0,2.1,16.2,336.0,688.45,553.42
2018,7,1,7,15,696.0,84.0,2.05,16.4,386.0,740.22,588.6
2018,7,1,7,30,728.0,88.0,2.0,16.6,436.0,787.13,619.28
2018,7,1,7,45,752.5,91.5,1.9,16.8,485.5,830.75,646.34
2018,7,1,8,0,777.0,95.0,1.8,17.0,535.0,872.95,671.66
2018,7,1,8,15,631.5,154.5,1.75,17.25,532.0,822.12,632.86
2018,7,1,8,30,486.0,214.0,1.7,17.5,529.0,746.84,575.94
2018,7,1,8,45,466.5,236.5,1.65,17.7,556.0,755.57,579.53
2018,7,1,9,0,447.0,259.0,1.6,17.9,583.0,761.42,580.34
2018,7,1,9,15,350.5,310.5,1.6,18.05,573.0,701.32,533.97
2018,7,1,9,30,254.0,362.0,1.6,18.2,563.0,656.53,498.28
2018,7,1,9,45,362.5,339.0,1.6,18.4,639.5,734.61,555.11
2018,7,1,10,0,471.0,316.0,1.6,18.6,716.0,827.65,618.96
2018,7,1,10,15,599.5,263.5,1.65,18.7,790.0,895.39,666.24
2018,7,1,10,30,728.0,211.0,1.7,18.8,864.0,955.95,706.52
2018,7,1,10,45,800.0,175.0,1.75,18.95,908.0,965.9,711.84
2018,7,1,11,0,872.0,139.0,1.8,19.1,952.0,969.06,713.43
2018,7,1,11,15,889.0,131.0,1.85,19.1,971.0,955.01,704.37
2018,7,1,11,30,906.0,123.0,1.9,19.1,990.0,937.7,693.4
2018,7,1,11,45,907.5,123.5,2.0,19.15,997.0,911.25,676.83
2018,7,1,12,0,909.0,124.0,2.1,19.2,1004.0,882.21,658.45
2018,7,1,12,15,903.0,128.0,2.15,19.2,1002.0,847.66,635.84
2018,7,1,12,30,897.0,132.0,2.2,19.2,1000.0,811.24,611.79
2018,7,1,12,45,812.0,172.5,2.25,19.15,953.5,749.18,568.46
2018,7,1,13,0,727.0,213.0,2.3,19.1,907.0,687.27,523.06
2018,7,1,13,15,600.5,260.5,2.4,19.0,827.5,606.51,463.38
2018,7,1,13,30,474.0,308.0,2.5,18.9,748.0,537.92,411.62
