Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,13,45,607.5,248.5,2.55,18.8,799.0,534.81,409.55
2018,7,1,14,0,741.0,189.0,2.6,18.7,850.0,526.36,401.44
2018,7,1,14,15,794.5,161.0,2.6,18.55,849.0,489.72,370.76
2018,7,1,14,30,848.0,133.0,2.6,18.4,848.0,452.42,338.1
2018,7,1,14,45,731.0,162.5,2.65,18.3,761.0,381.62,281.46
2018,7,1,15,0,614.0,192.0,2.7,18.2,674.0,320.12,232.53
2018,7,1,15,15,389.5,235.5,2.7,18.2,535.5,260.87,189.97
2018,7,1,15,30,165.0,279.0,2.7,18.2,397.0,240.93,181.5
2018,7,1,15,45,270.0,242.0,2.7,17.85,421.0,208.2,151.4
2018,7,1,16,0,375.0,205.0,2.7,17.5,445.0,165.61,115.03
2018,7,1,16,15,557.0,156.5,2.7,17.3,482.0,116.54,78.06
2018,7,1,16,30,739.0,108.0,2.7,17.1,519.0,67.22,52.99
2018,7,1,16,45,626.5,121.0,2.65,16.9,447.0,77.75,62.4
2018,7,1,17,0,514.0,134.0,2.6,16.7,375.0,90.01,73.32
2018,7,1,17,15,484.0,123.0,2.6,16.4,328.5,84.44,68.78
2018,7,1,17,30,454.0,112.0,2.6,16.1,282.0,78.54,63.88
2018,7,1,17,45,433.0,95.5,2.6,15.85,238.5,68.45,55.18
2018,7,1,18,0,412.0,79.0,2.6,15.6,195.0,57.83,45.85
2018,7,1,18,15,385.5,67.5,2.55,15.35,158.5,50.38,39.13
2018,7,1,18,30,359.0,56.0,2.5,15.1,122.0,42.59,31.93
2018,7,1,18,45,287.5,44.5,2.45,14.9,87.5,34.34,24.11
2018,7,1,19,0,216.0,33.0,2.4,14.7,53.0,25.85,14.84
2018,7,1,19,15,123.5,20.0,2.35,14.6,30.0,15.85,0.0
2018,7,1,19,30,31.0,7.0,2.3,14.5,7.0,6.37,0.0
2018,7,1,19,45,15.5,3.5,2.25,14.4,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,2,4,45,0.5,1.0,2.15,14.3,1.0,0.0,0.0
2018,7,2,5,0,1.0,2.0,2.2,14.4,2.0,2.33,0.0
2018,7,2,5,15,0.5,6.5,2.2,14.6,6.5,5.98,0.0
2018,7,2,5,30,0.0,11.0,2.2,14.8,11.0,9.66,1.96
2018,7,2,5,45,58.0,25.5,2.2,15.0,37.0,77.33,60.16
2018,7,2,6,0,116.0,40.0,2.2,15.2,63.0,138.55,113.93
2018,7,2,6,15,80.0,46.0,2.1,15.35,64.0,122.4,100.48
2018,7,2,6,30,44.0,52.0,2.0,15.5,65.0,92.42,74.54
2018,7,2,6,45,23.0,81.5,1.95,15.7,88.5,99.72,79.88
2018,7,2,7,0,2.0,111.0,1.9,15.9,112.0,106.01,84.02
2018,7,2,7,15,7.0,135.5,1.85,16.1,139.0,134.83,107.77
2018,7,2,7,30,12.0,160.0,1.8,16.3,166.0,163.69,131.1
2018,7,2,7,45,8.5,165.0,1.75,16.5,169.5,163.58,130.23
2018,7,2,8,0,5.0,170.0,1.7,16.7,173.0,163.73,129.64
2018,7,2,8,15,19.0,202.5,1.65,16.85,214.5,209.32,166.25
2018,7,2,8,30,33.0,235.0,1.6,17.0,256.0,271.42,214.9
2018,7,2,8,45,90.5,276.5,1.55,17.2,340.5,372.21,293.54
2018,7,2,9,0,148.0,318.0,1.5,17.4,425.0,491.73,382.66
2018,7,2,9,15,230.0,327.0,1.5,17.55,504.0,598.66,460.51
2018,7,2,9,30,312.0,336.0,1.5,17.7,583.0,686.44,522.56
2018,7,2,9,45,317.0,355.5,1.5,17.85,615.5,706.75,534.36
2018,7,2,10,0,322.0,375.0,1.5,18.0,648.0,725.18,545.47
2018,7,2,10,15,385.5,362.5,1.5,18.1,700.0,766.3,574.23
2018,7,2,10,30,449.0,350.0,1.5,18.2,752.0,818.56,609.51
2018,7,2,10,45,467.5,346.0,1.55,18.25,773.5,818.78,609.28
2018,7,2,11,0,486.0,342.0,1.6,18.3,795.0,816.56,608.0
2018,7,2,11,15,476.5,347.0,1.65,18.3,797.0,794.41,592.72
2018,7,2,11,30,467.0,352.0,1.7,18.3,799.0,770.7,576.5
2018,7,2,11,45,339.5,400.5,1.8,18.35,726.5,676.39,508.69
2018,7,2,12,0,212.0,449.0,1.9,18.4,654.0,590.5,445.66
2018,7,2,12,15,219.0,435.0,1.95,18.35,647.0,569.79,431.88
2018,7,2,12,30,226.0,421.0,2.0,18.3,640.0,548.71,417.18
2018,7,2,12,45,211.0,420.5,2.1,18.25,623.5,522.08,397.88
2018,7,2,13,0,196.0,420.0,2.2,18.2,607.0,496.39,379.1
2018,7,2,13,15,151.5,434.0,2.3,18.15,577.0,463.96,354.62
2018,7,2,13,30,107.0,448.0,2.4,18.1,547.0,439.85,336.29
2018,7,2,13,45,185.0,410.5,2.45,18.0,577.5,438.31,336.15
2018,7,2,14,0,263.0,373.0,2.5,17.9,608.0,427.59,328.17
2018,7,2,14,15,423.5,318.5,2.6,17.8,682.5,435.78,333.06
2018,7,2,14,30,584.0,264.0,2.7,17.7,757.0,432.48,326.86
2018,7,2,14,45,576.5,256.5,2.75,17.55,726.0,389.93,291.26
2018,7,2,15,0,569.0,249.0,2.8,17.4,695.0,350.06,257.32
2018,7,2,15,15,538.5,246.5,2.8,17.4,651.5,306.19,220.72
2018,7,2,15,30,508.0,244.0,2.8,17.4,608.0,265.55,187.44
2018,7,2,15,45,541.0,221.5,2.9,17.1,587.0,224.51,153.01
2018,7,2,16,0,574.0,199.0,3.0,16.8,566.0,180.67,119.66
2018,7,2,16,15,556.0,188.0,3.05,16.6,521.5,139.22,96.86
2018,7,2,16,30,538.0,177.0,3.1,16.4,477.0,112.92,92.57
2018,7,2,16,45,513.5,165.5,3.1,16.25,430.0,108.15,88.87
2018,7,2,17,0,489.0,154.0,3.1,16.1,383.0,103.03,84.78
2018,7,2,17,15,439.0,141.5,3.15,15.85,329.0,96.66,79.6
2018,7,2,17,30,389.0,129.0,3.2,15.6,275.0,89.94,74.02
2018,7,2,17,45,367.5,114.0,3.2,15.35,235.5,81.25,66.58
2018,7,2,18,0,346.0,99.0,3.2,15.1,196.0,72.08,58.54
2018,7,2,18,15,292.0,82.5,3.2,14.9,153.0,61.17,48.74
2018,7,2,18,30,238.0,66.0,3.2,14.7,110.0,49.81,38.31
2018,7,2,18,45,177.5,48.0,3.2,14.5,75.5,38.07,27.35
2018,7,2,19,0,117.0,30.0,3.2,14.3,41.0,24.27,13.58
2018,7,2,19,15,66.0,17.0,3.2,14.25,22.5,13.95,0.0
2018,7,2,19,30,15.0,4.0,3.2,14.2,4.0,3.64,0.0
2018,7,2,19,45,7.5,2.0,3.2,14.15,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,3,4,45,11.5,4.5,3.95,13.9,4.5,0.0,0.0
2018,7,3,5,0,23.0,9.0,4.0,14.0,9.0,19.93,0.0
2018,7,3,5,15,110.5,24.5,3.95,14.15,34.5,115.01,0.0
2018,7,3,5,30,198.0,40.0,3.9,14.3,60.0,206.8,157.67
2018,7,3,5,45,295.5,52.0,3.8,14.45,100.0,289.85,237.17
2018,7,3,6,0,393.0,64.0,3.7,14.6,140.0,382.18,317.95
2018,7,3,6,15,230.0,58.0,3.65,14.8,105.5,266.18,223.54
2018,7,3,6,30,67.0,52.0,3.6,15.0,71.0,110.11,90.34
2018,7,3,6,45,33.5,55.0,3.5,15.15,64.5,78.53,62.66
2018,7,3,7,0,0.0,58.0,3.4,15.3,58.0,51.22,38.04
2018,7,3,7,15,0.0,77.5,3.35,15.5,77.5,68.56,52.54
2018,7,3,7,30,0.0,97.0,3.3,15.7,97.0,87.09,67.82
2018,7,3,7,45,0.0,110.0,3.25,15.9,110.0,99.3,77.66
2018,7,3,8,0,0.0,123.0,3.2,16.1,123.0,111.49,87.38
2018,7,3,8,15,0.5,132.0,3.15,16.3,132.5,120.2,94.18
2018,7,3,8,30,1.0,141.0,3.1,16.5,142.0,128.94,100.96
2018,7,3,8,45,4.5,172.5,3.05,16.7,176.0,162.51,127.9
2018,7,3,9,0,8.0,204.0,3.0,16.9,210.0,196.15,154.47
2018,7,3,9,15,20.5,254.5,3.0,17.05,270.5,257.65,203.05
2018,7,3,9,30,33.0,305.0,3.0,17.2,331.0,336.4,263.85
2018,7,3,9,45,46.0,336.0,3.0,17.35,374.0,379.04,295.94
2018,7,3,10,0,59.0,367.0,3.0,17.5,417.0,420.76,327.02
2018,7,3,10,15,54.0,374.0,3.05,17.6,421.0,418.61,324.46
2018,7,3,10,30,49.0,381.0,3.1,17.7,425.0,416.31,322.04
2018,7,3,10,45,49.5,388.5,3.1,17.85,434.0,419.68,324.01
2018,7,3,11,0,50.0,396.0,3.1,18.0,443.0,422.67,325.71
2018,7,3,11,15,51.5,404.5,3.15,18.05,453.5,427.13,328.78
2018,7,3,11,30,53.0,413.0,3.2,18.1,464.0,431.05,331.47
2018,7,3,11,45,71.5,434.5,3.25,18.15,503.5,461.23,354.2
2018,7,3,12,0,90.0,456.0,3.3,18.2,543.0,489.26,375.04
2018,7,3,12,15,155.5,449.0,3.3,18.2,599.5,530.82,407.09
2018,7,3,12,30,221.0,442.0,3.3,18.2,656.0,562.8,431.55
2018,7,3,12,45,223.5,441.5,3.3,18.25,656.5,548.88,420.8
2018,7,3,13,0,226.0,441.0,3.3,18.3,657.0,534.35,409.76
2018,7,3,13,15,304.5,408.5,3.3,18.3,694.5,538.67,413.93
2018,7,3,13,30,383.0,376.0,3.3,18.3,732.0,535.5,411.83
2018,7,3,13,45,534.5,302.0,3.3,18.3,786.0,539.01,414.51
2018,7,3,14,0,686.0,228.0,3.3,18.3,840.0,525.2,402.64
2018,7,3,14,15,783.5,176.0,3.35,18.25,853.5,496.44,377.76
2018,7,3,14,30,881.0,124.0,3.4,18.2,867.0,459.71,344.93
2018,7,3,14,45,872.5,122.0,3.4,18.15,832.5,408.31,300.36
2018,7,3,15,0,864.0,120.0,3.4,18.1,798.0,357.2,255.3
2018,7,3,15,15,852.0,118.0,3.4,18.1,758.0,298.07,203.86
2018,7,3,15,30,840.0,116.0,3.4,18.1,718.0,247.06,159.48
2018,7,3,15,45,825.0,113.0,3.45,17.9,673.0,196.25,117.97
2018,7,3,16,0,810.0,110.0,3.5,17.7,628.0,147.29,83.18
2018,7,3,16,15,789.5,107.0,3.5,17.55,580.0,100.14,59.49
2018,7,3,16,30,769.0,104.0,3.5,17.4,532.0,72.11,57.17
2018,7,3,16,45,743.0,100.0,3.5,17.25,482.0,64.4,50.73
2018,7,3,17,0,717.0,96.0,3.5,17.1,432.0,63.75,50.38
2018,7,3,17,15,681.0,91.5,3.5,16.85,380.5,62.58,49.58
2018,7,3,17,30,645.0,87.0,3.5,16.6,329.0,61.35,48.69
2018,7,3,17,45,595.0,81.0,3.55,16.4,278.5,58.79,46.56
2018,7,3,18,0,545.0,75.0,3.6,16.2,228.0,56.16,44.26
2018,7,3,18,15,474.5,67.0,3.6,15.9,181.0,51.64,40.15
2018,7,3,18,30,404.0,59.0,3.6,15.6,134.0,47.01,35.71
2018,7,3,18,45,304.0,47.5,3.55,15.3,94.5,36.73,26.09
2018,7,3,19,0,204.0,36.0,3.5,15.0,55.0,28.22,16.61
2018,7,3,19,15,114.0,21.5,3.45,14.85,31.0,17.07,0.0
2018,7,3,19,30,24.0,7.0,3.4,14.7,7.0,6.37,0.0
2018,7,3,19,45,12.0,3.5,3.35,14.55,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,4,4,45,4.0,1.5,2.35,13.75,1.5,0.0,0.0
2018,7,4,5,0,8.0,3.0,2.4,13.8,3.0,6.81,0.0
2018,7,4,5,15,4.0,5.0,2.4,13.95,5.0,6.69,0.0
2018,7,4,5,30,0.0,7.0,2.4,14.1,7.0,6.14,0.0
2018,7,4,5,45,0.0,11.0,2.45,14.25,11.0,9.65,2.43
2018,7,4,6,0,0.0,15.0,2.5,14.4,15.0,13.18,5.57
2018,7,4,6,15,0.0,18.5,2.5,14.55,18.5,16.26,8.3
2018,7,4,6,30,0.0,22.0,2.5,14.7,22.0,19.35,10.99
2018,7,4,6,45,0.0,28.5,2.45,14.85,28.5,25.09,15.91
2018,7,4,7,0,0.0,35.0,2.4,15.0,35.0,30.85,20.77
2018,7,4,7,15,0.0,58.5,2.45,15.15,58.5,51.68,38.37
2018,7,4,7,30,0.0,82.0,2.5,15.3,82.0,72.58,55.78
2018,7,4,7,45,3.0,119.5,2.5,15.5,121.0,111.53,88.06
2018,7,4,8,0,6.0,157.0,2.5,15.7,160.0,151.32,120.43
2018,7,4,8,15,14.5,194.0,2.55,15.9,203.0,196.2,156.6
2018,7,4,8,30,23.0,231.0,2.6,16.1,246.0,241.26,192.25
2018,7,4,8,45,27.0,249.5,2.65,16.3,268.0,279.02,221.39
2018,7,4,9,0,31.0,268.0,2.7,16.5,290.0,300.53,237.52
2018,7,4,9,15,24.5,269.5,2.7,16.7,287.5,292.78,230.41
2018,7,4,9,30,18.0,271.0,2.7,16.9,285.0,270.09,211.86
2018,7,4,9,45,37.5,314.0,2.75,17.1,345.0,347.27,271.7
2018,7,4,10,0,57.0,357.0,2.8,17.3,405.0,408.32,317.73
2018,7,4,10,15,145.0,390.0,2.8,17.45,518.0,541.2,418.48
2018,7,4,10,30,233.0,423.0,2.8,17.6,631.0,654.17,501.05
2018,7,4,10,45,462.0,331.0,2.85,17.75,756.5,798.98,608.87
2018,7,4,11,0,691.0,239.0,2.9,17.9,882.0,913.09,691.7
2018,7,4,11,15,813.5,174.0,2.9,18.0,942.5,936.18,705.66
2018,7,4,11,30,936.0,109.0,2.9,18.1,1003.0,952.12,715.59
2018,7,4,11,45,939.0,108.0,2.9,18.15,1010.5,925.16,696.81
2018,7,4,12,0,942.0,107.0,2.9,18.2,1018.0,895.46,676.54
2018,7,4,12,15,942.5,107.0,2.85,18.3,1018.5,862.03,653.21
2018,7,4,12,30,943.0,107.0,2.8,18.4,1019.0,826.3,628.27
2018,7,4,12,45,942.5,106.0,2.75,18.45,1011.5,786.85,600.77
2018,7,4,13,0,942.0,105.0,2.7,18.5,1004.0,745.48,571.05
2018,7,4,13,15,940.0,104.0,2.65,18.5,989.0,701.35,537.7
2018,7,4,13,30,938.0,103.0,2.6,18.5,974.0,655.72,502.52
2018,7,4,13,45,934.5,102.0,2.55,18.55,952.5,607.89,464.8
2018,7,4,14,0,931.0,101.0,2.5,18.6,931.0,559.03,425.33
2018,7,4,14,15,926.5,99.5,2.55,18.6,903.0,508.47,383.91
2018,7,4,14,30,922.0,98.0,2.6,18.6,875.0,457.36,340.82
2018,7,4,14,45,914.5,96.5,2.6,18.55,840.5,404.82,295.49
2018,7,4,15,0,907.0,95.0,2.6,18.5,806.0,352.44,249.41
2018,7,4,15,15,896.5,93.0,2.6,18.5,766.0,299.28,202.49
2018,7,4,15,30,886.0,91.0,2.6,18.5,726.0,247.01,157.02
2018,7,4,15,45,874.0,88.5,2.7,18.4,682.0,195.22,114.66
2018,7,4,16,0,862.0,86.0,2.8,18.3,638.0,144.84,78.93
2018,7,4,16,15,846.0,83.5,2.9,18.15,590.5,95.86,54.67
2018,7,4,16,30,830.0,81.0,3.0,18.0,543.0,56.52,43.56
2018,7,4,16,45,808.0,77.5,3.1,17.9,492.5,55.44,42.83
2018,7,4,17,0,786.0,74.0,3.2,17.8,442.0,54.27,41.98
2018,7,4,17,15,755.5,70.5,3.3,17.55,390.5,52.95,41.01
2018,7,4,17,30,725.0,67.0,3.4,17.3,339.0,51.57,39.97
2018,7,4,17,45,682.5,62.5,3.5,17.1,288.0,49.26,38.04
2018,7,4,18,0,640.0,58.0,3.6,16.9,237.0,42.89,32.42
2018,7,4,18,15,577.0,52.0,3.6,16.6,189.0,39.39,29.24
2018,7,4,18,30,514.0,46.0,3.6,16.3,141.0,35.83,25.83
2018,7,4,18,45,416.5,38.0,3.65,16.0,100.0,30.34,20.52
2018,7,4,19,0,319.0,30.0,3.7,15.7,59.0,24.75,13.78
2018,7,4,19,15,186.5,18.5,3.6,15.55,33.0,15.51,0.0
2018,7,4,19,30,54.0,7.0,3.5,15.4,7.0,6.37,0.0
2018,7,4,19,45,27.0,3.5,3.45,15.25,3.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.45,13.7,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.4,13.55,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,5,4,45,35.5,4.0,1.2,13.5,4.5,0.0,0.0
2018,7,5,5,0,71.0,8.0,1.3,13.6,9.0,43.41,0.0
2018,7,5,5,15,207.5,19.5,1.35,13.85,36.5,159.9,0.0
2018,7,5,5,30,344.0,31.0,1.4,14.1,64.0,281.03,211.81
2018,7,5,5,45,398.5,38.0,1.5,14.3,97.5,339.46,275.1
2018,7,5,6,0,453.0,45.0,1.6,14.5,131.0,401.85,330.96
2018,7,5,6,15,269.5,59.5,1.55,14.75,115.0,297.09,247.28
2018,7,5,6,30,86.0,74.0,1.5,15.0,99.0,152.9,126.09
2018,7,5,6,45,53.5,102.0,1.5,15.25,118.5,149.62,122.58
2018,7,5,7,0,21.0,130.0,1.5,15.5,138.0,143.75,116.13
2018,7,5,7,15,45.0,160.0,1.4,15.75,180.5,210.02,170.73
2018,7,5,7,30,69.0,190.0,1.3,16.0,223.0,265.31,214.81
2018,7,5,7,45,83.5,214.5,1.25,16.25,258.5,305.39,245.55
2018,7,5,8,0,98.0,239.0,1.2,16.5,294.0,345.49,275.69
2018,7,5,8,15,99.5,260.0,1.05,16.8,320.0,368.74,291.52
2018,7,5,8,30,101.0,281.0,0.9,17.1,346.0,391.47,306.67
2018,7,5,8,45,77.5,290.0,0.8,17.35,342.0,375.02,291.73
2018,7,5,9,0,54.0,299.0,0.7,17.6,338.0,358.08,276.82
2018,7,5,9,15,47.0,309.0,0.7,17.9,344.5,358.45,275.96
2018,7,5,9,30,40.0,319.0,0.7,18.2,351.0,358.65,274.89
2018,7,5,9,45,32.0,313.0,0.7,18.5,339.0,340.75,260.54
2018,7,5,10,0,24.0,307.0,0.7,18.8,327.0,323.36,246.74
2018,7,5,10,15,21.5,306.0,0.8,19.05,324.5,303.15,231.47
2018,7,5,10,30,19.0,305.0,0.9,19.3,322.0,298.14,227.49
2018,7,5,10,45,26.0,336.5,1.0,19.6,360.5,345.56,262.65
2018,7,5,11,0,33.0,368.0,1.1,19.9,399.0,379.35,287.04
2018,7,5,11,15,43.5,396.5,1.3,20.05,438.0,412.16,311.24
2018,7,5,11,30,54.0,425.0,1.5,20.2,477.0,443.4,334.13
2018,7,5,11,45,108.5,440.0,1.7,20.4,545.0,505.69,380.53
2018,7,5,12,0,163.0,455.0,1.9,20.6,613.0,554.93,416.8
2018,7,5,12,15,192.0,465.5,2.15,20.65,651.5,574.94,431.9
2018,7,5,12,30,221.0,476.0,2.4,20.7,690.0,591.95,444.92
2018,7,5,12,45,423.5,373.5,2.65,20.8,779.0,637.03,482.01
2018,7,5,13,0,626.0,271.0,2.9,20.9,868.0,665.33,505.76
2018,7,5,13,15,773.5,189.5,3.05,20.85,915.5,662.61,505.29
2018,7,5,13,30,921.0,108.0,3.2,20.8,963.0,649.47,496.19
2018,7,5,13,45,925.5,101.5,3.35,20.8,943.5,602.52,459.72
2018,7,5,14,0,930.0,95.0,3.5,20.8,924.0,553.87,420.96
2018,7,5,14,15,924.5,93.5,3.6,20.7,895.5,502.95,379.24
2018,7,5,14,30,919.0,92.0,3.7,20.6,867.0,451.57,335.93
2018,7,5,14,45,912.0,90.0,3.75,20.55,832.5,399.03,290.49
2018,7,5,15,0,905.0,88.0,3.8,20.5,798.0,346.6,244.28
2018,7,5,15,15,894.5,86.5,3.8,20.5,758.0,293.96,197.68
2018,7,5,15,30,884.0,85.0,3.8,20.5,718.0,242.19,152.6
2018,7,5,15,45,860.0,86.5,3.75,20.3,670.5,191.58,111.76
2018,7,5,16,0,836.0,88.0,3.7,20.1,623.0,143.52,78.46
2018,7,5,16,15,825.5,82.5,3.65,19.9,576.5,94.07,53.43
2018,7,5,16,30,815.0,77.0,3.6,19.7,530.0,63.29,49.08
2018,7,5,16,45,787.5,75.0,3.55,19.5,479.0,53.5,40.86
2018,7,5,17,0,760.0,73.0,3.5,19.3,428.0,53.32,40.9
2018,7,5,17,15,691.0,75.5,3.5,19.0,369.5,56.34,43.72
2018,7,5,17,30,622.0,78.0,3.5,18.7,311.0,54.43,42.23
2018,7,5,17,45,520.0,78.0,3.5,18.4,253.0,55.99,43.73
2018,7,5,18,0,418.0,78.0,3.5,18.1,195.0,57.16,44.79
2018,7,5,18,15,360.0,67.0,3.5,17.8,153.5,49.92,38.32
2018,7,5,18,30,302.0,56.0,3.5,17.5,112.0,42.42,31.43
2018,7,5,18,45,236.0,43.5,3.5,17.2,79.0,33.46,23.07
2018,7,5,19,0,170.0,31.0,3.5,16.9,46.0,24.2,13.21
2018,7,5,19,15,101.0,18.0,3.55,16.75,25.5,14.23,0.0
2018,7,5,19,30,32.0,5.0,3.6,16.6,5.0,4.55,0.0
2018,7,5,19,45,16.0,2.5,3.6,16.45,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.65,16.2,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.7,15.85,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.65,15.7,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,6,4,45,6.5,2.0,3.15,15.85,2.0,0.0,0.0
2018,7,6,5,0,13.0,4.0,3.3,15.9,4.0,10.24,0.0
2018,7,6,5,15,6.5,8.5,3.4,16.05,8.5,11.2,0.0
2018,7,6,5,30,0.0,13.0,3.5,16.2,13.0,11.42,3.1
2018,7,6,5,45,0.0,19.0,3.6,16.3,19.0,16.71,8.19
2018,7,6,6,0,0.0,25.0,3.7,16.4,25.0,22.0,12.91
2018,7,6,6,15,4.5,49.0,3.7,16.5,50.5,46.53,34.0
2018,7,6,6,30,9.0,73.0,3.7,16.6,76.0,74.23,57.69
2018,7,6,6,45,4.5,62.5,3.7,16.75,64.0,58.83,44.51
2018,7,6,7,0,0.0,52.0,3.7,16.9,52.0,45.9,33.31
2018,7,6,7,15,0.0,63.5,3.65,17.05,63.5,56.11,41.78
2018,7,6,7,30,0.0,75.0,3.6,17.2,75.0,66.35,50.16
2018,7,6,7,45,8.0,124.5,3.5,17.4,129.0,121.21,95.69
2018,7,6,8,0,16.0,174.0,3.4,17.6,183.0,178.48,142.18
2018,7,6,8,15,12.0,170.0,3.35,17.85,177.0,169.19,133.81
2018,7,6,8,30,8.0,166.0,3.3,18.1,171.0,160.35,126.0
2018,7,6,8,45,5.5,149.5,3.2,18.35,153.0,141.19,110.03
2018,7,6,9,0,3.0,133.0,3.1,18.6,135.0,122.72,94.69
2018,7,6,9,15,6.0,160.0,3.15,18.95,164.5,151.04,117.18
2018,7,6,9,30,9.0,187.0,3.2,19.3,194.0,179.36,139.32
2018,7,6,9,45,192.5,248.5,3.25,19.7,411.0,465.69,365.85
2018,7,6,10,0,376.0,310.0,3.3,20.1,628.0,726.64,557.16
2018,7,6,10,15,508.0,277.5,3.45,20.4,722.5,815.26,620.45
2018,7,6,10,30,640.0,245.0,3.6,20.7,817.0,904.4,683.63
2018,7,6,10,45,697.5,214.0,3.75,21.05,851.0,913.37,688.84
2018,7,6,11,0,755.0,183.0,3.9,21.4,885.0,912.02,687.17
2018,7,6,11,15,791.5,167.0,4.1,21.55,913.0,909.24,685.47
2018,7,6,11,30,828.0,151.0,4.3,21.7,941.0,893.32,674.75
2018,7,6,11,45,866.0,129.0,4.5,21.9,961.0,880.58,666.38
2018,7,6,12,0,904.0,107.0,4.7,22.1,981.0,863.63,655.34
2018,7,6,12,15,908.0,105.0,4.95,22.15,982.5,832.56,634.97
2018,7,6,12,30,912.0,103.0,5.2,22.2,984.0,799.09,612.63
2018,7,6,12,45,915.5,99.5,5.4,22.25,978.0,761.71,586.91
2018,7,6,13,0,919.0,96.0,5.6,22.3,972.0,722.21,558.76
2018,7,6,13,15,917.0,95.5,5.75,22.25,958.0,679.58,526.26
2018,7,6,13,30,915.0,95.0,5.9,22.2,944.0,635.45,491.81
2018,7,6,13,45,912.0,93.5,6.05,22.2,923.0,588.64,454.33
2018,7,6,14,0,909.0,92.0,6.2,22.2,902.0,540.78,415.02
2018,7,6,14,15,903.5,90.5,6.3,22.05,874.0,490.9,373.24
2018,7,6,14,30,898.0,89.0,6.4,21.9,846.0,440.59,330.01
2018,7,6,14,45,890.0,88.5,6.5,21.8,812.5,389.9,285.44
2018,7,6,15,0,882.0,88.0,6.6,21.7,779.0,339.41,240.31
2018,7,6,15,15,802.5,116.5,6.6,21.7,721.0,284.12,193.54
2018,7,6,15,30,723.0,145.0,6.6,21.7,663.0,237.36,155.34
2018,7,6,15,45,556.0,190.0,6.65,21.3,573.5,203.19,134.11
2018,7,6,16,0,389.0,235.0,6.7,20.9,484.0,185.88,129.86
2018,7,6,16,15,513.0,180.5,6.65,20.65,482.0,132.06,91.1
2018,7,6,16,30,637.0,126.0,6.6,20.4,480.0,78.16,61.68
2018,7,6,16,45,671.5,104.0,6.55,20.1,446.0,66.46,51.93
2018,7,6,17,0,706.0,82.0,6.5,19.8,412.0,59.59,46.23
2018,7,6,17,15,639.5,84.0,6.4,19.55,356.0,56.89,44.09
2018,7,6,17,30,573.0,86.0,6.3,19.3,300.0,60.14,47.11
2018,7,6,17,45,497.5,81.5,6.2,19.0,247.5,58.67,45.96
2018,7,6,18,0,422.0,77.0,6.1,18.7,195.0,56.47,44.07
2018,7,6,18,15,418.0,63.5,5.9,18.45,160.5,48.42,36.89
2018,7,6,18,30,414.0,50.0,5.7,18.2,126.0,39.0,28.35
2018,7,6,18,45,331.5,39.5,5.5,17.9,88.5,31.53,21.32
2018,7,6,19,0,249.0,29.0,5.3,17.6,51.0,23.73,12.72
2018,7,6,19,15,146.0,17.5,5.2,17.45,28.5,13.87,0.0
2018,7,6,19,30,43.0,6.0,5.1,17.3,6.0,5.46,0.0
2018,7,6,19,45,21.5,3.0,5.0,17.2,3.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.9,17.1,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.8,16.9,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.75,16.8,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.7,16.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.65,16.65,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.6,16.35,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.6,16.3,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.55,16.25,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.5,16.15,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,4.5,16.05,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.55,15.7,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.6,15.55,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,4.6,15.25,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,4.6,15.15,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,4.65,14.85,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,4.8,14.85,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,7,7,4,45,36.0,4.0,5.05,15.0,4.0,0.0,0.0
2018,7,7,5,0,72.0,8.0,5.2,15.1,8.0,43.78,0.0
2018,7,7,5,15,71.0,13.0,5.25,15.3,16.5,70.85,0.0
2018,7,7,5,30,70.0,18.0,5.3,15.5,25.0,74.69,52.38
2018,7,7,5,45,151.5,30.5,5.35,15.7,56.0,161.45,130.41
2018,7,7,6,0,233.0,43.0,5.4,15.9,87.0,239.61,199.61
2018,7,7,6,15,139.0,57.0,5.5,16.2,85.5,181.48,151.2
2018,7,7,6,30,45.0,71.0,5.6,16.5,84.0,106.0,85.74
2018,7,7,6,45,25.5,95.0,5.7,16.8,102.5,118.5,95.52
2018,7,7,7,0,6.0,119.0,5.8,17.1,121.0,118.74,94.64
2018,7,7,7,15,16.5,145.5,5.8,17.35,153.0,154.74,124.58
2018,7,7,7,30,27.0,172.0,5.8,17.6,185.0,205.34,165.96
2018,7,7,7,45,25.5,187.0,5.8,17.85,200.0,203.52,163.65
2018,7,7,8,0,24.0,202.0,5.8,18.1,215.0,215.97,172.95
2018,7,7,8,15,34.0,225.0,5.85,18.3,245.5,264.46,211.56
2018,7,7,8,30,44.0,248.0,5.9,18.5,276.0,297.45,237.32
2018,7,7,8,45,50.0,272.0,5.9,18.7,306.0,327.39,260.2
2018,7,7,9,0,56.0,296.0,5.9,18.9,336.0,356.89,282.5
2018,7,7,9,15,62.5,312.0,5.95,19.05,359.0,377.5,297.88
2018,7,7,9,30,69.0,328.0,6.0,19.2,382.0,397.74,312.92
2018,7,7,9,45,76.5,351.0,6.05,19.35,413.5,426.01,334.02
2018,7,7,10,0,84.0,374.0,6.1,19.5,445.0,453.46,354.33
2018,7,7,10,15,161.0,398.5,6.15,19.6,540.0,566.16,441.18
2018,7,7,10,30,238.0,423.0,6.2,19.7,635.0,673.49,521.75
2018,7,7,10,45,252.5,433.0,6.2,19.85,663.0,686.57,530.34
2018,7,7,11,0,267.0,443.0,6.2,20.0,691.0,697.73,537.85
2018,7,7,11,15,362.5,405.0,6.2,20.05,747.5,735.6,567.91
2018,7,7,11,30,458.0,367.0,6.2,20.1,804.0,776.99,599.82
2018,7,7,11,45,512.5,348.5,6.25,20.2,841.0,786.57,607.35
2018,7,7,12,0,567.0,330.0,6.3,20.3,878.0,791.89,611.78
2018,7,7,12,15,668.5,267.5,6.35,20.35,913.5,790.41,612.88
2018,7,7,12,30,770.0,205.0,6.4,20.4,949.0,780.76,607.66
2018,7,7,12,45,710.0,241.5,6.5,20.45,923.0,735.01,571.74
2018,7,7,13,0,650.0,278.0,6.6,20.5,897.0,687.77,534.66
2018,7,7,13,15,779.0,196.0,6.75,20.45,926.5,671.48,524.05
2018,7,7,13,30,908.0,114.0,6.9,20.4,956.0,646.32,505.36
2018,7,7,13,45,854.5,142.5,7.05,20.35,920.0,594.14,462.82
2018,7,7,14,0,801.0,171.0,7.2,20.3,884.0,543.39,420.88
2018,7,7,14,15,841.0,141.5,7.3,20.15,869.0,496.38,381.34
2018,7,7,14,30,881.0,112.0,7.4,20.0,854.0,450.75,341.19
2018,7,7,14,45,885.5,103.0,7.5,19.85,822.5,398.9,295.22
2018,7,7,15,0,890.0,94.0,7.6,19.7,791.0,346.07,247.59
2018,7,7,15,15,865.5,97.0,7.6,19.7,746.5,293.78,200.83
2018,7,7,15,30,841.0,100.0,7.6,19.7,702.0,243.69,157.04
2018,7,7,15,45,829.0,97.0,7.7,19.35,659.0,193.73,115.87
2018,7,7,16,0,817.0,94.0,7.8,19.0,616.0,135.73,73.58
2018,7,7,16,15,816.5,86.0,7.8,18.75,573.5,85.54,47.28
2018,7,7,16,30,816.0,78.0,7.8,18.5,531.0,63.98,49.94
2018,7,7,16,45,795.0,74.5,7.8,18.25,481.5,53.24,40.84
2018,7,7,17,0,774.0,71.0,7.8,18.0,432.0,52.0,39.95
2018,7,7,17,15,744.5,67.5,7.75,17.7,381.5,50.61,38.92
2018,7,7,17,30,715.0,64.0,7.7,17.4,331.0,49.15,37.8
2018,7,7,17,45,674.0,60.0,7.6,17.1,281.5,47.18,36.17
2018,7,7,18,0,633.0,56.0,7.5,16.8,232.0,45.17,34.43
2018,7,7,18,15,573.0,50.0,7.35,16.55,185.0,37.8,27.81
2018,7,7,18,30,513.0,44.0,7.2,16.3,138.0,34.17,24.34
2018,7,7,18,45,418.0,36.5,7.05,16.05,98.0,29.07,19.36
2018,7,7,19,0,323.0,29.0,6.9,15.8,58.0,23.88,12.87
2018,7,7,19,15,186.0,17.5,6.8,15.65,32.0,14.61,0.0
2018,7,7,19,30,49.0,6.0,6.7,15.5,6.0,5.46,0.0
2018,7,7,19,45,24.5,3.0,6.55,15.4,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,6.4,15.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,6.25,15.25,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,6.1,15.2,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.95,15.15,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,5.8,15.1,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,5.65,15.05,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,5.35,14.95,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,5.15,14.9,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,5.0,14.85,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.85,14.75,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,4.65,14.6,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,4.7,14.25,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,4.65,14.1,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,4.6,13.95,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,4.6,13.85,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,4.6,13.75,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,4.6,13.65,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,7,8,4,45,19.5,3.0,4.85,13.95,3.0,0.0,0.0
2018,7,8,5,0,39.0,6.0,4.9,14.1,6.0,25.2,0.0
2018,7,8,5,15,139.0,18.0,5.0,14.3,29.0,117.56,0.0
2018,7,8,5,30,239.0,30.0,5.1,14.5,52.0,216.37,160.0
2018,7,8,5,45,376.0,37.5,5.2,14.75,96.0,323.44,264.83
2018,7,8,6,0,513.0,45.0,5.3,15.0,140.0,441.91,368.63
2018,7,8,6,15,366.0,70.5,5.3,15.25,149.0,382.93,321.93
2018,7,8,6,30,219.0,96.0,5.3,15.5,158.0,299.76,252.06
2018,7,8,6,45,377.0,96.5,5.3,15.75,228.0,448.41,377.31
2018,7,8,7,0,535.0,97.0,5.3,16.0,298.0,599.4,498.53
2018,7,8,7,15,652.0,85.0,5.3,16.25,366.0,700.85,575.4
2018,7,8,7,30,769.0,73.0,5.3,16.5,434.0,802.18,649.81
2018,7,8,7,45,658.0,114.0,5.3,16.75,447.0,774.73,625.91
2018,7,8,8,0,547.0,155.0,5.3,17.0,460.0,722.76,584.19
2018,7,8,8,15,426.5,209.5,5.3,17.2,460.0,679.16,546.13
2018,7,8,8,30,306.0,264.0,5.3,17.4,460.0,609.22,487.64
2018,7,8,8,45,414.0,245.0,5.35,17.65,530.0,712.62,567.03
2018,7,8,9,0,522.0,226.0,5.4,17.9,600.0,799.28,631.82
2018,7,8,9,15,573.5,219.5,5.45,18.05,652.0,849.77,667.74
2018,7,8,9,30,625.0,213.0,5.5,18.2,704.0,892.36,697.6
2018,7,8,9,45,765.5,155.0,5.5,18.4,782.5,958.78,743.06
2018,7,8,10,0,906.0,97.0,5.5,18.6,861.0,1018.81,783.16
2018,7,8,10,15,913.5,97.5,5.55,18.7,890.0,1016.89,780.43
2018,7,8,10,30,921.0,98.0,5.6,18.8,919.0,1011.65,775.9
2018,7,8,10,45,926.5,98.0,5.6,18.95,941.0,1000.62,766.99
2018,7,8,11,0,932.0,98.0,5.6,19.1,963.0,986.34,755.96
2018,7,8,11,15,935.5,98.5,5.6,19.15,978.5,967.47,742.14
2018,7,8,11,30,939.0,99.0,5.6,19.2,994.0,945.5,726.26
2018,7,8,11,45,941.5,98.5,5.65,19.25,1001.5,918.74,707.34
2018,7,8,12,0,944.0,98.0,5.7,19.3,1009.0,889.23,686.47
2018,7,8,12,15,943.0,98.5,5.8,19.35,1008.5,855.15,662.53
2018,7,8,12,30,942.0,99.0,5.9,19.4,1008.0,818.83,636.82
2018,7,8,12,45,939.5,100.0,5.95,19.5,1000.5,779.73,608.6
2018,7,8,13,0,937.0,101.0,6.0,19.6,993.0,738.8,578.18
2018,7,8,13,15,934.5,100.0,6.1,19.6,978.0,694.55,543.77
2018,7,8,13,30,932.0,99.0,6.2,19.6,963.0,648.84,507.46
2018,7,8,13,45,928.0,97.5,6.3,19.6,941.0,600.58,468.31
2018,7,8,14,0,924.0,96.0,6.4,19.6,919.0,551.34,427.39
2018,7,8,14,15,917.5,95.5,6.45,19.55,890.5,500.93,384.5
2018,7,8,14,30,911.0,95.0,6.5,19.5,862.0,450.14,340.24
2018,7,8,14,45,903.0,93.5,6.55,19.4,827.5,397.9,293.97
2018,7,8,15,0,895.0,92.0,6.6,19.3,793.0,345.87,247.14
2018,7,8,15,15,884.5,90.0,6.6,19.3,753.0,293.25,199.71
2018,7,8,15,30,874.0,88.0,6.6,19.3,713.0,241.5,153.98
2018,7,8,15,45,861.0,86.0,6.65,19.0,669.5,190.44,111.88
2018,7,8,16,0,848.0,84.0,6.7,18.7,626.0,140.88,76.71
2018,7,8,16,15,831.0,81.5,6.7,18.5,578.5,92.48,52.97
2018,7,8,16,30,814.0,79.0,6.7,18.3,531.0,55.04,42.24
2018,7,8,16,45,792.0,76.0,6.7,18.1,481.5,54.28,41.78
2018,7,8,17,0,770.0,73.0,6.7,17.9,432.0,53.44,41.24
2018,7,8,17,15,740.0,69.5,6.65,17.6,381.5,52.11,40.26
2018,7,8,17,30,710.0,66.0,6.6,17.3,331.0,50.73,39.21
2018,7,8,17,45,668.0,61.5,6.6,16.95,281.0,48.4,37.29
2018,7,8,18,0,626.0,57.0,6.6,16.6,231.0,42.1,31.74
2018,7,8,18,15,565.5,51.0,6.45,16.35,184.0,38.6,28.54
2018,7,8,18,30,505.0,45.0,6.3,16.1,137.0,35.02,25.1
2018,7,8,18,45,410.0,37.0,6.2,15.8,97.0,29.52,19.77
2018,7,8,19,0,315.0,29.0,6.1,15.5,57.0,23.9,12.81
2018,7,8,19,15,181.0,17.5,6.0,15.4,31.5,15.92,0.0
2018,7,8,19,30,47.0,6.0,5.9,15.3,6.0,5.46,0.0
2018,7,8,19,45,23.5,3.0,5.75,15.15,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.5,14.95,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,5.3,14.85,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,5.2,14.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,5.1,14.75,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.85,14.7,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.6,14.65,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.4,14.55,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,4.35,13.6,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,7,9,4,45,16.0,2.5,4.65,13.95,2.5,0.0,0.0
2018,7,9,5,0,32.0,5.0,4.7,14.1,5.0,20.71,0.0
2018,7,9,5,15,151.5,16.5,4.8,14.3,28.5,122.88,0.0
2018,7,9,5,30,271.0,28.0,4.9,14.5,52.0,233.32,171.04
2018,7,9,5,45,391.5,36.0,4.95,14.75,95.0,331.17,270.67
2018,7,9,6,0,512.0,44.0,5.0,15.0,138.0,439.47,366.04
2018,7,9,6,15,304.5,66.5,5.0,15.25,127.0,332.47,279.35
2018,7,9,6,30,97.0,89.0,5.0,15.5,116.0,182.17,151.33
2018,7,9,6,45,81.0,116.0,5.0,15.8,141.5,204.72,169.67
2018,7,9,7,0,65.0,143.0,5.0,16.1,167.0,209.89,172.9
2018,7,9,7,15,197.0,155.0,4.9,16.4,244.0,368.27,305.52
2018,7,9,7,30,329.0,167.0,4.8,16.7,321.0,502.92,414.27
2018,7,9,7,45,566.5,124.0,4.7,16.95,424.5,702.47,569.68
2018,7,9,8,0,804.0,81.0,4.6,17.2,528.0,878.09,695.94
2018,7,9,8,15,827.5,81.0,4.5,17.5,577.0,904.41,710.06
2018,7,9,8,30,851.0,81.0,4.4,17.8,626.0,938.4,730.38
2018,7,9,8,45,864.0,83.0,4.3,18.1,669.5,962.27,743.43
2018,7,9,9,0,877.0,85.0,4.2,18.4,713.0,983.41,754.73
2018,7,9,9,15,888.0,86.0,4.15,18.7,752.5,998.47,762.13
2018,7,9,9,30,899.0,87.0,4.1,19.0,792.0,1010.49,767.55
2018,7,9,9,45,907.5,88.0,4.05,19.25,826.5,1016.82,769.35
2018,7,9,10,0,916.0,89.0,4.0,19.5,861.0,1019.89,769.1
2018,7,9,10,15,921.5,90.0,4.0,19.7,889.0,1016.64,765.24
2018,7,9,10,30,927.0,91.0,4.0,19.9,917.0,1010.07,759.32
2018,7,9,10,45,930.0,93.0,4.05,20.15,938.5,998.78,750.56
2018,7,9,11,0,933.0,95.0,4.1,20.4,960.0,984.21,739.72
2018,7,9,11,15,935.5,96.0,4.2,20.55,975.0,964.96,726.39
2018,7,9,11,30,938.0,97.0,4.3,20.7,990.0,942.64,711.02
2018,7,9,11,45,939.0,97.5,4.4,20.9,997.5,915.59,692.23
2018,7,9,12,0,940.0,98.0,4.5,21.1,1005.0,885.81,671.88
2018,7,9,12,15,940.0,98.0,4.65,21.1,1005.0,852.23,649.59
2018,7,9,12,30,940.0,98.0,4.8,21.1,1005.0,816.36,625.43
2018,7,9,12,45,938.5,98.0,5.0,21.15,997.5,777.23,598.78
2018,7,9,13,0,937.0,98.0,5.2,21.2,990.0,736.22,569.78
2018,7,9,13,15,935.0,97.0,5.4,21.2,975.5,692.31,536.59
2018,7,9,13,30,933.0,96.0,5.6,21.2,961.0,646.89,501.33
2018,7,9,13,45,929.0,95.5,5.8,21.15,939.5,599.39,463.55
2018,7,9,14,0,925.0,95.0,6.0,21.1,918.0,550.88,423.87
2018,7,9,14,15,919.5,93.5,6.1,21.0,889.5,500.08,381.21
2018,7,9,14,30,914.0,92.0,6.2,20.9,861.0,448.84,337.05
2018,7,9,14,45,906.0,91.0,6.35,20.85,827.0,396.81,291.26
2018,7,9,15,0,898.0,90.0,6.5,20.8,793.0,344.98,244.86
2018,7,9,15,15,888.0,88.0,6.5,20.8,753.5,292.31,197.63
2018,7,9,15,30,878.0,86.0,6.5,20.8,714.0,240.46,152.05
2018,7,9,15,45,866.0,83.5,6.7,20.5,670.0,188.97,109.85
2018,7,9,16,0,854.0,81.0,6.9,20.2,626.0,138.9,74.52
2018,7,9,16,15,838.5,78.5,6.9,20.0,579.5,90.24,50.93
2018,7,9,16,30,823.0,76.0,6.9,19.8,533.0,62.73,48.6
2018,7,9,16,45,802.5,73.0,6.9,19.6,483.5,52.29,39.79
2018,7,9,17,0,782.0,70.0,6.9,19.4,434.0,51.37,39.18
2018,7,9,17,15,753.0,66.0,6.8,19.1,383.0,49.56,37.79
2018,7,9,17,30,724.0,62.0,6.7,18.8,332.0,47.67,36.28
2018,7,9,17,45,683.0,58.0,6.6,18.45,282.0,45.62,34.6
2018,7,9,18,0,642.0,54.0,6.5,18.1,232.0,43.53,32.8
2018,7,9,18,15,580.5,48.5,6.35,17.8,184.5,36.66,26.65
2018,7,9,18,30,519.0,43.0,6.2,17.5,137.0,33.39,23.52
2018,7,9,18,45,423.0,35.5,6.0,17.2,96.5,28.25,18.54
2018,7,9,19,0,327.0,28.0,5.8,16.9,56.0,23.01,11.93
2018,7,9,19,15,188.5,17.0,5.65,16.75,31.0,15.46,0.0
2018,7,9,19,30,50.0,6.0,5.5,16.6,6.0,5.46,0.0
2018,7,9,19,45,25.0,3.0,5.35,16.45,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,5.2,16.3,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,5.05,16.25,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.75,16.15,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.25,16.05,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.9,15.95,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.85,15.9,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.95,15.85,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.25,15.75,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.75,15.6,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,5.25,15.4,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.8,15.15,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.8,14.85,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.5,14.7,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,5.2,14.55,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,10,4,45,29.5,3.0,4.55,14.3,3.0,0.0,0.0
2018,7,10,5,0,59.0,6.0,4.7,14.4,6.0,35.21,0.0
2018,7,10,5,15,209.5,16.5,4.85,14.6,32.5,129.82,0.0
2018,7,10,5,30,360.0,27.0,5.0,14.8,59.0,284.96,206.83
2018,7,10,5,45,454.5,34.0,5.15,15.0,100.0,368.48,300.5
2018,7,10,6,0,549.0,41.0,5.3,15.2,141.0,454.26,378.33
2018,7,10,6,15,608.5,46.0,5.35,15.55,189.0,525.97,439.49
2018,7,10,6,30,668.0,51.0,5.4,15.9,237.0,600.7,500.3
2018,7,10,6,45,708.0,55.0,5.45,16.2,287.5,661.17,547.52
2018,7,10,7,0,748.0,59.0,5.5,16.5,338.0,722.47,593.64
2018,7,10,7,15,776.5,62.5,5.45,16.85,389.5,773.6,629.97
2018,7,10,7,30,805.0,66.0,5.4,17.2,441.0,815.24,658.13
2018,7,10,7,45,825.5,69.0,5.4,17.5,491.5,856.52,685.76
2018,7,10,8,0,846.0,72.0,5.4,17.8,542.0,896.19,711.7
2018,7,10,8,15,862.0,74.0,5.35,18.05,589.5,928.35,731.66
2018,7,10,8,30,878.0,76.0,5.3,18.3,637.0,958.21,749.76
2018,7,10,8,45,890.0,78.5,5.25,18.55,681.5,982.19,763.54
2018,7,10,9,0,902.0,81.0,5.2,18.8,726.0,1003.3,775.27
2018,7,10,9,15,909.5,84.0,5.25,19.05,765.5,1017.45,782.94
2018,7,10,9,30,917.0,87.0,5.3,19.3,805.0,1028.37,788.51
2018,7,10,9,45,922.0,90.0,5.35,19.5,839.0,1033.44,790.32
2018,7,10,10,0,927.0,93.0,5.4,19.7,873.0,1035.11,789.97
2018,7,10,10,15,933.0,93.5,5.5,19.9,901.5,1031.66,786.62
2018,7,10,10,30,939.0,94.0,5.6,20.1,930.0,1024.86,781.1
2018,7,10,10,45,943.5,95.0,5.7,20.3,952.5,1013.75,772.73
2018,7,10,11,0,948.0,96.0,5.8,20.5,975.0,999.3,762.15
2018,7,10,11,15,950.5,96.5,5.95,20.55,989.5,979.23,748.48
2018,7,10,11,30,953.0,97.0,6.1,20.6,1004.0,956.06,732.63
2018,7,10,11,45,954.0,97.5,6.25,20.7,1011.5,928.59,713.55
2018,7,10,12,0,955.0,98.0,6.4,20.8,1019.0,898.35,692.43
2018,7,10,12,15,954.5,98.0,6.6,20.75,1018.5,863.86,668.74
2018,7,10,12,30,954.0,98.0,6.8,20.7,1018.0,827.07,643.14
2018,7,10,12,45,952.0,98.5,6.95,20.65,1010.5,787.44,615.04
2018,7,10,13,0,950.0,99.0,7.1,20.6,1003.0,745.91,584.67
2018,7,10,13,15,947.5,98.0,7.25,20.5,988.0,701.09,549.85
2018,7,10,13,30,945.0,97.0,7.4,20.4,973.0,654.76,513.04
2018,7,10,13,45,941.5,96.0,7.55,20.25,951.0,606.54,473.92
2018,7,10,14,0,938.0,95.0,7.7,20.1,929.0,557.25,432.92
2018,7,10,14,15,932.5,93.5,7.75,19.9,900.5,505.78,389.09
2018,7,10,14,30,927.0,92.0,7.8,19.7,872.0,453.83,343.77
2018,7,10,14,45,919.5,90.5,7.85,19.55,837.5,400.9,296.63
2018,7,10,15,0,912.0,89.0,7.9,19.4,803.0,348.11,248.89
2018,7,10,15,15,901.5,88.0,7.9,19.4,763.0,295.27,200.97
2018,7,10,15,30,891.0,87.0,7.9,19.4,723.0,243.28,154.83
2018,7,10,15,45,878.0,84.5,7.95,18.95,678.5,190.9,111.68
2018,7,10,16,0,865.0,82.0,8.0,18.5,634.0,140.03,75.68
2018,7,10,16,15,848.5,79.5,7.95,18.25,586.0,90.71,51.8
2018,7,10,16,30,832.0,77.0,7.9,18.0,538.0,63.49,49.62
2018,7,10,16,45,810.0,74.0,7.9,17.7,488.0,53.07,40.79
2018,7,10,17,0,788.0,71.0,7.9,17.4,438.0,52.17,40.2
2018,7,10,17,15,759.5,67.5,7.8,17.15,387.0,50.77,39.16
2018,7,10,17,30,731.0,64.0,7.7,16.9,336.0,49.32,38.03
2018,7,10,17,45,691.0,59.0,7.6,16.6,285.0,46.51,35.66
2018,7,10,18,0,651.0,54.0,7.5,16.3,234.0,43.6,33.11
2018,7,10,18,15,590.5,48.5,7.3,16.05,186.5,36.72,26.91
2018,7,10,18,30,530.0,43.0,7.1,15.8,139.0,33.45,23.75
2018,7,10,18,45,434.0,35.5,6.9,15.55,98.0,28.3,18.71
2018,7,10,19,0,338.0,28.0,6.7,15.3,57.0,23.07,11.95
2018,7,10,19,15,194.5,17.0,6.45,15.2,31.5,15.46,0.0
2018,7,10,19,30,51.0,6.0,6.2,15.1,6.0,5.46,0.0
2018,7,10,19,45,25.5,3.0,6.0,15.05,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.65,14.95,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.5,14.9,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.4,14.85,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.15,14.75,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.9,14.65,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.7,14.55,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,11,4,45,0.5,0.5,2.8,14.05,0.5,0.0,0.0
2018,7,11,5,0,1.0,1.0,2.8,14.2,1.0,0.91,0.0
2018,7,11,5,15,0.5,6.0,2.75,14.45,6.0,5.73,0.0
2018,7,11,5,30,0.0,11.0,2.7,14.7,11.0,9.66,1.42
2018,7,11,5,45,60.0,20.5,2.65,14.95,31.5,71.19,54.56
2018,7,11,6,0,120.0,30.0,2.6,15.2,52.0,140.28,115.01
2018,7,11,6,15,71.0,32.5,2.5,15.45,46.5,96.79,78.61
2018,7,11,6,30,22.0,35.0,2.4,15.7,41.0,48.22,36.32
2018,7,11,6,45,11.0,55.5,2.25,15.9,58.5,61.07,46.86
2018,7,11,7,0,0.0,76.0,2.1,16.1,76.0,67.74,51.9
2018,7,11,7,15,0.5,107.0,2.0,16.4,107.0,99.0,77.84
2018,7,11,7,30,1.0,138.0,1.9,16.7,138.0,130.56,103.51
2018,7,11,7,45,4.5,157.5,1.85,16.95,159.5,152.47,121.02
2018,7,11,8,0,8.0,177.0,1.8,17.2,181.0,174.4,138.3
2018,7,11,8,15,14.0,200.0,1.75,17.5,208.5,202.39,160.25
2018,7,11,8,30,20.0,223.0,1.7,17.8,236.0,230.36,181.81
2018,7,11,8,45,32.0,255.5,1.65,18.05,277.5,291.29,228.85
2018,7,11,9,0,44.0,288.0,1.6,18.3,319.0,336.32,262.55
2018,7,11,9,15,46.5,309.0,1.65,18.55,343.5,358.48,278.33
2018,7,11,9,30,49.0,330.0,1.7,18.8,368.0,380.14,293.72
2018,7,11,9,45,54.5,351.0,1.7,19.05,395.0,404.23,310.8
2018,7,11,10,0,60.0,372.0,1.7,19.3,422.0,427.66,327.22
2018,7,11,10,15,68.0,390.5,1.75,19.5,449.5,450.18,343.18
2018,7,11,10,30,76.0,409.0,1.8,19.7,477.0,471.86,358.41
2018,7,11,10,45,158.0,395.5,1.85,19.9,540.5,545.23,413.46
2018,7,11,11,0,240.0,382.0,1.9,20.1,604.0,612.42,462.52
2018,7,11,11,15,221.0,405.0,1.95,20.25,612.0,604.96,455.42
2018,7,11,11,30,202.0,428.0,2.0,20.4,620.0,588.6,442.79
2018,7,11,11,45,157.5,450.5,2.1,20.5,601.0,558.46,419.96
2018,7,11,12,0,113.0,473.0,2.2,20.6,582.0,529.35,397.88
2018,7,11,12,15,108.5,471.5,2.25,20.6,576.0,510.03,384.09
2018,7,11,12,30,104.0,470.0,2.3,20.6,570.0,495.66,373.71
2018,7,11,12,45,119.5,471.0,2.4,20.65,585.0,497.52,375.52
2018,7,11,13,0,135.0,472.0,2.5,20.7,600.0,496.73,375.24
2018,7,11,13,15,155.5,464.5,2.6,20.65,610.0,490.95,371.51
