Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,13,30,176.0,457.0,2.7,20.6,620.0,483.42,366.31
2018,7,11,13,45,285.5,397.5,2.8,20.55,654.5,477.72,363.19
2018,7,11,14,0,395.0,338.0,2.9,20.5,689.0,462.63,351.83
2018,7,11,14,15,652.5,219.0,2.95,20.35,777.0,463.78,350.57
2018,7,11,14,30,910.0,100.0,3.0,20.2,865.0,452.54,336.13
2018,7,11,14,45,901.5,99.0,3.1,20.1,830.5,400.38,291.19
2018,7,11,15,0,893.0,98.0,3.2,20.0,796.0,348.45,245.71
2018,7,11,15,15,882.0,96.0,3.2,20.0,756.0,295.62,199.16
2018,7,11,15,30,871.0,94.0,3.2,20.0,716.0,243.71,154.21
2018,7,11,15,45,681.5,124.0,3.25,19.65,591.5,174.07,105.7
2018,7,11,16,0,492.0,154.0,3.3,19.3,467.0,138.14,88.09
2018,7,11,16,15,454.5,151.0,3.3,19.05,423.0,109.56,75.22
2018,7,11,16,30,417.0,148.0,3.3,18.8,379.0,93.74,75.41
2018,7,11,16,45,400.5,145.0,3.3,18.55,349.5,94.09,76.06
2018,7,11,17,0,384.0,142.0,3.3,18.3,320.0,94.37,76.64
2018,7,11,17,15,350.0,130.5,3.3,18.0,278.0,88.68,72.05
2018,7,11,17,30,316.0,119.0,3.3,17.7,236.0,82.64,67.08
2018,7,11,17,45,335.0,101.5,3.25,17.4,209.0,72.28,58.2
2018,7,11,18,0,354.0,84.0,3.2,17.1,182.0,61.3,48.6
2018,7,11,18,15,394.0,67.0,3.1,16.8,155.0,50.15,38.66
2018,7,11,18,30,434.0,50.0,3.0,16.5,128.0,39.24,28.75
2018,7,11,18,45,339.0,40.0,2.85,16.25,89.5,32.19,21.99
2018,7,11,19,0,244.0,30.0,2.7,16.0,51.0,24.88,13.15
2018,7,11,19,15,130.5,17.0,2.55,15.85,27.5,15.46,0.0
2018,7,11,19,30,17.0,4.0,2.4,15.7,4.0,3.64,0.0
2018,7,11,19,45,8.5,2.0,2.25,15.6,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,7,12,4,45,5.0,1.5,1.4,14.75,1.5,0.0,0.0
2018,7,12,5,0,10.0,3.0,1.5,14.8,3.0,2.73,0.0
2018,7,12,5,15,15.5,10.5,1.6,15.05,11.5,18.01,0.0
2018,7,12,5,30,21.0,18.0,1.7,15.3,20.0,36.52,20.95
2018,7,12,5,45,48.0,32.5,1.85,15.55,40.0,73.04,55.51
2018,7,12,6,0,75.0,47.0,2.0,15.8,60.0,110.14,88.51
2018,7,12,6,15,62.5,63.0,2.05,16.05,76.5,122.33,99.32
2018,7,12,6,30,50.0,79.0,2.1,16.3,93.0,120.47,97.84
2018,7,12,6,45,63.0,105.0,2.15,16.55,126.0,161.98,132.78
2018,7,12,7,0,76.0,131.0,2.2,16.8,159.0,203.62,167.01
2018,7,12,7,15,130.5,157.0,2.2,17.05,214.0,296.82,243.24
2018,7,12,7,30,185.0,183.0,2.2,17.3,269.0,377.43,307.09
2018,7,12,7,45,203.0,206.0,2.25,17.55,310.0,422.51,340.84
2018,7,12,8,0,221.0,229.0,2.3,17.8,351.0,467.38,373.92
2018,7,12,8,15,170.0,234.5,2.3,18.0,333.5,424.53,338.13
2018,7,12,8,30,119.0,240.0,2.3,18.2,316.0,379.78,301.19
2018,7,12,8,45,70.5,226.5,2.3,18.45,272.5,297.06,235.0
2018,7,12,9,0,22.0,213.0,2.3,18.7,229.0,232.41,182.09
2018,7,12,9,15,34.5,264.0,2.3,18.85,290.5,297.4,232.59
2018,7,12,9,30,47.0,315.0,2.3,19.0,352.0,361.92,281.21
2018,7,12,9,45,73.5,352.5,2.25,19.15,413.0,424.99,328.26
2018,7,12,10,0,100.0,390.0,2.2,19.3,474.0,486.81,373.33
2018,7,12,10,15,119.0,408.5,2.25,19.4,512.0,535.34,408.06
2018,7,12,10,30,138.0,427.0,2.3,19.5,550.0,565.77,429.58
2018,7,12,10,45,175.0,438.0,2.3,19.6,597.5,604.32,457.27
2018,7,12,11,0,212.0,449.0,2.3,19.7,645.0,640.58,482.93
2018,7,12,11,15,211.5,458.0,2.4,19.75,656.5,637.56,480.31
2018,7,12,11,30,211.0,467.0,2.5,19.8,668.0,633.41,477.19
2018,7,12,11,45,252.0,461.5,2.6,19.9,703.0,656.97,494.73
2018,7,12,12,0,293.0,456.0,2.7,20.0,738.0,669.63,504.35
2018,7,12,12,15,330.5,440.0,2.7,20.05,758.0,667.02,502.92
2018,7,12,12,30,368.0,424.0,2.7,20.1,778.0,661.65,499.46
2018,7,12,12,45,364.5,417.0,2.75,20.15,765.5,630.81,477.21
2018,7,12,13,0,361.0,410.0,2.8,20.2,753.0,599.88,454.77
2018,7,12,13,15,325.0,420.5,2.75,20.1,725.5,561.75,426.18
2018,7,12,13,30,289.0,431.0,2.7,20.0,698.0,525.88,399.13
2018,7,12,13,45,245.0,426.0,2.65,19.85,649.0,476.48,362.23
2018,7,12,14,0,201.0,421.0,2.6,19.7,600.0,439.13,334.06
2018,7,12,14,15,166.0,410.0,2.6,19.55,554.5,398.86,303.86
2018,7,12,14,30,131.0,399.0,2.6,19.4,509.0,362.2,276.36
2018,7,12,14,45,268.5,341.5,2.6,19.25,555.0,349.12,263.88
2018,7,12,15,0,406.0,284.0,2.6,19.1,601.0,323.21,239.15
2018,7,12,15,15,410.5,270.0,2.6,19.1,576.5,288.3,209.58
2018,7,12,15,30,415.0,256.0,2.6,19.1,552.0,253.24,180.19
2018,7,12,15,45,231.5,248.5,2.5,18.85,412.0,205.45,150.23
2018,7,12,16,0,48.0,241.0,2.4,18.6,272.0,189.24,146.28
2018,7,12,16,15,91.5,235.5,2.35,18.45,288.5,180.52,139.9
2018,7,12,16,30,135.0,230.0,2.3,18.3,305.0,161.76,133.08
2018,7,12,16,45,195.0,203.5,2.2,18.15,300.0,146.85,121.02
2018,7,12,17,0,255.0,177.0,2.1,18.0,295.0,123.41,101.53
2018,7,12,17,15,294.0,152.0,2.1,17.75,272.5,108.91,89.53
2018,7,12,17,30,333.0,127.0,2.1,17.5,250.0,88.39,72.08
2018,7,12,17,45,284.0,111.5,2.1,17.3,205.5,83.3,67.84
2018,7,12,18,0,235.0,96.0,2.1,17.1,161.0,72.67,58.56
2018,7,12,18,15,211.5,78.0,2.1,16.95,127.5,60.08,47.33
2018,7,12,18,30,188.0,60.0,2.1,16.8,94.0,47.06,35.51
2018,7,12,18,45,147.5,44.5,2.1,16.6,66.0,35.39,24.67
2018,7,12,19,0,107.0,29.0,2.1,16.4,38.0,23.43,11.87
2018,7,12,19,15,62.0,16.5,1.95,16.35,21.0,15.01,0.0
2018,7,12,19,30,17.0,4.0,1.8,16.3,4.0,3.64,0.0
2018,7,12,19,45,8.5,2.0,1.7,16.25,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,13,4,45,3.5,1.0,1.75,15.65,1.0,0.0,0.0
2018,7,13,5,0,7.0,2.0,1.8,15.7,2.0,1.82,0.0
2018,7,13,5,15,3.5,4.5,1.8,15.9,4.5,6.0,0.0
2018,7,13,5,30,0.0,7.0,1.8,16.1,7.0,6.14,0.0
2018,7,13,5,45,0.0,12.0,1.8,16.25,12.0,10.54,3.02
2018,7,13,6,0,0.0,17.0,1.8,16.4,17.0,14.94,6.93
2018,7,13,6,15,0.0,24.5,1.8,16.6,24.5,21.55,12.67
2018,7,13,6,30,0.0,32.0,1.8,16.8,32.0,28.18,18.38
2018,7,13,6,45,0.0,39.5,1.8,17.0,39.5,34.82,24.01
2018,7,13,7,0,0.0,47.0,1.8,17.2,47.0,41.46,29.57
2018,7,13,7,15,31.0,103.0,1.85,17.45,117.5,129.4,104.06
2018,7,13,7,30,62.0,159.0,1.9,17.7,188.0,221.33,179.3
2018,7,13,7,45,57.5,181.5,1.95,17.9,210.5,241.88,194.47
2018,7,13,8,0,53.0,204.0,2.0,18.1,233.0,261.68,209.07
2018,7,13,8,15,55.5,233.0,2.0,18.3,266.0,295.17,234.37
2018,7,13,8,30,58.0,262.0,2.0,18.5,299.0,328.04,258.74
2018,7,13,8,45,74.5,287.5,2.05,18.65,338.5,370.02,290.43
2018,7,13,9,0,91.0,313.0,2.1,18.8,378.0,411.65,321.34
2018,7,13,9,15,93.0,334.0,2.1,18.95,403.5,433.14,336.18
2018,7,13,9,30,95.0,355.0,2.1,19.1,429.0,453.96,350.53
2018,7,13,9,45,98.0,373.0,2.1,19.3,452.5,471.81,362.58
2018,7,13,10,0,101.0,391.0,2.1,19.5,476.0,488.95,374.08
2018,7,13,10,15,119.0,409.5,2.1,19.65,513.0,536.46,407.95
2018,7,13,10,30,137.0,428.0,2.1,19.8,550.0,565.88,428.36
2018,7,13,10,45,129.5,439.5,2.05,19.9,557.0,562.02,424.17
2018,7,13,11,0,122.0,451.0,2.0,20.0,564.0,557.47,419.8
2018,7,13,11,15,129.0,460.0,2.0,20.15,581.0,563.28,423.47
2018,7,13,11,30,136.0,469.0,2.0,20.3,598.0,567.86,426.22
2018,7,13,11,45,147.0,474.5,2.0,20.4,615.0,571.41,428.5
2018,7,13,12,0,158.0,480.0,2.0,20.5,632.0,573.53,429.77
2018,7,13,12,15,142.5,478.0,2.05,20.55,615.0,546.24,409.9
2018,7,13,12,30,127.0,476.0,2.1,20.6,598.0,519.72,390.68
2018,7,13,12,45,115.5,454.0,2.2,20.7,564.5,480.49,362.51
2018,7,13,13,0,104.0,432.0,2.3,20.8,531.0,442.86,335.25
2018,7,13,13,15,91.0,431.5,2.35,20.75,517.0,426.36,323.12
2018,7,13,13,30,78.0,431.0,2.4,20.7,503.0,409.04,310.31
2018,7,13,13,45,140.5,404.0,2.5,20.7,530.0,408.58,310.79
2018,7,13,14,0,203.0,377.0,2.6,20.7,557.0,407.69,310.14
2018,7,13,14,15,520.5,245.5,2.7,20.65,687.5,422.6,319.95
2018,7,13,14,30,838.0,114.0,2.8,20.6,818.0,432.65,321.37
2018,7,13,14,45,829.5,112.5,2.95,20.55,785.0,383.61,279.14
2018,7,13,15,0,821.0,111.0,3.1,20.5,752.0,334.87,236.58
2018,7,13,15,15,809.5,108.5,3.1,20.5,713.5,285.15,192.98
2018,7,13,15,30,798.0,106.0,3.1,20.5,675.0,227.95,144.39
2018,7,13,15,45,783.5,103.5,3.3,20.3,632.5,179.5,105.43
2018,7,13,16,0,769.0,101.0,3.5,20.1,590.0,132.83,73.17
2018,7,13,16,15,750.5,97.5,3.6,19.95,544.0,87.24,51.58
2018,7,13,16,30,732.0,94.0,3.7,19.8,498.0,64.77,50.35
2018,7,13,16,45,707.5,90.0,3.8,19.6,450.0,63.75,49.71
2018,7,13,17,0,683.0,86.0,3.9,19.4,402.0,56.79,43.9
2018,7,13,17,15,650.0,81.5,3.95,19.15,353.5,55.38,42.87
2018,7,13,17,30,617.0,77.0,4.0,18.9,305.0,53.88,41.72
2018,7,13,17,45,532.5,75.0,4.1,18.6,250.5,53.96,41.92
2018,7,13,18,0,448.0,73.0,4.2,18.3,196.0,54.34,42.27
2018,7,13,18,15,380.5,63.5,4.15,18.05,153.0,47.54,36.15
2018,7,13,18,30,313.0,54.0,4.1,17.8,110.0,41.05,30.13
2018,7,13,18,45,201.5,42.0,4.1,17.5,73.5,32.32,21.91
2018,7,13,19,0,90.0,30.0,4.1,17.2,37.0,24.14,12.11
2018,7,13,19,15,49.5,16.5,4.0,17.05,20.0,15.01,0.0
2018,7,13,19,30,9.0,3.0,3.9,16.9,3.0,2.73,0.0
2018,7,13,19,45,4.5,1.5,3.8,16.8,1.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.65,16.6,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.5,16.45,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.3,16.35,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,16.25,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.85,16.15,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,14,4,45,5.5,1.0,2.65,15.25,1.0,0.0,0.0
2018,7,14,5,0,11.0,2.0,2.7,15.3,2.0,0.0,0.0
2018,7,14,5,15,56.0,11.5,2.65,15.45,15.5,40.91,0.0
2018,7,14,5,30,101.0,21.0,2.6,15.6,29.0,113.71,73.55
2018,7,14,5,45,160.0,30.5,2.6,15.75,53.5,167.97,133.93
2018,7,14,6,0,219.0,40.0,2.6,15.9,78.0,225.14,185.65
2018,7,14,6,15,177.0,51.5,2.55,16.1,89.0,217.69,180.87
2018,7,14,6,30,135.0,63.0,2.5,16.3,100.0,188.86,157.17
2018,7,14,6,45,75.5,92.5,2.45,16.5,114.0,169.07,139.06
2018,7,14,7,0,16.0,122.0,2.4,16.7,128.0,131.36,105.4
2018,7,14,7,15,31.0,150.0,2.4,16.95,163.5,186.56,151.02
2018,7,14,7,30,46.0,178.0,2.4,17.2,199.0,230.95,186.74
2018,7,14,7,45,90.5,203.5,2.4,17.4,251.0,299.32,241.99
2018,7,14,8,0,135.0,229.0,2.4,17.6,303.0,386.77,310.42
2018,7,14,8,15,226.5,237.0,2.45,17.85,374.5,500.46,398.33
2018,7,14,8,30,318.0,245.0,2.5,18.1,446.0,598.36,471.67
2018,7,14,8,45,558.5,176.0,2.55,18.3,560.0,784.71,610.35
2018,7,14,9,0,799.0,107.0,2.6,18.5,674.0,940.6,715.48
2018,7,14,9,15,773.0,127.0,2.7,18.65,701.5,939.85,712.31
2018,7,14,9,30,747.0,147.0,2.8,18.8,729.0,934.8,707.89
2018,7,14,9,45,622.5,219.5,2.9,19.0,719.0,891.06,676.99
2018,7,14,10,0,498.0,292.0,3.0,19.2,709.0,829.71,630.14
2018,7,14,10,15,580.5,257.0,3.1,19.3,759.5,869.95,660.24
2018,7,14,10,30,663.0,222.0,3.2,19.4,810.0,903.35,684.15
2018,7,14,10,45,543.5,301.0,3.35,19.5,791.0,847.92,642.08
2018,7,14,11,0,424.0,380.0,3.5,19.6,772.0,794.67,601.21
2018,7,14,11,15,459.5,364.5,3.6,19.6,795.5,795.71,603.22
2018,7,14,11,30,495.0,349.0,3.7,19.6,819.0,793.73,602.7
2018,7,14,11,45,621.5,281.0,3.8,19.6,875.5,819.25,624.04
2018,7,14,12,0,748.0,213.0,3.9,19.6,932.0,837.9,639.96
2018,7,14,12,15,789.0,182.5,3.95,19.6,941.0,809.1,619.76
2018,7,14,12,30,830.0,152.0,4.0,19.6,950.0,775.87,596.63
2018,7,14,12,45,858.0,134.5,4.05,19.55,954.0,747.54,576.97
2018,7,14,13,0,886.0,117.0,4.1,19.5,958.0,715.43,553.24
2018,7,14,13,15,891.0,111.5,4.15,19.45,946.0,674.24,521.89
2018,7,14,13,30,896.0,106.0,4.2,19.4,934.0,631.1,488.34
2018,7,14,13,45,892.0,105.0,4.25,19.4,913.0,584.64,451.24
2018,7,14,14,0,888.0,104.0,4.3,19.4,892.0,537.24,412.49
2018,7,14,14,15,882.5,102.5,4.35,19.3,864.5,488.0,371.44
2018,7,14,14,30,877.0,101.0,4.4,19.2,837.0,438.33,328.92
2018,7,14,14,45,869.0,99.5,4.5,19.05,803.5,387.55,284.65
2018,7,14,15,0,861.0,98.0,4.6,18.9,770.0,336.99,239.73
2018,7,14,15,15,850.0,96.5,4.6,18.9,731.0,286.09,194.25
2018,7,14,15,30,839.0,95.0,4.6,18.9,692.0,236.1,150.51
2018,7,14,15,45,826.0,92.5,4.7,18.55,649.0,186.23,109.98
2018,7,14,16,0,813.0,90.0,4.8,18.2,606.0,137.84,76.41
2018,7,14,16,15,797.0,86.5,4.8,17.95,560.0,80.53,46.06
2018,7,14,16,30,781.0,83.0,4.8,17.7,514.0,57.59,44.58
2018,7,14,16,45,705.0,90.0,4.85,17.5,451.0,63.77,50.17
2018,7,14,17,0,629.0,97.0,4.9,17.3,388.0,64.02,50.6
2018,7,14,17,15,515.0,103.0,4.85,17.1,322.5,70.27,56.29
2018,7,14,17,30,401.0,109.0,4.8,16.9,257.0,76.35,61.83
2018,7,14,17,45,430.5,90.0,4.8,16.7,226.5,64.75,51.75
2018,7,14,18,0,460.0,71.0,4.8,16.5,196.0,52.79,41.21
2018,7,14,18,15,456.0,58.0,4.8,16.35,160.5,44.2,33.46
2018,7,14,18,30,452.0,45.0,4.8,16.2,125.0,35.07,25.09
2018,7,14,18,45,361.5,36.5,4.75,16.1,87.5,29.2,19.36
2018,7,14,19,0,271.0,28.0,4.7,16.0,50.0,23.17,11.24
2018,7,14,19,15,153.0,17.0,4.65,15.85,27.5,15.46,0.0
2018,7,14,19,30,35.0,6.0,4.6,15.7,5.0,0.0,0.0
2018,7,14,19,45,17.5,3.0,4.6,15.6,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.15,15.05,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,15,4,45,18.5,2.5,2.55,14.0,2.0,0.0,0.0
2018,7,15,5,0,37.0,5.0,2.5,14.1,4.0,0.0,0.0
2018,7,15,5,15,147.0,13.5,2.5,14.3,23.0,92.05,0.0
2018,7,15,5,30,257.0,22.0,2.5,14.5,42.0,212.27,138.09
2018,7,15,5,45,243.0,24.0,2.55,14.65,54.0,216.91,174.5
2018,7,15,6,0,229.0,26.0,2.6,14.8,66.0,216.41,179.43
2018,7,15,6,15,125.0,32.5,2.6,15.0,55.5,149.32,123.96
2018,7,15,6,30,21.0,39.0,2.6,15.2,45.0,51.34,38.96
2018,7,15,6,45,26.0,81.0,2.6,15.4,89.5,102.42,82.46
2018,7,15,7,0,31.0,123.0,2.6,15.6,134.0,156.31,127.34
2018,7,15,7,15,42.0,147.0,2.6,15.85,164.5,192.37,156.9
2018,7,15,7,30,53.0,171.0,2.6,16.1,195.0,228.49,185.96
2018,7,15,7,45,35.0,177.5,2.65,16.35,194.0,216.68,174.85
2018,7,15,8,0,17.0,184.0,2.7,16.6,193.0,190.6,152.33
2018,7,15,8,15,17.0,200.0,2.7,16.8,210.0,205.54,163.78
2018,7,15,8,30,17.0,216.0,2.7,17.0,227.0,220.38,174.95
2018,7,15,8,45,16.5,228.0,2.7,17.2,239.0,230.49,182.27
2018,7,15,9,0,16.0,240.0,2.7,17.4,251.0,240.56,189.53
2018,7,15,9,15,15.0,243.5,2.8,17.6,254.5,241.56,189.71
2018,7,15,9,30,14.0,247.0,2.9,17.8,258.0,242.7,190.05
2018,7,15,9,45,19.5,277.0,2.95,18.0,293.0,276.35,215.96
2018,7,15,10,0,25.0,307.0,3.0,18.2,328.0,324.91,252.89
2018,7,15,10,15,41.0,347.0,3.15,18.35,382.5,378.65,293.75
2018,7,15,10,30,57.0,387.0,3.3,18.5,437.0,431.01,332.97
2018,7,15,10,45,87.0,416.5,3.4,18.65,495.5,484.57,373.09
2018,7,15,11,0,117.0,446.0,3.5,18.8,554.0,547.92,419.68
2018,7,15,11,15,132.0,457.5,3.65,18.85,581.0,563.71,431.13
2018,7,15,11,30,147.0,469.0,3.8,18.9,608.0,577.79,441.55
2018,7,15,11,45,177.5,472.0,3.9,18.95,641.5,595.71,455.15
2018,7,15,12,0,208.0,475.0,4.0,19.0,675.0,611.07,466.77
2018,7,15,12,15,221.5,473.0,4.1,19.0,686.0,605.61,462.96
2018,7,15,12,30,235.0,471.0,4.2,19.0,697.0,598.68,458.11
2018,7,15,12,45,218.0,469.5,4.35,19.0,678.0,568.36,435.7
2018,7,15,13,0,201.0,468.0,4.5,19.0,659.0,539.02,413.97
2018,7,15,13,15,198.5,461.0,4.55,19.0,647.0,515.88,396.68
2018,7,15,13,30,196.0,454.0,4.6,19.0,635.0,492.9,379.31
2018,7,15,13,45,255.0,418.0,4.65,19.0,647.5,475.71,366.75
2018,7,15,14,0,314.0,382.0,4.7,19.0,660.0,459.59,354.09
2018,7,15,14,15,618.0,238.5,4.75,18.95,764.0,461.28,353.44
2018,7,15,14,30,922.0,95.0,4.8,18.9,868.0,451.47,339.4
2018,7,15,14,45,914.5,93.5,4.8,18.85,833.5,398.55,292.67
2018,7,15,15,0,907.0,92.0,4.8,18.8,799.0,345.76,245.43
2018,7,15,15,15,896.5,90.0,4.8,18.8,758.5,292.2,197.52
2018,7,15,15,30,886.0,88.0,4.8,18.8,718.0,239.51,151.35
2018,7,15,15,45,874.0,85.5,4.8,18.6,674.0,187.31,108.78
2018,7,15,16,0,862.0,83.0,4.8,18.4,630.0,136.51,73.59
2018,7,15,16,15,845.5,81.0,4.75,18.25,582.5,87.45,51.36
2018,7,15,16,30,829.0,79.0,4.7,18.1,535.0,64.84,50.78
2018,7,15,16,45,807.0,75.5,4.7,17.95,484.5,54.23,41.78
2018,7,15,17,0,785.0,72.0,4.7,17.8,434.0,53.01,40.9
2018,7,15,17,15,754.0,68.0,4.7,17.6,382.0,51.25,39.53
2018,7,15,17,30,723.0,64.0,4.7,17.4,330.0,49.41,38.06
2018,7,15,17,45,680.0,60.0,4.65,17.25,279.5,47.43,36.4
2018,7,15,18,0,637.0,56.0,4.6,17.1,229.0,41.58,31.22
2018,7,15,18,15,572.5,50.0,4.55,16.9,181.0,38.04,27.96
2018,7,15,18,30,508.0,44.0,4.5,16.7,133.0,34.43,24.47
2018,7,15,18,45,405.0,36.0,4.4,16.5,92.5,28.9,19.04
2018,7,15,19,0,302.0,28.0,4.3,16.3,52.0,23.28,11.04
2018,7,15,19,15,171.0,17.0,4.2,16.2,28.5,15.46,0.0
2018,7,15,19,30,40.0,6.0,4.1,16.1,5.0,0.0,0.0
2018,7,15,19,45,20.0,3.0,4.05,15.95,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,16,4,45,9.5,1.0,2.65,14.3,1.0,0.0,0.0
2018,7,16,5,0,19.0,2.0,2.6,14.4,2.0,0.0,0.0
2018,7,16,5,15,121.0,11.0,2.55,14.6,19.5,75.54,0.0
2018,7,16,5,30,223.0,20.0,2.5,14.8,37.0,188.28,117.9
2018,7,16,5,45,344.0,29.0,2.45,15.05,77.0,289.42,232.25
2018,7,16,6,0,465.0,38.0,2.4,15.3,117.0,396.43,325.88
2018,7,16,6,15,297.5,30.5,2.35,15.5,87.5,279.18,233.6
2018,7,16,6,30,130.0,23.0,2.3,15.7,58.0,138.95,116.06
2018,7,16,6,45,65.0,38.0,2.25,15.9,55.5,101.59,83.05
2018,7,16,7,0,0.0,53.0,2.2,16.1,53.0,46.78,34.18
2018,7,16,7,15,0.0,84.0,2.2,16.4,84.0,75.13,57.94
2018,7,16,7,30,0.0,115.0,2.2,16.7,115.0,105.7,83.08
2018,7,16,7,45,0.5,131.0,2.2,17.05,131.5,121.32,95.5
2018,7,16,8,0,1.0,147.0,2.2,17.4,148.0,136.88,107.74
2018,7,16,8,15,2.5,163.0,2.25,17.7,165.0,153.34,120.63
2018,7,16,8,30,4.0,179.0,2.3,18.0,182.0,169.77,133.36
2018,7,16,8,45,10.0,208.5,2.35,18.3,215.5,204.21,160.45
2018,7,16,9,0,16.0,238.0,2.4,18.6,249.0,238.58,187.05
2018,7,16,9,15,19.0,259.5,2.45,18.85,273.5,261.67,204.43
2018,7,16,9,30,22.0,281.0,2.5,19.1,298.0,284.53,221.51
2018,7,16,9,45,32.5,314.0,2.55,19.35,340.5,343.05,265.86
2018,7,16,10,0,43.0,347.0,2.6,19.6,383.0,384.67,296.64
2018,7,16,10,15,68.5,381.0,2.65,19.75,440.5,441.12,338.77
2018,7,16,10,30,94.0,415.0,2.7,19.9,498.0,495.93,378.91
2018,7,16,10,45,135.0,434.0,2.7,20.1,556.5,561.92,426.81
2018,7,16,11,0,176.0,453.0,2.7,20.3,615.0,610.57,461.5
2018,7,16,11,15,216.0,455.5,2.75,20.4,657.5,639.34,482.27
2018,7,16,11,30,256.0,458.0,2.8,20.5,700.0,673.32,506.51
2018,7,16,11,45,284.5,444.0,2.8,20.6,715.0,669.21,503.69
2018,7,16,12,0,313.0,430.0,2.8,20.7,730.0,663.03,499.6
2018,7,16,12,15,331.5,422.5,2.9,20.75,740.5,652.31,492.41
2018,7,16,12,30,350.0,415.0,3.0,20.8,751.0,639.78,483.81
2018,7,16,12,45,384.0,399.5,3.05,20.8,765.5,630.07,477.31
2018,7,16,13,0,418.0,384.0,3.1,20.8,780.0,615.58,467.11
2018,7,16,13,15,482.0,347.5,3.2,20.8,797.5,601.97,457.89
2018,7,16,13,30,546.0,311.0,3.3,20.8,815.0,583.02,444.05
2018,7,16,13,45,676.5,239.5,3.4,20.8,849.0,564.91,430.56
2018,7,16,14,0,807.0,168.0,3.5,20.8,883.0,541.28,411.13
2018,7,16,14,15,864.0,133.5,3.65,20.7,876.5,501.41,377.91
2018,7,16,14,30,921.0,99.0,3.8,20.6,870.0,453.36,336.83
2018,7,16,14,45,912.5,97.5,3.95,20.5,835.0,400.05,290.84
2018,7,16,15,0,904.0,96.0,4.1,20.4,800.0,346.97,244.16
2018,7,16,15,15,893.5,94.5,4.1,20.4,760.0,293.83,197.12
2018,7,16,15,30,883.0,93.0,4.1,20.4,720.0,241.55,151.8
2018,7,16,15,45,869.0,90.5,4.3,20.05,675.0,189.11,109.74
2018,7,16,16,0,855.0,88.0,4.5,19.7,630.0,138.29,75.11
2018,7,16,16,15,837.0,85.5,4.5,19.5,581.5,89.09,53.17
2018,7,16,16,30,819.0,83.0,4.5,19.3,533.0,58.04,44.67
2018,7,16,16,45,795.0,79.5,4.55,19.1,482.0,57.02,44.0
2018,7,16,17,0,771.0,76.0,4.6,18.9,431.0,55.9,43.23
2018,7,16,17,15,739.0,72.5,4.55,18.6,379.5,54.66,42.35
2018,7,16,17,30,707.0,69.0,4.5,18.3,328.0,53.38,41.4
2018,7,16,17,45,662.0,64.0,4.5,18.05,277.0,46.34,35.31
2018,7,16,18,0,617.0,59.0,4.5,17.8,226.0,43.89,33.16
2018,7,16,18,15,550.5,52.5,4.4,17.5,178.0,40.06,29.65
2018,7,16,18,30,484.0,46.0,4.3,17.2,130.0,36.14,25.9
2018,7,16,18,45,380.5,37.0,4.15,16.9,90.0,29.82,19.75
2018,7,16,19,0,277.0,28.0,4.0,16.6,50.0,23.32,10.72
2018,7,16,19,15,155.0,16.5,3.9,16.45,27.0,15.01,0.0
2018,7,16,19,30,33.0,5.0,3.8,16.3,4.0,0.0,0.0
2018,7,16,19,45,16.5,2.5,3.65,16.15,2.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,17,4,45,8.0,1.0,2.5,14.5,1.0,0.0,0.0
2018,7,17,5,0,16.0,2.0,2.5,14.6,2.0,0.0,0.0
2018,7,17,5,15,49.5,5.5,2.55,14.85,8.5,31.76,0.0
2018,7,17,5,30,83.0,9.0,2.6,15.1,15.0,80.61,45.61
2018,7,17,5,45,41.5,10.5,2.6,15.35,13.5,43.25,30.66
2018,7,17,6,0,0.0,12.0,2.6,15.6,12.0,10.53,3.21
2018,7,17,6,15,0.0,15.0,2.65,15.85,15.0,13.18,5.57
2018,7,17,6,30,0.0,18.0,2.7,16.1,18.0,15.82,7.88
2018,7,17,6,45,0.0,28.5,2.7,16.35,28.5,25.09,15.79
2018,7,17,7,0,0.0,39.0,2.7,16.6,39.0,34.38,23.64
2018,7,17,7,15,0.0,61.5,2.75,16.85,61.5,54.33,40.38
2018,7,17,7,30,0.0,84.0,2.8,17.1,84.0,74.57,57.12
2018,7,17,7,45,0.0,95.5,2.8,17.35,95.5,85.34,65.78
2018,7,17,8,0,0.0,107.0,2.8,17.6,107.0,96.09,74.33
2018,7,17,8,15,0.5,129.5,2.85,17.85,130.0,118.01,91.95
2018,7,17,8,30,1.0,152.0,2.9,18.1,153.0,139.95,109.35
2018,7,17,8,45,4.5,179.5,2.9,18.4,183.0,169.74,132.95
2018,7,17,9,0,8.0,207.0,2.9,18.7,213.0,199.51,156.19
2018,7,17,9,15,12.0,231.5,2.95,18.85,240.5,226.68,177.23
2018,7,17,9,30,16.0,256.0,3.0,19.0,268.0,253.65,197.91
2018,7,17,9,45,26.0,295.0,3.05,19.2,316.0,316.53,246.18
2018,7,17,10,0,36.0,334.0,3.1,19.4,364.0,364.11,281.88
2018,7,17,10,15,46.5,362.5,3.15,19.55,402.5,400.21,308.65
2018,7,17,10,30,57.0,391.0,3.2,19.7,441.0,435.2,334.34
2018,7,17,10,45,59.0,403.5,3.2,19.85,456.5,444.62,340.6
2018,7,17,11,0,61.0,416.0,3.2,20.0,472.0,453.43,346.52
2018,7,17,11,15,53.5,412.0,3.25,20.1,462.0,436.83,333.62
2018,7,17,11,30,46.0,408.0,3.3,20.2,452.0,420.59,321.12
2018,7,17,11,45,47.5,415.0,3.3,20.3,460.5,422.76,322.49
2018,7,17,12,0,49.0,422.0,3.3,20.4,469.0,424.39,323.43
2018,7,17,12,15,50.0,424.0,3.35,20.45,472.0,420.64,320.55
2018,7,17,12,30,51.0,426.0,3.4,20.5,475.0,416.57,317.48
2018,7,17,12,45,63.0,433.0,3.45,20.6,493.0,424.51,323.53
2018,7,17,13,0,75.0,440.0,3.5,20.7,511.0,431.05,328.43
2018,7,17,13,15,84.5,439.5,3.6,20.7,518.5,428.43,326.67
2018,7,17,13,30,94.0,439.0,3.7,20.7,526.0,424.74,324.07
2018,7,17,13,45,157.5,408.5,3.85,20.7,550.0,421.01,321.99
2018,7,17,14,0,221.0,378.0,4.0,20.7,574.0,409.13,313.05
2018,7,17,14,15,558.0,245.0,4.2,20.6,717.5,437.9,333.13
2018,7,17,14,30,895.0,112.0,4.4,20.5,861.0,451.75,336.96
2018,7,17,14,45,760.0,156.5,4.55,20.4,774.0,383.01,281.33
2018,7,17,15,0,625.0,201.0,4.7,20.3,687.0,325.79,235.72
2018,7,17,15,15,649.5,179.5,4.7,20.3,661.5,279.53,194.71
2018,7,17,15,30,674.0,158.0,4.7,20.3,636.0,231.1,152.28
2018,7,17,15,45,749.0,129.0,4.95,20.0,628.5,189.75,115.59
2018,7,17,16,0,824.0,100.0,5.2,19.7,621.0,133.31,72.5
2018,7,17,16,15,804.0,97.0,5.3,19.5,572.5,84.98,50.98
2018,7,17,16,30,784.0,94.0,5.4,19.3,524.0,65.47,51.08
2018,7,17,16,45,725.0,95.5,5.45,19.05,463.5,61.67,48.04
2018,7,17,17,0,666.0,97.0,5.5,18.8,403.0,64.5,50.72
2018,7,17,17,15,552.5,101.5,5.5,18.5,334.5,69.62,55.42
2018,7,17,17,30,439.0,106.0,5.5,18.2,266.0,74.64,60.03
2018,7,17,17,45,379.0,96.0,5.45,17.9,219.0,68.83,55.09
2018,7,17,18,0,319.0,86.0,5.4,17.6,172.0,62.79,49.8
2018,7,17,18,15,306.0,70.5,5.3,17.3,138.5,52.57,40.64
2018,7,17,18,30,293.0,55.0,5.2,17.0,105.0,41.85,30.85
2018,7,17,18,45,189.0,41.0,5.1,16.7,69.5,31.6,21.24
2018,7,17,19,0,85.0,27.0,5.0,16.4,34.0,21.84,9.33
2018,7,17,19,15,47.0,15.0,4.85,16.25,18.5,13.64,0.0
2018,7,17,19,30,9.0,3.0,4.7,16.1,3.0,0.0,0.0
2018,7,17,19,45,4.5,1.5,4.55,15.95,1.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.25,15.75,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,4,45,6.5,1.0,2.75,14.75,1.0,0.0,0.0
2018,7,18,5,0,13.0,2.0,2.8,14.9,2.0,0.0,0.0
2018,7,18,5,15,109.5,14.0,2.9,15.1,21.5,71.8,0.0
2018,7,18,5,30,206.0,26.0,3.0,15.3,41.0,182.93,103.95
2018,7,18,5,45,319.5,37.0,3.05,15.55,80.5,283.59,226.07
2018,7,18,6,0,433.0,48.0,3.1,15.8,120.0,387.12,317.77
2018,7,18,6,15,311.5,41.0,3.0,16.0,102.0,306.8,255.91
2018,7,18,6,30,190.0,34.0,2.9,16.2,84.0,202.65,170.29
2018,7,18,6,45,242.5,48.0,2.8,16.4,126.0,270.58,228.12
2018,7,18,7,0,295.0,62.0,2.7,16.6,168.0,340.47,285.46
2018,7,18,7,15,371.5,74.5,2.55,16.8,229.0,441.86,365.82
2018,7,18,7,30,448.0,87.0,2.4,17.0,290.0,535.3,436.61
2018,7,18,7,45,450.0,95.0,2.25,17.2,319.5,557.11,450.41
2018,7,18,8,0,452.0,103.0,2.1,17.4,349.0,577.32,463.13
2018,7,18,8,15,301.5,132.0,2.05,17.65,302.5,465.25,373.96
2018,7,18,8,30,151.0,161.0,2.0,17.9,256.0,336.33,269.54
2018,7,18,8,45,279.5,168.5,1.95,18.1,360.0,491.04,390.65
2018,7,18,9,0,408.0,176.0,1.9,18.3,464.0,627.02,491.12
2018,7,18,9,15,382.0,194.5,1.95,18.5,476.5,621.44,483.77
2018,7,18,9,30,356.0,213.0,2.0,18.7,489.0,613.49,475.97
2018,7,18,9,45,331.0,237.0,2.0,18.9,502.5,610.42,471.44
2018,7,18,10,0,306.0,261.0,2.0,19.1,516.0,605.16,465.4
2018,7,18,10,15,269.5,292.5,2.05,19.3,523.0,578.18,443.97
2018,7,18,10,30,233.0,324.0,2.1,19.5,530.0,567.19,433.95
2018,7,18,10,45,250.5,329.0,2.15,19.65,555.0,580.09,443.11
2018,7,18,11,0,268.0,334.0,2.2,19.8,580.0,591.23,450.82
2018,7,18,11,15,158.5,370.0,2.3,19.9,516.0,503.83,384.09
2018,7,18,11,30,49.0,406.0,2.4,20.0,452.0,421.4,320.28
2018,7,18,11,45,78.5,432.5,2.5,20.1,507.0,465.97,354.05
2018,7,18,12,0,108.0,459.0,2.6,20.2,562.0,507.52,384.61
2018,7,18,12,15,115.0,464.0,2.7,20.2,574.0,511.76,387.61
2018,7,18,12,30,122.0,469.0,2.8,20.2,586.0,509.8,386.35
2018,7,18,12,45,134.5,467.0,2.85,20.2,595.0,505.02,383.11
2018,7,18,13,0,147.0,465.0,2.9,20.2,604.0,499.07,378.93
2018,7,18,13,15,113.0,441.0,2.9,20.2,547.0,444.53,338.34
2018,7,18,13,30,79.0,417.0,2.9,20.2,490.0,398.28,303.78
2018,7,18,13,45,83.5,413.5,2.85,20.15,489.0,389.54,297.37
2018,7,18,14,0,88.0,410.0,2.8,20.1,488.0,380.21,290.29
2018,7,18,14,15,404.5,289.5,2.8,20.05,630.0,403.68,306.99
2018,7,18,14,30,721.0,169.0,2.8,20.0,772.0,418.37,312.28
2018,7,18,14,45,796.0,138.0,2.8,19.9,778.0,380.95,277.79
2018,7,18,15,0,871.0,107.0,2.8,19.8,784.0,343.22,241.45
2018,7,18,15,15,859.5,105.0,2.8,19.8,744.0,291.01,195.6
2018,7,18,15,30,848.0,103.0,2.8,19.8,704.0,239.77,151.59
2018,7,18,15,45,833.0,100.5,3.15,19.55,659.0,179.82,103.93
2018,7,18,16,0,818.0,98.0,3.5,19.3,614.0,130.28,70.52
2018,7,18,16,15,775.0,100.5,3.65,19.05,559.0,85.38,52.5
2018,7,18,16,30,732.0,103.0,3.8,18.8,504.0,71.54,56.41
2018,7,18,16,45,728.0,94.5,4.0,18.55,460.5,67.56,53.24
2018,7,18,17,0,724.0,86.0,4.2,18.3,417.0,63.23,49.73
2018,7,18,17,15,688.5,81.5,4.15,17.95,366.0,55.91,43.56
2018,7,18,17,30,653.0,77.0,4.1,17.6,315.0,54.36,42.39
2018,7,18,17,45,547.5,76.5,4.1,17.25,254.5,55.54,43.55
2018,7,18,18,0,442.0,76.0,4.1,16.9,194.0,56.11,44.06
2018,7,18,18,15,408.5,64.0,3.9,16.65,155.0,48.15,36.87
2018,7,18,18,30,375.0,52.0,3.7,16.4,116.0,41.31,30.46
2018,7,18,18,45,265.5,40.0,3.55,16.1,78.0,31.02,20.77
2018,7,18,19,0,156.0,28.0,3.4,15.8,40.0,21.98,9.05
2018,7,18,19,15,84.0,15.0,3.15,15.7,21.0,13.64,0.0
2018,7,18,19,30,12.0,2.0,2.9,15.6,2.0,0.0,0.0
2018,7,18,19,45,6.0,1.0,2.7,15.55,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,19,4,45,4.0,1.0,2.75,14.6,1.0,0.0,0.0
2018,7,19,5,0,8.0,2.0,2.8,14.7,2.0,0.0,0.0
2018,7,19,5,15,25.0,7.0,2.7,14.95,8.5,19.83,0.0
2018,7,19,5,30,42.0,12.0,2.6,15.2,15.0,46.26,20.7
2018,7,19,5,45,85.0,24.0,2.45,15.4,36.0,94.35,72.57
2018,7,19,6,0,128.0,36.0,2.3,15.6,57.0,141.59,115.31
2018,7,19,6,15,125.5,40.0,2.15,15.8,66.5,147.12,121.62
2018,7,19,6,30,123.0,44.0,2.0,16.0,76.0,153.07,127.44
2018,7,19,6,45,61.5,62.5,1.8,16.25,78.5,119.63,97.72
2018,7,19,7,0,0.0,81.0,1.6,16.5,81.0,73.2,56.36
2018,7,19,7,15,0.0,102.5,1.45,16.75,102.5,94.31,73.83
2018,7,19,7,30,0.0,124.0,1.3,17.0,124.0,115.32,90.82
2018,7,19,7,45,0.0,132.0,1.2,17.3,132.0,122.05,95.85
2018,7,19,8,0,0.0,140.0,1.1,17.6,140.0,128.94,100.96
2018,7,19,8,15,2.5,161.5,1.05,17.95,163.0,151.95,119.09
2018,7,19,8,30,5.0,183.0,1.0,18.3,186.0,174.93,136.86
2018,7,19,8,45,11.5,212.5,0.9,18.6,220.5,209.9,163.88
2018,7,19,9,0,18.0,242.0,0.8,18.9,255.0,244.78,190.2
2018,7,19,9,15,21.0,263.0,0.75,19.25,279.0,267.34,206.52
2018,7,19,9,30,24.0,284.0,0.7,19.6,303.0,289.68,222.48
2018,7,19,9,45,35.0,317.0,0.65,20.0,345.5,348.94,265.74
2018,7,19,10,0,46.0,350.0,0.6,20.4,388.0,391.02,295.13
2018,7,19,10,15,61.0,378.0,0.85,20.55,430.5,430.75,324.47
2018,7,19,10,30,76.0,406.0,1.1,20.7,473.0,469.23,352.67
2018,7,19,10,45,90.5,424.5,1.3,20.9,506.0,496.14,372.18
2018,7,19,11,0,105.0,443.0,1.5,21.1,539.0,521.69,390.7
2018,7,19,11,15,96.5,446.5,1.8,21.15,536.0,509.91,382.66
2018,7,19,11,30,88.0,450.0,2.1,21.2,533.0,498.11,374.66
2018,7,19,11,45,101.0,448.0,2.4,21.25,544.0,499.91,377.0
2018,7,19,12,0,114.0,446.0,2.7,21.3,555.0,506.0,382.22
2018,7,19,12,15,98.5,450.5,2.95,21.25,544.5,483.21,365.66
2018,7,19,12,30,83.0,455.0,3.2,21.2,534.0,466.33,353.39
2018,7,19,12,45,115.0,442.0,3.45,21.15,551.0,469.92,357.28
2018,7,19,13,0,147.0,429.0,3.7,21.1,568.0,469.77,358.14
2018,7,19,13,15,196.5,424.0,3.85,20.95,606.5,484.84,370.15
2018,7,19,13,30,246.0,419.0,4.0,20.8,645.0,489.75,374.22
2018,7,19,13,45,260.0,403.5,4.2,20.65,637.5,466.79,357.07
2018,7,19,14,0,274.0,388.0,4.4,20.5,630.0,442.78,338.85
2018,7,19,14,15,551.0,261.0,4.4,20.35,727.5,445.78,339.39
2018,7,19,14,30,828.0,134.0,4.4,20.2,825.0,434.06,324.56
2018,7,19,14,45,817.5,132.5,4.35,20.05,791.0,383.49,280.64
2018,7,19,15,0,807.0,131.0,4.3,19.9,757.0,333.56,236.71
2018,7,19,15,15,794.5,128.0,4.3,19.9,717.5,282.86,192.16
2018,7,19,15,30,782.0,125.0,4.3,19.9,678.0,233.42,149.67
2018,7,19,15,45,765.0,122.5,4.15,19.55,634.5,185.17,111.35
2018,7,19,16,0,748.0,120.0,4.0,19.2,591.0,139.02,80.51
2018,7,19,16,15,726.5,116.0,3.9,19.0,544.0,86.07,54.47
2018,7,19,16,30,705.0,112.0,3.8,18.8,497.0,70.14,55.21
2018,7,19,16,45,677.5,107.0,3.75,18.6,448.0,69.17,54.63
2018,7,19,17,0,650.0,102.0,3.7,18.4,399.0,68.09,53.92
2018,7,19,17,15,613.0,96.5,3.7,18.15,349.5,66.44,52.73
2018,7,19,17,30,576.0,91.0,3.7,17.9,300.0,64.7,51.4
2018,7,19,17,45,526.5,83.5,3.7,17.65,251.5,61.18,48.42
2018,7,19,18,0,477.0,76.0,3.7,17.4,203.0,57.49,45.18
2018,7,19,18,15,404.5,66.0,3.65,17.15,157.5,49.66,38.1
2018,7,19,18,30,332.0,56.0,3.6,16.9,112.0,42.8,31.67
2018,7,19,18,45,234.0,41.5,3.55,16.7,74.5,32.15,21.62
2018,7,19,19,0,136.0,27.0,3.5,16.5,37.0,21.18,7.99
2018,7,19,19,15,72.5,14.5,3.35,16.4,19.5,13.19,0.0
2018,7,19,19,30,9.0,2.0,3.2,16.3,2.0,0.0,0.0
2018,7,19,19,45,4.5,1.0,3.1,16.2,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,20,4,45,2.0,0.5,1.8,15.0,0.5,0.0,0.0
2018,7,20,5,0,4.0,1.0,1.9,15.1,1.0,0.0,0.0
2018,7,20,5,15,30.5,12.0,2.0,15.35,14.0,27.3,0.0
2018,7,20,5,30,57.0,23.0,2.1,15.6,27.0,77.11,34.62
2018,7,20,5,45,123.0,39.5,2.25,15.85,57.0,147.84,115.23
2018,7,20,6,0,189.0,56.0,2.4,16.1,87.0,216.13,176.51
2018,7,20,6,15,136.5,56.0,2.4,16.4,82.5,179.18,147.69
2018,7,20,6,30,84.0,56.0,2.4,16.7,78.0,128.42,105.34
2018,7,20,6,45,43.0,78.5,2.4,17.0,90.0,113.29,91.55
2018,7,20,7,0,2.0,101.0,2.4,17.3,102.0,96.52,75.79
2018,7,20,7,15,22.5,136.0,2.3,17.6,146.0,150.61,121.06
2018,7,20,7,30,43.0,171.0,2.2,17.9,190.0,220.51,177.88
2018,7,20,7,45,61.5,197.5,2.1,18.25,228.5,266.28,213.91
2018,7,20,8,0,80.0,224.0,2.0,18.6,267.0,312.24,249.31
2018,7,20,8,15,118.0,249.0,1.95,18.9,319.0,393.06,311.29
2018,7,20,8,30,156.0,274.0,1.9,19.2,371.0,456.7,358.5
2018,7,20,8,45,260.5,268.5,1.85,19.5,445.0,568.84,442.29
2018,7,20,9,0,365.0,263.0,1.8,19.8,519.0,664.17,510.8
2018,7,20,9,15,568.0,200.0,1.75,20.1,625.5,821.56,622.29
2018,7,20,9,30,771.0,137.0,1.7,20.4,732.0,946.14,701.61
2018,7,20,9,45,619.0,211.0,1.7,20.65,702.5,877.37,652.78
2018,7,20,10,0,467.0,285.0,1.7,20.9,673.0,790.69,589.52
2018,7,20,10,15,425.5,322.0,1.7,21.05,685.0,778.5,579.21
2018,7,20,10,30,384.0,359.0,1.7,21.2,697.0,750.62,557.93
2018,7,20,10,45,591.0,258.0,1.7,21.35,793.0,852.93,631.81
2018,7,20,11,0,798.0,157.0,1.7,21.5,889.0,925.02,678.91
2018,7,20,11,15,815.5,149.5,1.75,21.55,908.5,912.07,669.62
2018,7,20,11,30,833.0,142.0,1.8,21.6,928.0,887.48,653.67
2018,7,20,11,45,816.5,153.0,1.8,21.65,928.5,864.52,638.36
2018,7,20,12,0,800.0,164.0,1.8,21.7,929.0,831.14,616.08
2018,7,20,12,15,711.0,215.0,1.9,21.65,895.0,776.6,579.39
2018,7,20,12,30,622.0,266.0,2.0,21.6,861.0,719.95,539.04
2018,7,20,12,45,735.5,198.0,2.05,21.6,896.5,712.36,536.16
2018,7,20,13,0,849.0,130.0,2.1,21.6,932.0,697.53,527.04
2018,7,20,13,15,846.0,129.0,2.15,21.5,917.5,655.94,496.49
2018,7,20,13,30,843.0,128.0,2.2,21.4,903.0,613.1,464.42
2018,7,20,13,45,837.5,127.5,2.25,21.35,882.0,568.14,429.8
2018,7,20,14,0,832.0,127.0,2.3,21.3,861.0,522.45,393.62
2018,7,20,14,15,825.0,125.5,2.35,21.15,833.5,474.78,355.07
2018,7,20,14,30,818.0,124.0,2.4,21.0,806.0,426.9,315.22
2018,7,20,14,45,809.0,121.5,2.45,20.9,772.5,377.58,273.23
2018,7,20,15,0,800.0,119.0,2.5,20.8,739.0,321.61,225.45
2018,7,20,15,15,788.0,116.0,2.5,20.8,700.0,271.46,181.87
2018,7,20,15,30,776.0,113.0,2.5,20.8,661.0,222.49,140.19
2018,7,20,15,45,760.0,110.5,2.5,20.5,618.5,174.71,102.6
2018,7,20,16,0,744.0,108.0,2.5,20.2,576.0,128.88,72.33
2018,7,20,16,15,724.0,104.0,2.45,20.0,530.0,84.0,53.31
2018,7,20,16,30,704.0,100.0,2.4,19.8,484.0,62.38,48.32
2018,7,20,16,45,677.0,96.0,2.4,19.6,436.0,61.76,48.02
2018,7,20,17,0,650.0,92.0,2.4,19.4,388.0,61.05,47.62
2018,7,20,17,15,614.0,87.0,2.35,19.2,339.5,59.47,46.45
2018,7,20,17,30,578.0,82.0,2.3,19.0,291.0,57.8,45.15
2018,7,20,17,45,529.0,75.5,2.25,18.75,243.5,54.79,42.62
2018,7,20,18,0,480.0,69.0,2.2,18.5,196.0,51.65,39.86
2018,7,20,18,15,413.0,59.5,2.2,18.3,152.0,45.74,34.5
2018,7,20,18,30,346.0,50.0,2.2,18.1,108.0,38.28,27.59
2018,7,20,18,45,255.0,38.0,2.15,17.9,73.0,29.48,19.22
2018,7,20,19,0,164.0,26.0,2.1,17.7,38.0,20.44,6.9
2018,7,20,19,15,86.5,14.0,2.05,17.65,20.0,12.73,0.0
2018,7,20,19,30,9.0,2.0,2.0,17.6,2.0,0.0,0.0
2018,7,20,19,45,4.5,1.0,1.9,17.5,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.75,17.4,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.7,17.45,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.55,17.45,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.45,17.4,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,21,4,45,2.5,0.5,1.15,16.4,0.5,0.0,0.0
2018,7,21,5,0,5.0,1.0,1.3,16.4,1.0,0.0,0.0
2018,7,21,5,15,11.5,7.0,1.4,16.6,7.5,12.53,0.0
2018,7,21,5,30,18.0,13.0,1.5,16.8,14.0,26.83,7.0
2018,7,21,5,45,61.0,27.0,1.6,17.0,36.0,85.36,63.96
2018,7,21,6,0,104.0,41.0,1.7,17.2,58.0,133.99,107.49
2018,7,21,6,15,80.5,53.5,1.7,17.45,69.5,122.91,99.39
2018,7,21,6,30,57.0,66.0,1.7,17.7,81.0,121.53,98.26
2018,7,21,6,45,69.5,100.5,1.65,17.95,122.5,162.66,132.7
2018,7,21,7,0,82.0,135.0,1.6,18.2,164.0,215.71,175.84
2018,7,21,7,15,84.0,157.5,1.6,18.45,191.5,243.3,197.26
2018,7,21,7,30,86.0,180.0,1.6,18.7,219.0,270.36,217.87
2018,7,21,7,45,79.0,200.0,1.6,18.95,239.0,285.56,228.46
2018,7,21,8,0,72.0,220.0,1.6,19.2,259.0,299.99,238.32
2018,7,21,8,15,158.5,238.0,1.6,19.45,334.0,418.39,330.68
2018,7,21,8,30,245.0,256.0,1.6,19.7,409.0,540.39,421.26
2018,7,21,8,45,231.5,283.0,1.6,19.95,436.0,557.29,430.2
2018,7,21,9,0,218.0,310.0,1.6,20.2,463.0,553.52,425.33
2018,7,21,9,15,296.5,305.0,1.6,20.35,526.0,641.02,488.53
