Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,9,30,375.0,300.0,1.6,20.5,589.0,709.76,536.49
2018,7,21,9,45,412.5,301.5,1.6,20.65,632.5,760.69,569.92
2018,7,21,10,0,450.0,303.0,1.6,20.8,676.0,792.39,590.35
2018,7,21,10,15,583.0,248.0,1.65,20.9,749.0,862.15,639.85
2018,7,21,10,30,716.0,193.0,1.7,21.0,822.0,923.42,680.43
2018,7,21,10,45,745.0,182.0,1.75,21.15,851.0,917.66,675.44
2018,7,21,11,0,774.0,171.0,1.8,21.3,880.0,915.88,673.94
2018,7,21,11,15,779.5,171.0,1.85,21.35,895.5,899.51,663.14
2018,7,21,11,30,785.0,171.0,1.9,21.4,911.0,880.29,650.64
2018,7,21,11,45,805.0,160.5,1.95,21.4,924.5,861.13,638.32
2018,7,21,12,0,825.0,150.0,2.0,21.4,938.0,831.66,619.07
2018,7,21,12,15,833.5,144.0,2.05,21.4,940.5,802.46,599.96
2018,7,21,12,30,842.0,138.0,2.1,21.4,943.0,770.83,579.06
2018,7,21,12,45,820.0,148.0,2.1,21.4,927.0,727.55,548.85
2018,7,21,13,0,798.0,158.0,2.1,21.4,911.0,686.77,518.85
2018,7,21,13,15,705.5,206.0,2.15,21.3,864.0,627.63,474.77
2018,7,21,13,30,613.0,254.0,2.2,21.2,817.0,573.03,433.53
2018,7,21,13,45,522.0,292.0,2.2,21.15,763.5,520.81,393.48
2018,7,21,14,0,431.0,330.0,2.2,21.1,710.0,471.9,355.82
2018,7,21,14,15,636.0,221.5,2.2,21.0,761.5,453.2,339.83
2018,7,21,14,30,841.0,113.0,2.2,20.9,813.0,427.12,314.84
2018,7,21,14,45,834.0,110.0,2.2,20.8,780.0,377.0,271.92
2018,7,21,15,0,827.0,107.0,2.2,20.7,747.0,327.04,228.47
2018,7,21,15,15,789.0,112.5,2.2,20.7,697.0,268.05,178.92
2018,7,21,15,30,751.0,118.0,2.2,20.7,647.0,220.28,139.34
2018,7,21,15,45,624.5,140.0,2.2,20.4,561.0,169.09,103.95
2018,7,21,16,0,498.0,162.0,2.2,20.1,475.0,141.1,91.23
2018,7,21,16,15,544.5,144.0,2.25,19.9,461.0,97.48,67.4
2018,7,21,16,30,591.0,126.0,2.3,19.7,447.0,78.65,62.28
2018,7,21,16,45,482.0,134.0,2.35,19.5,379.0,88.29,70.85
2018,7,21,17,0,373.0,142.0,2.4,19.3,311.0,94.86,76.79
2018,7,21,17,15,471.0,111.0,2.5,19.05,297.5,76.82,61.51
2018,7,21,17,30,569.0,80.0,2.6,18.8,284.0,56.29,43.86
2018,7,21,17,45,504.0,75.5,2.65,18.55,235.0,54.73,42.61
2018,7,21,18,0,439.0,71.0,2.7,18.3,186.0,53.23,41.28
2018,7,21,18,15,379.0,59.0,2.65,18.05,143.0,44.4,33.34
2018,7,21,18,30,319.0,47.0,2.6,17.8,100.0,35.93,25.57
2018,7,21,18,45,233.5,35.5,2.6,17.6,67.0,27.51,17.52
2018,7,21,19,0,148.0,24.0,2.6,17.4,34.0,18.84,5.32
2018,7,21,19,15,80.5,13.0,2.5,17.25,18.0,11.82,0.0
2018,7,21,19,30,13.0,2.0,2.4,17.1,2.0,0.0,0.0
2018,7,21,19,45,6.5,1.0,2.3,17.0,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.15,16.85,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.05,16.75,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,1.85,16.25,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,7,22,4,45,6.5,1.0,0.9,16.35,1.0,0.0,0.0
2018,7,22,5,0,13.0,2.0,0.9,16.4,2.0,0.0,0.0
2018,7,22,5,15,53.0,8.5,0.95,16.6,11.5,36.09,0.0
2018,7,22,5,30,93.0,15.0,1.0,16.8,21.0,92.65,32.41
2018,7,22,5,45,135.0,24.0,1.05,17.0,41.0,141.53,108.95
2018,7,22,6,0,177.0,33.0,1.1,17.2,61.0,185.33,150.05
2018,7,22,6,15,146.5,45.5,1.15,17.4,74.5,170.49,139.81
2018,7,22,6,30,116.0,58.0,1.2,17.6,88.0,167.8,137.94
2018,7,22,6,45,69.0,90.5,1.25,17.8,109.5,162.26,132.14
2018,7,22,7,0,22.0,123.0,1.3,18.0,131.0,138.77,111.02
2018,7,22,7,15,39.0,148.5,1.35,18.25,165.0,193.13,155.55
2018,7,22,7,30,56.0,174.0,1.4,18.5,199.0,236.26,189.9
2018,7,22,7,45,78.5,198.5,1.45,18.7,238.0,283.38,226.94
2018,7,22,8,0,101.0,223.0,1.5,18.9,277.0,330.93,263.53
2018,7,22,8,15,139.0,246.5,1.55,19.15,328.5,410.26,323.81
2018,7,22,8,30,177.0,270.0,1.6,19.4,380.0,472.43,369.68
2018,7,22,8,45,334.0,247.0,1.65,19.6,473.5,615.83,477.46
2018,7,22,9,0,491.0,224.0,1.7,19.8,567.0,764.09,583.02
2018,7,22,9,15,670.0,160.0,1.8,19.95,658.0,878.29,660.92
2018,7,22,9,30,849.0,96.0,1.9,20.1,749.0,966.41,717.66
2018,7,22,9,45,675.0,181.0,2.0,20.25,715.0,900.33,672.29
2018,7,22,10,0,501.0,266.0,2.1,20.4,681.0,804.06,604.27
2018,7,22,10,15,359.0,344.5,2.2,20.5,647.0,720.97,543.07
2018,7,22,10,30,217.0,423.0,2.3,20.6,613.0,639.02,481.17
2018,7,22,10,45,268.5,398.5,2.45,20.7,640.0,667.4,503.3
2018,7,22,11,0,320.0,374.0,2.6,20.8,667.0,679.55,513.33
2018,7,22,11,15,415.0,337.5,2.7,20.85,724.0,728.05,549.63
2018,7,22,11,30,510.0,301.0,2.8,20.9,781.0,760.72,574.4
2018,7,22,11,45,557.0,287.0,2.9,21.0,815.0,766.69,579.07
2018,7,22,12,0,604.0,273.0,3.0,21.1,849.0,768.68,581.04
2018,7,22,12,15,605.0,272.0,3.1,21.1,849.5,740.65,561.27
2018,7,22,12,30,606.0,271.0,3.2,21.1,850.0,711.09,540.31
2018,7,22,12,45,684.0,225.5,3.35,21.1,874.0,698.94,533.22
2018,7,22,13,0,762.0,180.0,3.5,21.1,898.0,679.71,520.32
2018,7,22,13,15,824.0,143.0,3.6,21.1,908.5,651.28,499.54
2018,7,22,13,30,886.0,106.0,3.7,21.1,919.0,619.91,475.59
2018,7,22,13,45,882.0,104.5,3.85,21.05,897.5,573.15,438.81
2018,7,22,14,0,878.0,103.0,4.0,21.0,876.0,525.46,400.28
2018,7,22,14,15,871.5,102.5,4.1,20.9,848.5,476.64,359.74
2018,7,22,14,30,865.0,102.0,4.2,20.8,821.0,427.49,317.79
2018,7,22,14,45,857.0,99.5,4.35,20.75,787.0,376.18,273.27
2018,7,22,15,0,849.0,97.0,4.5,20.7,753.0,325.13,228.18
2018,7,22,15,15,838.0,95.0,4.5,20.7,714.0,274.14,183.05
2018,7,22,15,30,827.0,93.0,4.5,20.7,675.0,224.09,139.89
2018,7,22,15,45,813.0,91.0,4.55,20.4,632.0,174.74,100.87
2018,7,22,16,0,799.0,89.0,4.6,20.1,589.0,117.39,61.89
2018,7,22,16,15,781.5,86.0,4.65,19.9,543.0,70.36,43.33
2018,7,22,16,30,764.0,83.0,4.7,19.7,497.0,57.79,44.42
2018,7,22,16,45,740.0,79.5,4.7,19.55,448.0,56.81,43.77
2018,7,22,17,0,716.0,76.0,4.7,19.4,399.0,55.75,43.03
2018,7,22,17,15,683.0,72.0,4.7,19.1,349.5,54.17,41.85
2018,7,22,17,30,650.0,68.0,4.7,18.8,300.0,47.91,36.53
2018,7,22,17,45,605.0,62.5,4.65,18.55,251.5,45.19,34.23
2018,7,22,18,0,560.0,57.0,4.6,18.3,203.0,42.36,31.72
2018,7,22,18,15,493.0,50.0,4.5,18.05,158.0,38.11,27.82
2018,7,22,18,30,426.0,43.0,4.4,17.8,113.0,33.75,23.64
2018,7,22,18,45,325.5,34.0,4.3,17.55,76.5,27.39,17.35
2018,7,22,19,0,225.0,25.0,4.2,17.3,40.0,20.85,5.66
2018,7,22,19,15,119.5,13.5,4.1,17.2,21.0,12.28,0.0
2018,7,22,19,30,14.0,2.0,4.0,17.1,2.0,0.0,0.0
2018,7,22,19,45,7.0,1.0,3.85,17.0,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.45,16.85,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.35,16.75,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.25,16.7,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.15,16.3,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,3.35,15.35,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,23,5,15,73.5,7.5,3.15,15.6,12.0,46.07,0.0
2018,7,23,5,30,147.0,15.0,3.1,15.8,24.0,129.33,38.35
2018,7,23,5,45,241.5,23.5,3.0,15.95,54.5,215.56,168.59
2018,7,23,6,0,336.0,32.0,2.9,16.1,85.0,298.72,245.07
2018,7,23,6,15,226.5,28.0,2.9,16.35,69.5,223.42,186.12
2018,7,23,6,30,117.0,24.0,2.9,16.6,54.0,130.81,108.5
2018,7,23,6,45,58.5,36.5,2.85,16.85,51.5,94.53,76.61
2018,7,23,7,0,0.0,49.0,2.8,17.1,49.0,43.24,31.06
2018,7,23,7,15,0.0,72.5,2.8,17.35,72.5,64.11,48.53
2018,7,23,7,30,0.0,96.0,2.8,17.6,96.0,86.59,67.05
2018,7,23,7,45,0.0,108.5,2.8,17.9,108.5,98.3,76.39
2018,7,23,8,0,0.0,121.0,2.8,18.2,121.0,109.98,85.59
2018,7,23,8,15,3.0,150.5,2.85,18.5,152.5,141.46,110.93
2018,7,23,8,30,6.0,180.0,2.9,18.8,184.0,173.04,135.93
2018,7,23,8,45,12.0,210.0,2.9,19.1,218.5,208.04,163.39
2018,7,23,9,0,18.0,240.0,2.9,19.4,253.0,242.95,190.35
2018,7,23,9,15,24.5,266.0,2.95,19.6,284.5,274.08,214.13
2018,7,23,9,30,31.0,292.0,3.0,19.8,316.0,321.86,250.4
2018,7,23,9,45,57.0,335.0,3.0,20.05,381.5,390.44,302.4
2018,7,23,10,0,83.0,378.0,3.0,20.3,447.0,457.78,352.25
2018,7,23,10,15,103.5,399.5,3.1,20.5,488.5,495.36,379.56
2018,7,23,10,30,124.0,421.0,3.2,20.7,530.0,546.31,416.33
2018,7,23,10,45,138.5,434.0,3.25,20.85,558.5,565.33,429.54
2018,7,23,11,0,153.0,447.0,3.3,21.0,587.0,582.84,441.79
2018,7,23,11,15,161.0,456.0,3.45,21.05,605.5,588.83,446.03
2018,7,23,11,30,169.0,465.0,3.6,21.1,624.0,593.46,449.36
2018,7,23,11,45,171.5,462.5,3.7,21.15,625.0,581.29,440.5
2018,7,23,12,0,174.0,460.0,3.8,21.2,626.0,568.49,431.23
2018,7,23,12,15,193.0,446.0,4.0,21.15,630.0,558.21,424.65
2018,7,23,12,30,212.0,432.0,4.2,21.1,634.0,546.66,416.98
2018,7,23,12,45,166.0,434.5,4.4,21.1,592.0,500.33,382.14
2018,7,23,13,0,120.0,437.0,4.6,21.1,550.0,457.24,349.63
2018,7,23,13,15,95.0,429.0,4.75,21.05,517.5,426.1,326.25
2018,7,23,13,30,70.0,421.0,4.9,21.0,485.0,395.54,303.21
2018,7,23,13,45,124.5,386.5,5.05,20.95,497.0,385.12,296.17
2018,7,23,14,0,179.0,352.0,5.2,20.9,509.0,374.95,288.52
2018,7,23,14,15,529.0,227.0,5.35,20.8,670.5,407.7,311.72
2018,7,23,14,30,879.0,102.0,5.5,20.7,832.0,431.91,322.96
2018,7,23,14,45,853.5,108.5,5.6,20.6,793.0,380.38,277.8
2018,7,23,15,0,828.0,115.0,5.7,20.5,754.0,330.64,233.86
2018,7,23,15,15,784.5,120.5,5.7,20.5,700.0,270.4,182.53
2018,7,23,15,30,741.0,126.0,5.7,20.5,646.0,221.85,142.03
2018,7,23,15,45,747.0,114.5,5.8,20.15,610.0,172.14,101.95
2018,7,23,16,0,753.0,103.0,5.9,19.8,574.0,122.17,67.93
2018,7,23,16,15,499.0,143.5,5.9,19.55,445.0,94.02,66.69
2018,7,23,16,30,245.0,184.0,5.9,19.3,316.0,125.62,102.7
2018,7,23,16,45,150.0,159.5,5.9,19.05,238.0,119.85,98.18
2018,7,23,17,0,55.0,135.0,5.9,18.8,160.0,109.12,89.37
2018,7,23,17,15,37.5,78.5,5.85,18.5,94.5,67.47,53.56
2018,7,23,17,30,20.0,22.0,5.8,18.2,29.0,19.11,11.24
2018,7,23,17,45,45.5,28.0,5.7,17.9,40.5,22.2,14.02
2018,7,23,18,0,71.0,34.0,5.6,17.6,52.0,27.18,18.42
2018,7,23,18,15,86.5,31.5,5.45,17.35,48.5,25.51,16.82
2018,7,23,18,30,102.0,29.0,5.3,17.1,45.0,23.71,14.98
2018,7,23,18,45,77.0,25.0,5.15,16.85,34.5,20.51,11.56
2018,7,23,19,0,52.0,21.0,5.0,16.6,24.0,17.16,2.85
2018,7,23,19,15,31.0,11.5,4.9,16.5,13.0,10.46,0.0
2018,7,23,19,30,10.0,2.0,4.8,16.4,2.0,0.0,0.0
2018,7,23,19,45,5.0,1.0,4.7,16.3,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.6,16.2,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,4.3,16.15,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,4.15,16.05,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,4.1,15.95,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,4.15,15.9,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,4.25,15.75,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,24,5,15,0.0,1.5,3.55,15.95,1.5,1.36,0.0
2018,7,24,5,30,0.0,3.0,3.6,16.1,3.0,2.63,0.0
2018,7,24,5,45,0.0,5.0,3.6,16.25,5.0,4.38,0.0
2018,7,24,6,0,0.0,7.0,3.6,16.4,7.0,6.14,0.0
2018,7,24,6,15,0.0,10.0,3.65,16.6,10.0,8.78,1.77
2018,7,24,6,30,0.0,13.0,3.7,16.8,13.0,11.42,4.07
2018,7,24,6,45,0.0,25.5,3.7,17.0,25.5,22.44,13.48
2018,7,24,7,0,0.0,38.0,3.7,17.2,38.0,33.49,22.83
2018,7,24,7,15,13.0,91.5,3.75,17.4,97.5,94.18,74.28
2018,7,24,7,30,26.0,145.0,3.8,17.6,157.0,173.71,140.08
2018,7,24,7,45,24.5,153.0,3.8,17.85,165.0,179.0,143.61
2018,7,24,8,0,23.0,161.0,3.8,18.1,173.0,184.5,147.38
2018,7,24,8,15,16.0,178.0,3.9,18.35,187.0,182.08,144.47
2018,7,24,8,30,9.0,195.0,4.0,18.6,201.0,191.37,151.01
2018,7,24,8,45,15.0,220.5,4.05,18.8,231.0,221.81,174.94
2018,7,24,9,0,21.0,246.0,4.1,19.0,261.0,252.12,198.44
2018,7,24,9,15,29.0,276.0,4.2,19.2,297.5,305.82,239.96
2018,7,24,9,30,37.0,306.0,4.3,19.4,334.0,343.08,268.21
2018,7,24,9,45,41.0,326.5,4.4,19.55,359.0,365.42,284.73
2018,7,24,10,0,45.0,347.0,4.5,19.7,384.0,387.16,300.75
2018,7,24,10,15,61.5,374.0,4.55,19.8,426.5,427.31,331.06
2018,7,24,10,30,78.0,401.0,4.6,19.9,469.0,466.2,360.05
2018,7,24,10,45,106.5,401.0,4.65,20.0,496.5,501.38,386.61
2018,7,24,11,0,135.0,401.0,4.7,20.1,524.0,520.5,401.17
2018,7,24,11,15,134.5,407.5,4.75,20.15,532.0,517.62,398.53
2018,7,24,11,30,134.0,414.0,4.8,20.2,540.0,513.98,395.44
2018,7,24,11,45,143.0,434.5,4.85,20.2,570.0,530.72,407.68
2018,7,24,12,0,152.0,455.0,4.9,20.2,600.0,545.5,418.38
2018,7,24,12,15,173.0,458.0,4.95,20.2,623.0,552.55,423.85
2018,7,24,12,30,194.0,461.0,5.0,20.2,646.0,557.5,427.73
2018,7,24,12,45,226.5,449.0,5.05,20.2,663.5,556.14,427.22
2018,7,24,13,0,259.0,437.0,5.1,20.2,681.0,549.43,422.6
2018,7,24,13,15,244.5,440.5,5.1,20.2,667.5,523.35,402.44
2018,7,24,13,30,230.0,444.0,5.1,20.2,654.0,503.67,386.98
2018,7,24,13,45,296.0,402.0,5.1,20.2,666.0,483.84,372.19
2018,7,24,14,0,362.0,360.0,5.1,20.2,678.0,464.2,356.55
2018,7,24,14,15,624.5,229.5,5.1,20.1,756.5,451.64,344.61
2018,7,24,14,30,887.0,99.0,5.1,20.0,835.0,431.61,322.73
2018,7,24,14,45,879.0,97.5,5.1,19.95,801.0,379.81,276.93
2018,7,24,15,0,871.0,96.0,5.1,19.9,767.0,328.22,230.76
2018,7,24,15,15,860.5,94.0,5.1,19.9,727.5,276.08,184.31
2018,7,24,15,30,850.0,92.0,5.1,19.9,688.0,224.81,139.96
2018,7,24,15,45,836.5,89.5,5.15,19.65,644.0,173.86,99.71
2018,7,24,16,0,823.0,87.0,5.2,19.4,600.0,124.47,67.87
2018,7,24,16,15,805.5,84.0,5.2,19.2,553.0,66.48,42.16
2018,7,24,16,30,788.0,81.0,5.2,19.0,506.0,56.76,43.67
2018,7,24,16,45,764.0,78.0,5.2,18.85,456.5,56.06,43.26
2018,7,24,17,0,740.0,75.0,5.2,18.7,407.0,55.31,42.79
2018,7,24,17,15,708.0,71.0,5.2,18.45,356.5,53.69,41.56
2018,7,24,17,30,676.0,67.0,5.2,18.2,306.0,52.0,40.23
2018,7,24,17,45,630.0,61.5,5.2,17.9,256.0,44.69,33.88
2018,7,24,18,0,584.0,56.0,5.2,17.6,206.0,41.81,31.31
2018,7,24,18,15,516.5,49.0,5.1,17.4,160.0,37.51,27.34
2018,7,24,18,30,449.0,42.0,5.0,17.2,114.0,33.1,23.09
2018,7,24,18,45,330.0,32.5,4.95,17.0,75.5,26.2,16.25
2018,7,24,19,0,211.0,23.0,4.9,16.8,37.0,19.1,2.67
2018,7,24,19,15,113.0,13.0,4.8,16.7,19.5,11.82,0.0
2018,7,24,19,30,15.0,3.0,4.7,16.6,2.0,0.0,0.0
2018,7,24,19,45,7.5,1.5,4.6,16.5,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.2,16.15,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.7,15.95,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.5,15.85,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,25,5,15,9.5,3.0,3.75,15.35,3.5,7.78,0.0
2018,7,25,5,30,19.0,6.0,3.7,15.6,7.0,21.36,0.0
2018,7,25,5,45,32.0,10.5,3.7,15.8,14.5,38.0,25.17
2018,7,25,6,0,45.0,15.0,3.7,16.0,22.0,53.0,39.72
2018,7,25,6,15,22.5,22.0,3.7,16.3,25.5,40.26,29.11
2018,7,25,6,30,0.0,29.0,3.7,16.6,29.0,25.53,16.08
2018,7,25,6,45,0.0,46.5,3.7,16.85,46.5,41.02,29.27
2018,7,25,7,0,0.0,64.0,3.7,17.1,64.0,56.55,42.34
2018,7,25,7,15,0.0,81.0,3.75,17.4,81.0,72.4,55.47
2018,7,25,7,30,0.0,98.0,3.8,17.7,98.0,88.69,68.79
2018,7,25,7,45,0.5,111.5,3.85,17.95,112.0,101.84,79.37
2018,7,25,8,0,1.0,125.0,3.9,18.2,126.0,114.97,89.81
2018,7,25,8,15,6.5,162.5,3.9,18.45,166.5,157.08,123.91
2018,7,25,8,30,12.0,200.0,3.9,18.7,207.0,199.51,157.65
2018,7,25,8,45,15.5,221.5,3.9,18.9,231.5,223.39,176.11
2018,7,25,9,0,19.0,243.0,3.9,19.1,256.0,247.12,194.29
2018,7,25,9,15,25.0,269.0,3.9,19.3,287.5,277.73,217.77
2018,7,25,9,30,31.0,295.0,3.9,19.5,319.0,325.24,253.96
2018,7,25,9,45,47.5,330.5,3.95,19.7,369.0,376.26,292.71
2018,7,25,10,0,64.0,366.0,4.0,19.9,419.0,426.22,330.06
2018,7,25,10,15,97.0,391.0,4.1,20.05,474.5,480.08,370.63
2018,7,25,10,30,130.0,416.0,4.2,20.2,530.0,546.99,420.05
2018,7,25,10,45,177.0,429.5,4.3,20.3,588.5,597.6,457.61
2018,7,25,11,0,224.0,443.0,4.4,20.4,647.0,645.47,492.89
2018,7,25,11,15,270.0,426.0,4.55,20.45,676.0,669.66,511.41
2018,7,25,11,30,316.0,409.0,4.7,20.5,705.0,679.79,520.01
2018,7,25,11,45,251.5,440.0,4.8,20.5,677.0,635.8,486.03
2018,7,25,12,0,187.0,471.0,4.9,20.5,649.0,588.92,450.07
2018,7,25,12,15,179.5,465.0,5.05,20.5,636.0,563.72,431.75
2018,7,25,12,30,172.0,459.0,5.2,20.5,623.0,538.8,413.39
2018,7,25,12,45,161.0,462.0,5.35,20.5,614.5,519.24,398.72
2018,7,25,13,0,150.0,465.0,5.5,20.5,606.0,500.09,384.26
2018,7,25,13,15,160.0,457.5,5.6,20.45,605.5,486.63,374.39
2018,7,25,13,30,170.0,450.0,5.7,20.4,605.0,472.3,363.66
2018,7,25,13,45,221.5,414.5,5.8,20.35,611.5,458.81,353.78
2018,7,25,14,0,273.0,379.0,5.9,20.3,618.0,433.47,334.2
2018,7,25,14,15,505.0,271.0,5.95,20.15,695.5,431.39,330.77
2018,7,25,14,30,737.0,163.0,6.0,20.0,773.0,413.8,311.77
2018,7,25,14,45,591.5,204.0,6.05,19.8,680.5,346.72,257.84
2018,7,25,15,0,446.0,245.0,6.1,19.6,588.0,301.06,222.23
2018,7,25,15,15,296.5,270.5,6.1,19.6,493.5,263.95,195.58
2018,7,25,15,30,147.0,296.0,6.1,19.6,399.0,243.45,184.51
2018,7,25,15,45,140.5,265.0,6.15,19.2,358.0,210.29,159.13
2018,7,25,16,0,134.0,234.0,6.2,18.8,317.0,178.52,135.84
2018,7,25,16,15,130.0,194.5,6.2,18.5,270.0,143.06,117.51
2018,7,25,16,30,126.0,155.0,6.2,18.2,223.0,116.78,95.56
2018,7,25,16,45,307.0,114.5,6.2,17.9,257.5,74.47,59.42
2018,7,25,17,0,488.0,74.0,6.2,17.6,292.0,47.73,36.34
2018,7,25,17,15,377.0,66.0,6.15,17.35,222.0,43.15,32.47
2018,7,25,17,30,266.0,58.0,6.1,17.1,152.0,40.73,30.46
2018,7,25,17,45,212.0,41.5,6.1,16.85,108.5,29.72,20.76
2018,7,25,18,0,158.0,25.0,6.1,16.6,65.0,16.79,9.27
2018,7,25,18,15,79.0,17.5,6.0,16.45,37.5,12.86,5.7
2018,7,25,18,30,0.0,10.0,5.9,16.3,10.0,8.77,1.99
2018,7,25,18,45,5.5,7.5,5.75,16.1,8.0,6.72,0.0
2018,7,25,19,0,11.0,5.0,5.6,15.9,6.0,4.6,0.0
2018,7,25,19,15,6.5,2.5,5.45,15.8,3.0,2.27,0.0
2018,7,25,19,30,2.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,7,25,19,45,1.0,0.0,5.15,15.6,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.9,15.45,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.7,15.35,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.55,15.25,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.45,15.2,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.4,15.15,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,4.35,15.1,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,4.2,15.05,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,4.15,14.95,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,26,5,15,72.5,9.0,4.0,15.45,13.0,46.68,0.0
2018,7,26,5,30,145.0,18.0,4.0,15.6,26.0,127.09,0.0
2018,7,26,5,45,132.0,16.0,3.95,15.8,29.0,132.3,100.29
2018,7,26,6,0,119.0,14.0,3.9,16.0,32.0,117.59,94.65
2018,7,26,6,15,68.5,14.0,3.9,16.25,25.0,76.26,60.74
2018,7,26,6,30,18.0,14.0,3.9,16.5,18.0,28.27,19.06
2018,7,26,6,45,9.0,21.5,3.9,16.75,23.5,26.36,17.19
2018,7,26,7,0,0.0,29.0,3.9,17.0,29.0,25.54,16.09
2018,7,26,7,15,0.0,48.0,3.85,17.2,48.0,42.36,30.26
2018,7,26,7,30,0.0,67.0,3.8,17.4,67.0,59.23,44.29
2018,7,26,7,45,0.0,77.5,3.75,17.6,77.5,68.58,51.88
2018,7,26,8,0,0.0,88.0,3.7,17.8,88.0,77.94,59.41
2018,7,26,8,15,0.0,108.0,3.65,18.0,108.0,96.81,74.68
2018,7,26,8,30,0.0,128.0,3.6,18.2,128.0,115.72,89.8
2018,7,26,8,45,0.5,143.0,3.55,18.45,143.5,130.26,101.22
2018,7,26,9,0,1.0,158.0,3.5,18.7,159.0,144.76,112.51
2018,7,26,9,15,2.5,168.0,3.55,18.9,170.0,155.37,120.69
2018,7,26,9,30,4.0,178.0,3.6,19.1,181.0,165.96,128.82
2018,7,26,9,45,6.5,201.0,3.6,19.3,206.0,189.87,147.47
2018,7,26,10,0,9.0,224.0,3.6,19.5,231.0,213.61,165.79
2018,7,26,10,15,14.0,257.5,3.65,19.6,269.5,249.58,193.64
2018,7,26,10,30,19.0,291.0,3.7,19.7,308.0,285.13,220.83
2018,7,26,10,45,24.0,320.5,3.8,19.85,342.0,328.5,253.7
2018,7,26,11,0,29.0,350.0,3.9,20.0,376.0,358.63,276.19
2018,7,26,11,15,29.5,354.5,4.05,20.0,381.5,359.42,276.58
2018,7,26,11,30,30.0,359.0,4.2,20.0,387.0,359.94,276.88
2018,7,26,11,45,33.5,371.5,4.3,20.05,403.0,370.17,284.58
2018,7,26,12,0,37.0,384.0,4.4,20.1,419.0,379.62,291.69
2018,7,26,12,15,36.0,383.5,4.55,20.05,417.5,373.08,286.83
2018,7,26,12,30,35.0,383.0,4.7,20.0,416.0,366.51,282.0
2018,7,26,12,45,35.5,376.5,4.85,19.95,410.0,355.88,274.16
2018,7,26,13,0,36.0,370.0,5.0,19.9,404.0,345.36,266.39
2018,7,26,13,15,41.0,379.0,5.15,19.75,417.0,350.51,270.7
2018,7,26,13,30,46.0,388.0,5.3,19.6,430.0,354.74,274.24
2018,7,26,13,45,110.5,365.0,5.4,19.5,462.5,360.46,279.42
2018,7,26,14,0,175.0,342.0,5.5,19.4,495.0,364.56,282.58
2018,7,26,14,15,524.5,227.5,5.6,19.25,665.5,403.78,310.67
2018,7,26,14,30,874.0,113.0,5.7,19.1,836.0,434.23,326.47
2018,7,26,14,45,865.0,111.0,5.75,18.9,801.0,382.12,280.3
2018,7,26,15,0,856.0,109.0,5.8,18.7,766.0,330.35,233.96
2018,7,26,15,15,844.5,107.0,5.8,18.7,726.0,278.52,187.6
2018,7,26,15,30,833.0,105.0,5.8,18.7,686.0,219.07,136.71
2018,7,26,15,45,819.0,101.5,5.8,18.3,641.5,167.57,96.18
2018,7,26,16,0,805.0,98.0,5.8,17.9,597.0,117.83,64.44
2018,7,26,16,15,787.5,94.0,5.8,17.7,549.5,69.61,54.86
2018,7,26,16,30,770.0,90.0,5.8,17.5,502.0,63.08,49.45
2018,7,26,16,45,746.5,85.0,5.8,17.25,452.0,61.19,48.03
2018,7,26,17,0,723.0,80.0,5.8,17.0,402.0,59.14,46.46
2018,7,26,17,15,690.0,75.5,5.8,16.75,351.5,52.15,40.5
2018,7,26,17,30,657.0,71.0,5.8,16.5,301.0,50.45,39.14
2018,7,26,17,45,581.0,65.0,5.75,16.25,244.0,47.27,36.4
2018,7,26,18,0,505.0,59.0,5.7,16.0,187.0,44.03,33.48
2018,7,26,18,15,393.5,51.0,5.6,15.85,137.0,38.91,28.73
2018,7,26,18,30,282.0,43.0,5.5,15.7,87.0,32.92,23.03
2018,7,26,18,45,149.5,27.0,5.4,15.55,49.5,20.84,11.71
2018,7,26,19,0,17.0,11.0,5.3,15.4,12.0,9.78,0.0
2018,7,26,19,15,8.5,5.5,5.2,15.3,6.0,5.0,0.0
2018,7,26,19,30,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.95,15.15,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.35,14.65,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.65,14.55,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.85,14.45,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.95,14.45,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.8,14.55,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.75,14.65,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,5,15,12.0,2.5,4.75,14.9,3.0,8.63,0.0
2018,7,27,5,30,24.0,5.0,4.8,15.1,6.0,27.58,0.0
2018,7,27,5,45,31.0,7.5,4.8,15.3,11.0,39.85,26.22
2018,7,27,6,0,38.0,10.0,4.8,15.5,16.0,47.83,35.21
2018,7,27,6,15,19.0,13.0,4.8,15.7,16.0,27.3,18.09
2018,7,27,6,30,0.0,16.0,4.8,15.9,16.0,14.06,6.34
2018,7,27,6,45,0.0,27.5,4.75,16.1,27.5,24.21,15.03
2018,7,27,7,0,0.0,39.0,4.7,16.3,39.0,34.38,23.67
2018,7,27,7,15,0.0,56.5,4.7,16.5,56.5,49.89,36.72
2018,7,27,7,30,0.0,74.0,4.7,16.7,74.0,65.45,49.65
2018,7,27,7,45,0.0,83.5,4.7,16.85,83.5,73.92,56.51
2018,7,27,8,0,0.0,93.0,4.7,17.0,93.0,82.72,63.59
2018,7,27,8,15,0.0,109.0,4.8,17.2,109.0,97.79,75.76
2018,7,27,8,30,0.0,125.0,4.9,17.4,125.0,112.84,87.8
2018,7,27,8,45,0.5,142.5,4.95,17.55,143.0,129.8,101.33
2018,7,27,9,0,1.0,160.0,5.0,17.7,161.0,146.71,114.7
2018,7,27,9,15,2.5,170.0,5.1,17.85,172.0,157.31,122.97
2018,7,27,9,30,4.0,180.0,5.2,18.0,183.0,167.88,131.18
2018,7,27,9,45,6.0,194.0,5.3,18.15,199.0,182.71,142.78
2018,7,27,10,0,8.0,208.0,5.4,18.3,215.0,197.4,154.22
2018,7,27,10,15,9.5,219.5,5.45,18.4,228.0,209.09,163.23
2018,7,27,10,30,11.0,231.0,5.5,18.5,241.0,220.62,172.1
2018,7,27,10,45,13.0,258.0,5.55,18.55,270.0,246.91,192.57
2018,7,27,11,0,15.0,285.0,5.6,18.6,299.0,272.81,212.59
2018,7,27,11,15,17.5,301.0,5.65,18.65,317.5,288.5,224.63
2018,7,27,11,30,20.0,317.0,5.7,18.7,336.0,303.77,236.32
2018,7,27,11,45,32.0,350.5,5.75,18.7,381.0,349.39,271.74
2018,7,27,12,0,44.0,384.0,5.8,18.7,426.0,385.4,299.45
2018,7,27,12,15,87.5,413.0,5.85,18.7,496.0,440.4,342.36
2018,7,27,12,30,131.0,442.0,5.9,18.7,566.0,492.65,382.53
2018,7,27,12,45,258.5,400.5,5.95,18.7,643.5,536.91,418.58
2018,7,27,13,0,386.0,359.0,6.0,18.7,721.0,569.92,445.18
2018,7,27,13,15,336.0,388.0,6.0,18.65,699.5,539.06,419.98
2018,7,27,13,30,286.0,417.0,6.0,18.6,678.0,509.47,396.04
2018,7,27,13,45,324.0,389.0,6.0,18.55,677.5,487.9,379.22
2018,7,27,14,0,362.0,361.0,6.0,18.5,677.0,463.22,359.3
2018,7,27,14,15,636.5,231.0,6.0,18.45,765.0,455.26,350.37
2018,7,27,14,30,911.0,101.0,6.0,18.4,853.0,438.37,330.1
2018,7,27,14,45,904.0,99.0,6.0,18.35,818.5,385.08,282.38
2018,7,27,15,0,897.0,97.0,6.0,18.3,784.0,331.88,234.23
2018,7,27,15,15,886.0,95.5,6.0,18.3,743.5,278.4,186.17
2018,7,27,15,30,875.0,94.0,6.0,18.3,703.0,225.82,140.53
2018,7,27,15,45,861.0,91.5,6.0,18.0,658.0,173.28,99.29
2018,7,27,16,0,847.0,89.0,6.0,17.7,613.0,122.36,67.4
2018,7,27,16,15,827.0,86.5,6.0,17.45,564.0,63.28,49.44
2018,7,27,16,30,807.0,84.0,6.0,17.2,515.0,59.25,46.18
2018,7,27,16,45,780.0,81.5,6.0,16.95,463.5,58.97,46.16
2018,7,27,17,0,753.0,79.0,6.0,16.7,412.0,58.69,46.13
2018,7,27,17,15,717.0,74.5,6.0,16.45,359.5,56.77,44.63
2018,7,27,17,30,681.0,70.0,6.0,16.2,307.0,49.93,38.73
2018,7,27,17,45,630.0,65.0,6.0,15.9,256.0,47.62,36.76
2018,7,27,18,0,579.0,60.0,6.0,15.6,205.0,45.27,34.63
2018,7,27,18,15,346.5,54.5,6.0,15.45,135.5,41.13,30.72
2018,7,27,18,30,114.0,49.0,6.0,15.3,66.0,38.75,28.1
2018,7,27,18,45,65.0,31.5,6.0,15.1,40.5,26.42,16.25
2018,7,27,19,0,16.0,14.0,6.0,14.9,15.0,12.21,0.0
2018,7,27,19,15,8.0,7.0,5.95,14.85,7.5,6.37,0.0
2018,7,27,19,30,0.0,0.0,5.9,14.8,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.85,14.7,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.8,14.6,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.75,14.6,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.7,14.6,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.6,14.55,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,5.1,14.45,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.85,14.35,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.6,14.25,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.4,14.05,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.65,14.1,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.85,14.15,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.95,14.25,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.95,14.25,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.85,14.25,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.8,14.35,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,7,28,5,15,5.5,2.0,4.8,14.6,2.5,4.73,0.0
2018,7,28,5,30,11.0,4.0,4.8,14.8,5.0,13.1,0.0
2018,7,28,5,45,5.5,6.5,4.85,15.0,7.0,9.22,1.63
2018,7,28,6,0,0.0,9.0,4.9,15.2,9.0,7.9,0.92
2018,7,28,6,15,0.0,12.0,4.8,15.4,12.0,10.54,3.28
2018,7,28,6,30,0.0,15.0,4.7,15.6,15.0,13.18,5.6
2018,7,28,6,45,0.0,28.0,4.6,15.75,28.0,24.65,15.44
2018,7,28,7,0,0.0,41.0,4.5,15.9,41.0,36.15,25.22
2018,7,28,7,15,0.0,58.5,4.4,16.05,58.5,51.67,38.3
2018,7,28,7,30,0.0,76.0,4.3,16.2,76.0,67.23,51.25
2018,7,28,7,45,0.0,91.0,4.25,16.35,91.0,81.14,62.67
2018,7,28,8,0,0.0,106.0,4.2,16.5,106.0,95.31,74.17
2018,7,28,8,15,0.0,123.0,4.15,16.75,123.0,111.41,87.1
2018,7,28,8,30,0.0,140.0,4.1,17.0,140.0,127.46,99.85
2018,7,28,8,45,1.0,153.0,4.1,17.2,153.5,140.51,110.11
2018,7,28,9,0,2.0,166.0,4.1,17.4,167.0,153.53,120.28
2018,7,28,9,15,5.0,187.0,4.1,17.6,190.5,176.25,138.25
2018,7,28,9,30,8.0,208.0,4.1,17.8,214.0,198.87,155.94
2018,7,28,9,45,11.0,229.0,4.15,18.0,237.5,221.31,173.37
2018,7,28,10,0,14.0,250.0,4.2,18.2,261.0,243.54,190.47
2018,7,28,10,15,37.0,306.0,4.25,18.35,337.5,333.12,260.45
2018,7,28,10,30,60.0,362.0,4.3,18.5,414.0,408.83,318.18
2018,7,28,10,45,104.0,402.0,4.35,18.65,495.0,499.87,387.05
2018,7,28,11,0,148.0,442.0,4.4,18.8,576.0,572.85,441.17
2018,7,28,11,15,160.0,451.5,4.5,18.9,599.0,583.08,448.31
2018,7,28,11,30,172.0,461.0,4.6,19.0,622.0,591.74,454.59
2018,7,28,11,45,180.0,465.5,4.7,19.05,635.0,590.66,453.77
2018,7,28,12,0,188.0,470.0,4.8,19.1,648.0,588.28,452.04
2018,7,28,12,15,201.5,467.5,4.9,19.15,658.5,582.83,448.25
2018,7,28,12,30,215.0,465.0,5.0,19.2,669.0,575.97,443.36
2018,7,28,12,45,251.5,447.5,5.1,19.25,684.0,570.72,440.16
2018,7,28,13,0,288.0,430.0,5.2,19.3,699.0,562.16,434.23
2018,7,28,13,15,286.5,423.5,5.3,19.25,687.5,535.29,413.89
2018,7,28,13,30,285.0,417.0,5.4,19.2,676.0,508.42,393.31
2018,7,28,13,45,293.5,397.5,5.5,19.2,659.0,477.23,369.25
2018,7,28,14,0,302.0,378.0,5.6,19.2,642.0,445.58,344.34
2018,7,28,14,15,568.0,262.5,5.65,19.1,738.0,447.73,343.55
2018,7,28,14,30,834.0,147.0,5.7,19.0,834.0,435.76,327.69
2018,7,28,14,45,828.0,142.5,5.75,18.9,800.0,383.57,281.69
2018,7,28,15,0,822.0,138.0,5.8,18.8,766.0,331.6,235.35
2018,7,28,15,15,809.0,135.0,5.8,18.8,725.5,279.54,189.25
2018,7,28,15,30,796.0,132.0,5.8,18.8,685.0,228.81,145.83
2018,7,28,15,45,784.0,126.0,5.85,18.5,640.5,177.53,105.91
2018,7,28,16,0,772.0,120.0,5.9,18.2,596.0,127.86,74.76
2018,7,28,16,15,755.5,113.5,5.9,17.95,548.0,71.61,56.54
2018,7,28,16,30,739.0,107.0,5.9,17.7,500.0,68.01,53.7
2018,7,28,16,45,690.5,105.0,5.85,17.5,443.0,68.78,54.61
2018,7,28,17,0,642.0,103.0,5.8,17.3,386.0,69.67,55.63
2018,7,28,17,15,584.0,99.0,5.8,17.05,331.5,69.11,55.37
2018,7,28,17,30,526.0,95.0,5.8,16.8,277.0,68.64,55.13
2018,7,28,17,45,443.5,87.0,5.75,16.5,223.0,63.34,50.56
2018,7,28,18,0,361.0,79.0,5.7,16.2,169.0,58.42,46.15
2018,7,28,18,15,239.0,65.0,5.65,16.0,119.0,48.7,37.27
2018,7,28,18,30,117.0,51.0,5.6,15.8,69.0,40.18,29.24
2018,7,28,18,45,79.0,34.5,5.55,15.55,44.5,27.64,17.08
2018,7,28,19,0,41.0,18.0,5.5,15.3,20.0,15.32,0.0
2018,7,28,19,15,20.5,9.0,5.4,15.2,10.0,8.19,0.0
2018,7,28,19,30,0.0,0.0,5.3,15.1,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,5.1,14.85,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.95,14.75,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.9,14.7,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.65,14.7,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,4.25,14.6,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,29,5,15,47.5,7.5,4.0,14.8,10.0,31.9,0.0
2018,7,29,5,30,95.0,15.0,4.0,14.9,20.0,90.95,0.0
2018,7,29,5,45,84.5,26.0,4.05,15.05,34.0,101.48,73.69
2018,7,29,6,0,74.0,37.0,4.1,15.2,48.0,97.42,76.87
2018,7,29,6,15,38.0,57.5,4.1,15.35,63.0,89.21,70.66
2018,7,29,6,30,2.0,78.0,4.1,15.5,78.0,78.41,61.01
2018,7,29,6,45,4.0,92.5,4.1,15.7,93.5,93.04,73.58
2018,7,29,7,0,6.0,107.0,4.1,15.9,109.0,107.88,86.05
2018,7,29,7,15,21.0,134.0,4.1,16.05,143.0,148.36,120.18
2018,7,29,7,30,36.0,161.0,4.1,16.2,177.0,203.43,165.66
2018,7,29,7,45,42.0,183.0,4.1,16.35,203.5,232.07,188.46
2018,7,29,8,0,48.0,205.0,4.1,16.5,230.0,260.54,210.83
2018,7,29,8,15,65.0,231.0,4.1,16.6,268.5,304.05,245.34
2018,7,29,8,30,82.0,257.0,4.1,16.7,307.0,347.49,279.23
2018,7,29,8,45,85.0,278.5,4.05,16.85,334.0,371.72,297.04
2018,7,29,9,0,88.0,300.0,4.0,17.0,361.0,395.42,314.3
2018,7,29,9,15,95.5,321.0,4.05,17.1,390.5,422.41,334.3
2018,7,29,9,30,103.0,342.0,4.1,17.2,420.0,448.77,353.65
2018,7,29,9,45,142.0,365.5,4.1,17.3,478.5,525.78,411.88
2018,7,29,10,0,181.0,389.0,4.1,17.4,537.0,583.47,454.6
2018,7,29,10,15,222.5,390.5,4.15,17.5,579.0,618.53,480.69
2018,7,29,10,30,264.0,392.0,4.2,17.6,621.0,666.46,515.78
2018,7,29,10,45,271.0,401.0,4.25,17.65,641.5,671.27,518.45
2018,7,29,11,0,278.0,410.0,4.3,17.7,662.0,674.4,520.26
2018,7,29,11,15,197.5,432.5,4.4,17.75,613.0,598.88,462.52
2018,7,29,11,30,117.0,455.0,4.5,17.8,564.0,537.01,414.36
2018,7,29,11,45,113.0,455.5,4.55,17.85,561.5,523.58,404.27
2018,7,29,12,0,109.0,456.0,4.6,17.9,559.0,509.94,393.84
2018,7,29,12,15,132.0,454.5,4.7,17.85,579.5,515.89,399.03
2018,7,29,12,30,155.0,453.0,4.8,17.8,600.0,519.9,402.62
2018,7,29,12,45,152.5,445.0,4.85,17.8,588.5,498.09,386.12
2018,7,29,13,0,150.0,437.0,4.9,17.8,577.0,476.5,369.77
2018,7,29,13,15,123.5,424.5,4.95,17.75,538.5,436.39,339.02
2018,7,29,13,30,97.0,412.0,5.0,17.7,500.0,403.38,313.59
2018,7,29,13,45,97.5,405.0,5.05,17.6,491.5,388.76,302.49
2018,7,29,14,0,98.0,398.0,5.1,17.5,483.0,374.05,291.15
2018,7,29,14,15,83.0,369.5,5.15,17.5,440.0,336.66,262.21
2018,7,29,14,30,68.0,341.0,5.2,17.5,397.0,301.44,234.92
2018,7,29,14,45,61.0,324.5,5.25,17.45,373.0,279.61,217.95
2018,7,29,15,0,54.0,308.0,5.3,17.4,349.0,258.76,201.74
2018,7,29,15,15,86.0,308.0,5.3,17.4,369.5,258.73,200.56
2018,7,29,15,30,118.0,308.0,5.3,17.4,390.0,243.85,187.38
2018,7,29,15,45,327.5,237.0,5.45,17.2,443.0,201.75,145.52
2018,7,29,16,0,537.0,166.0,5.6,17.0,496.0,134.8,88.78
2018,7,29,16,15,646.0,129.0,5.65,16.8,494.0,78.99,63.2
2018,7,29,16,30,755.0,92.0,5.7,16.6,492.0,64.65,51.02
2018,7,29,16,45,702.0,91.5,5.75,16.4,434.0,59.71,46.92
2018,7,29,17,0,649.0,91.0,5.8,16.2,376.0,61.14,48.39
2018,7,29,17,15,589.5,88.5,5.8,16.0,322.0,61.26,48.69
2018,7,29,17,30,530.0,86.0,5.8,15.8,268.0,61.54,49.09
2018,7,29,17,45,343.0,86.0,5.75,15.55,196.0,62.15,49.7
2018,7,29,18,0,156.0,86.0,5.7,15.3,124.0,65.43,52.51
2018,7,29,18,15,88.5,67.5,5.6,15.15,88.0,54.16,42.18
2018,7,29,18,30,21.0,49.0,5.5,15.0,52.0,40.99,30.0
2018,7,29,18,45,17.0,31.5,5.35,14.85,33.5,26.89,16.34
2018,7,29,19,0,13.0,14.0,5.2,14.7,15.0,12.49,0.0
2018,7,29,19,15,6.5,7.0,5.1,14.7,7.5,6.37,0.0
2018,7,29,19,30,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.85,14.65,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.65,14.6,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.55,14.6,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.45,14.6,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.25,14.6,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,30,5,15,59.5,7.5,4.25,14.5,10.0,38.17,0.0
2018,7,30,5,30,119.0,15.0,4.3,14.7,20.0,104.2,0.0
2018,7,30,5,45,150.0,20.5,4.35,14.9,35.5,146.41,107.64
2018,7,30,6,0,181.0,26.0,4.4,15.1,51.0,176.09,143.43
2018,7,30,6,15,236.0,32.5,4.4,15.3,79.5,238.25,199.17
2018,7,30,6,30,291.0,39.0,4.4,15.5,108.0,295.73,249.91
2018,7,30,6,45,145.5,52.0,4.35,15.75,86.5,183.91,154.54
2018,7,30,7,0,0.0,65.0,4.3,16.0,65.0,57.44,43.22
2018,7,30,7,15,0.0,84.0,4.25,16.15,84.0,75.65,58.53
2018,7,30,7,30,0.0,103.0,4.2,16.3,103.0,94.04,73.7
2018,7,30,7,45,0.0,115.0,4.1,16.45,115.0,105.15,82.63
2018,7,30,8,0,0.0,127.0,4.0,16.6,127.0,116.24,91.45
2018,7,30,8,15,1.0,145.0,3.95,16.8,145.5,134.3,105.91
2018,7,30,8,30,2.0,163.0,3.9,17.0,164.0,152.3,120.16
2018,7,30,8,45,6.5,190.0,3.9,17.15,194.5,182.69,144.46
2018,7,30,9,0,11.0,217.0,3.9,17.3,225.0,213.02,168.38
2018,7,30,9,15,15.5,243.0,3.95,17.5,254.5,242.17,191.08
2018,7,30,9,30,20.0,269.0,4.0,17.7,284.0,271.08,213.34
2018,7,30,9,45,25.5,292.0,4.05,17.9,312.0,313.59,245.98
2018,7,30,10,0,31.0,315.0,4.1,18.1,340.0,339.92,265.75
2018,7,30,10,15,62.0,343.0,4.2,18.3,396.0,395.73,308.98
2018,7,30,10,30,93.0,371.0,4.3,18.5,452.0,449.98,350.32
2018,7,30,10,45,87.5,396.5,4.4,18.7,474.0,464.97,360.43
2018,7,30,11,0,82.0,422.0,4.5,18.9,496.0,479.05,370.02
2018,7,30,11,15,79.5,427.5,4.6,19.0,500.5,475.51,366.91
2018,7,30,11,30,77.0,433.0,4.7,19.1,505.0,471.66,363.66
2018,7,30,11,45,81.5,438.5,4.75,19.2,515.0,473.5,364.86
2018,7,30,12,0,86.0,444.0,4.8,19.3,525.0,474.59,365.49
2018,7,30,12,15,114.5,455.0,4.9,19.35,563.0,502.23,386.69
2018,7,30,12,30,143.0,466.0,5.0,19.4,601.0,521.65,401.54
2018,7,30,12,45,146.0,461.5,5.1,19.4,598.5,506.87,390.52
2018,7,30,13,0,149.0,457.0,5.2,19.4,596.0,491.73,379.25
2018,7,30,13,15,136.5,447.5,5.3,19.4,573.5,462.5,357.08
2018,7,30,13,30,124.0,438.0,5.4,19.4,551.0,434.54,335.79
2018,7,30,13,45,177.5,406.0,5.45,19.35,563.0,426.64,330.16
2018,7,30,14,0,231.0,374.0,5.5,19.3,575.0,406.71,314.63
2018,7,30,14,15,555.0,243.0,5.6,19.2,704.0,425.24,326.33
2018,7,30,14,30,879.0,112.0,5.7,19.1,833.0,429.29,321.79
2018,7,30,14,45,868.5,110.5,5.75,19.0,797.5,376.56,274.95
2018,7,30,15,0,858.0,109.0,5.8,18.9,762.0,324.31,228.12
2018,7,30,15,15,846.0,107.0,5.8,18.9,721.5,272.04,181.55
2018,7,30,15,30,834.0,105.0,5.8,18.9,681.0,212.18,130.74
2018,7,30,15,45,814.0,104.0,5.85,18.6,635.5,161.54,92.02
2018,7,30,16,0,794.0,103.0,5.9,18.3,590.0,113.29,63.42
2018,7,30,16,15,765.5,102.0,5.9,18.05,540.0,69.83,55.01
2018,7,30,16,30,737.0,101.0,5.9,17.8,490.0,64.25,50.43
2018,7,30,16,45,702.0,98.5,5.9,17.55,438.5,64.6,50.97
2018,7,30,17,0,667.0,96.0,5.9,17.3,387.0,65.0,51.56
2018,7,30,17,15,618.5,92.0,5.9,17.0,334.5,64.24,51.11
2018,7,30,17,30,570.0,88.0,5.9,16.7,282.0,63.53,50.66
2018,7,30,17,45,487.5,81.0,5.95,16.35,227.5,60.2,47.81
2018,7,30,18,0,405.0,74.0,6.0,16.0,173.0,55.04,43.18
2018,7,30,18,15,309.0,61.0,5.9,15.8,126.0,46.03,34.91
2018,7,30,18,30,213.0,48.0,5.8,15.6,79.0,36.75,26.2
2018,7,30,18,45,139.5,32.5,5.75,15.35,49.5,25.25,14.76
2018,7,30,19,0,66.0,17.0,5.7,15.1,20.0,13.98,0.0
2018,7,30,19,15,33.0,8.5,5.65,15.05,10.0,7.73,0.0
2018,7,30,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,5.55,14.9,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,5.5,14.8,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,5.45,14.75,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,5.4,14.7,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,5.35,14.65,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,5.25,14.6,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,5.2,14.6,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,5.15,14.55,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,5.0,14.45,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.85,14.35,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.5,14.25,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,4.0,13.85,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,31,5,15,0.0,2.0,4.0,14.35,2.0,1.82,0.0
2018,7,31,5,30,0.0,4.0,4.0,14.6,4.0,3.64,0.0
2018,7,31,5,45,74.0,15.5,4.0,14.8,25.5,88.29,61.88
2018,7,31,6,0,148.0,27.0,4.0,15.0,47.0,156.45,126.58
2018,7,31,6,15,108.0,31.5,4.0,15.25,49.5,122.5,100.4
2018,7,31,6,30,68.0,36.0,4.0,15.5,52.0,100.91,82.24
2018,7,31,6,45,34.0,52.0,3.95,15.7,60.0,75.76,60.15
2018,7,31,7,0,0.0,68.0,3.9,15.9,68.0,60.33,45.74
