Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,7,15,0.0,80.5,3.9,16.1,80.5,72.12,55.57
2018,7,31,7,30,0.0,93.0,3.9,16.3,93.0,83.86,65.19
2018,7,31,7,45,0.0,109.0,3.85,16.45,109.0,99.1,77.61
2018,7,31,8,0,0.0,125.0,3.8,16.6,125.0,114.27,89.82
2018,7,31,8,15,0.5,139.5,3.8,16.85,140.0,128.34,100.99
2018,7,31,8,30,1.0,154.0,3.8,17.1,155.0,142.36,112.0
2018,7,31,8,45,3.5,175.0,3.8,17.3,177.5,164.75,129.8
2018,7,31,9,0,6.0,196.0,3.8,17.5,200.0,187.07,147.33
2018,7,31,9,15,9.0,214.5,3.8,17.7,221.0,207.29,163.05
2018,7,31,9,30,12.0,233.0,3.8,17.9,242.0,227.36,178.53
2018,7,31,9,45,14.5,251.5,3.8,18.1,263.0,246.76,193.32
2018,7,31,10,0,17.0,270.0,3.8,18.3,284.0,265.92,207.82
2018,7,31,10,15,20.5,290.0,3.9,18.45,307.5,287.23,224.02
2018,7,31,10,30,24.0,310.0,4.0,18.6,331.0,321.32,249.94
2018,7,31,10,45,28.5,334.5,4.05,18.7,360.0,346.7,269.02
2018,7,31,11,0,33.0,359.0,4.1,18.8,389.0,371.16,287.28
2018,7,31,11,15,29.5,354.5,4.2,18.9,381.5,359.35,277.85
2018,7,31,11,30,26.0,350.0,4.3,19.0,374.0,347.77,268.78
2018,7,31,11,45,38.5,335.5,4.45,19.05,371.5,340.93,264.05
2018,7,31,12,0,51.0,321.0,4.6,19.1,369.0,333.68,258.96
2018,7,31,12,15,73.5,344.0,4.75,19.1,413.5,367.31,285.25
2018,7,31,12,30,96.0,367.0,4.9,19.1,458.0,400.83,311.12
2018,7,31,12,45,106.0,382.5,5.05,19.1,482.0,411.87,319.53
2018,7,31,13,0,116.0,398.0,5.2,19.1,506.0,421.2,326.63
2018,7,31,13,15,89.5,402.0,5.3,19.05,484.5,399.32,309.45
2018,7,31,13,30,63.0,406.0,5.4,19.0,463.0,378.29,293.09
2018,7,31,13,45,120.0,378.5,5.5,18.95,484.0,374.6,290.91
2018,7,31,14,0,177.0,351.0,5.6,18.9,505.0,370.43,287.58
2018,7,31,14,15,505.5,242.0,5.7,18.8,660.5,404.79,311.61
2018,7,31,14,30,834.0,133.0,5.8,18.7,816.0,420.37,315.96
2018,7,31,14,45,827.0,129.5,5.9,18.6,782.0,368.55,269.94
2018,7,31,15,0,820.0,126.0,6.0,18.5,748.0,317.02,223.76
2018,7,31,15,15,807.0,123.5,6.0,18.5,708.0,265.38,177.89
2018,7,31,15,30,794.0,121.0,6.0,18.5,668.0,215.05,134.93
2018,7,31,15,45,781.0,115.5,6.15,18.15,623.5,164.05,95.85
2018,7,31,16,0,768.0,110.0,6.3,17.8,579.0,114.76,66.27
2018,7,31,16,15,750.5,104.5,6.3,17.5,531.5,71.58,56.66
2018,7,31,16,30,733.0,99.0,6.3,17.2,484.0,69.81,55.4
2018,7,31,16,45,706.5,94.0,6.3,16.95,434.0,61.66,48.54
2018,7,31,17,0,680.0,89.0,6.3,16.7,384.0,60.17,47.46
2018,7,31,17,15,587.5,91.0,6.25,16.4,322.5,63.39,50.5
2018,7,31,17,30,495.0,93.0,6.2,16.1,261.0,67.28,54.1
2018,7,31,17,45,431.5,82.0,6.15,15.8,210.5,59.87,47.62
2018,7,31,18,0,368.0,71.0,6.1,15.5,160.0,52.72,41.2
2018,7,31,18,15,337.0,58.0,6.0,15.3,124.5,43.91,33.09
2018,7,31,18,30,306.0,45.0,5.9,15.1,89.0,34.71,24.45
2018,7,31,18,45,211.0,31.5,5.8,14.9,56.0,24.62,14.05
2018,7,31,19,0,116.0,18.0,5.7,14.7,23.0,14.23,0.0
2018,7,31,19,15,58.0,9.0,5.6,14.65,11.5,8.19,0.0
2018,7,31,19,30,0.0,0.0,5.5,14.6,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,5.4,14.55,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,5.05,14.45,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.95,14.35,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.85,14.3,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.75,14.25,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.7,14.15,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.65,14.1,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.6,14.05,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.55,13.95,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.45,13.85,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,4.35,13.75,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,4.3,13.65,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,8,1,5,15,3.5,1.5,4.0,14.3,1.5,1.36,0.0
2018,8,1,5,30,7.0,3.0,4.0,14.5,3.0,6.71,0.0
2018,8,1,5,45,11.5,5.5,4.05,14.75,6.5,12.94,4.16
2018,8,1,6,0,16.0,8.0,4.1,15.0,10.0,19.04,10.58
2018,8,1,6,15,8.0,10.0,4.05,15.2,11.0,14.56,6.93
2018,8,1,6,30,0.0,12.0,4.0,15.4,12.0,10.54,3.35
2018,8,1,6,45,0.0,26.0,3.95,15.65,26.0,22.88,13.94
2018,8,1,7,0,0.0,40.0,3.9,15.9,40.0,35.26,24.48
2018,8,1,7,15,0.0,55.0,3.85,16.15,55.0,48.56,35.68
2018,8,1,7,30,0.0,70.0,3.8,16.4,70.0,61.89,46.75
2018,8,1,7,45,0.0,82.5,3.75,16.6,82.5,73.02,55.86
2018,8,1,8,0,0.0,95.0,3.7,16.8,95.0,84.7,65.32
2018,8,1,8,15,0.0,118.5,3.7,17.05,118.5,107.09,83.49
2018,8,1,8,30,0.0,142.0,3.7,17.3,142.0,129.53,101.45
2018,8,1,8,45,2.0,162.0,3.7,17.6,163.5,150.43,118.03
2018,8,1,9,0,4.0,182.0,3.7,17.9,185.0,171.27,134.39
2018,8,1,9,15,7.0,202.0,3.85,18.1,207.5,193.0,151.41
2018,8,1,9,30,10.0,222.0,4.0,18.3,230.0,214.59,168.19
2018,8,1,9,45,13.0,243.5,4.1,18.5,254.0,237.47,185.83
2018,8,1,10,0,16.0,265.0,4.2,18.7,278.0,260.08,203.14
2018,8,1,10,15,22.0,294.5,4.4,18.8,313.0,293.06,228.63
2018,8,1,10,30,28.0,324.0,4.6,18.9,348.0,339.3,264.1
2018,8,1,10,45,39.0,358.0,4.8,19.0,392.5,380.11,295.26
2018,8,1,11,0,50.0,392.0,5.0,19.1,437.0,419.44,325.08
2018,8,1,11,15,51.5,401.0,5.15,19.1,448.0,424.19,328.47
2018,8,1,11,30,53.0,410.0,5.3,19.1,459.0,428.4,331.58
2018,8,1,11,45,82.5,401.5,5.45,19.15,478.5,439.76,341.12
2018,8,1,12,0,112.0,393.0,5.6,19.2,498.0,455.17,353.57
2018,8,1,12,15,116.5,398.5,5.7,19.15,508.0,453.77,352.51
2018,8,1,12,30,121.0,404.0,5.8,19.1,518.0,451.48,350.81
2018,8,1,12,45,102.5,401.5,5.9,19.05,497.5,425.15,330.35
2018,8,1,13,0,84.0,399.0,6.0,19.0,477.0,401.37,311.87
2018,8,1,13,15,80.5,388.0,6.0,18.95,462.0,382.06,297.03
2018,8,1,13,30,77.0,377.0,6.0,18.9,447.0,363.25,282.52
2018,8,1,13,45,122.0,350.5,6.05,18.85,458.0,354.0,275.77
2018,8,1,14,0,167.0,324.0,6.1,18.8,469.0,344.88,268.49
2018,8,1,14,15,535.5,210.5,6.1,18.7,652.5,390.03,300.65
2018,8,1,14,30,904.0,97.0,6.1,18.6,836.0,424.18,318.22
2018,8,1,14,45,896.5,95.0,6.15,18.45,801.0,370.81,270.3
2018,8,1,15,0,889.0,93.0,6.2,18.3,766.0,317.59,222.18
2018,8,1,15,15,877.5,91.5,6.2,18.3,725.5,264.21,174.32
2018,8,1,15,30,866.0,90.0,6.2,18.3,685.0,211.8,129.33
2018,8,1,15,45,851.5,87.0,6.25,17.9,639.5,159.17,89.29
2018,8,1,16,0,837.0,84.0,6.3,17.5,594.0,108.25,59.81
2018,8,1,16,15,817.0,81.5,6.3,17.25,545.0,56.35,43.52
2018,8,1,16,30,797.0,79.0,6.3,17.0,496.0,56.03,43.45
2018,8,1,16,45,771.0,75.5,6.35,16.75,445.0,54.89,42.66
2018,8,1,17,0,745.0,72.0,6.4,16.5,394.0,53.68,41.79
2018,8,1,17,15,708.5,68.5,6.4,16.2,342.5,52.34,40.79
2018,8,1,17,30,672.0,65.0,6.4,15.9,291.0,50.99,39.73
2018,8,1,17,45,620.0,60.0,6.35,15.6,240.5,44.1,33.67
2018,8,1,18,0,568.0,55.0,6.3,15.3,190.0,41.6,31.37
2018,8,1,18,15,481.5,48.0,6.25,15.1,143.0,37.27,27.25
2018,8,1,18,30,395.0,41.0,6.2,14.9,96.0,32.9,22.85
2018,8,1,18,45,260.5,28.5,6.1,14.65,59.0,23.22,12.67
2018,8,1,19,0,126.0,16.0,6.0,14.4,22.0,12.65,0.0
2018,8,1,19,15,63.0,8.0,5.9,14.35,11.0,7.28,0.0
2018,8,1,19,30,0.0,0.0,5.8,14.3,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,5.75,14.25,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,5.6,14.15,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,5.45,14.05,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,5.35,13.95,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,5.25,13.9,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,5.15,13.85,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.85,13.75,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.85,13.65,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.95,13.6,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,5.0,13.55,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.95,13.45,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.85,13.4,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.75,13.45,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,8,2,5,15,6.5,2.0,4.65,13.7,2.0,0.0,0.0
2018,8,2,5,30,13.0,4.0,4.7,13.9,4.0,11.01,0.0
2018,8,2,5,45,26.0,7.0,4.7,14.1,9.5,28.72,15.74
2018,8,2,6,0,39.0,10.0,4.7,14.3,15.0,49.35,36.3
2018,8,2,6,15,19.5,13.0,4.7,14.5,15.5,27.61,18.37
2018,8,2,6,30,0.0,16.0,4.7,14.7,16.0,14.06,6.38
2018,8,2,6,45,0.0,35.0,4.7,14.9,35.0,30.83,20.79
2018,8,2,7,0,0.0,54.0,4.7,15.1,54.0,47.67,35.14
2018,8,2,7,15,0.0,67.0,4.75,15.35,67.0,59.22,44.83
2018,8,2,7,30,0.0,80.0,4.8,15.6,80.0,70.96,54.55
2018,8,2,7,45,0.0,89.0,4.9,15.85,89.0,79.29,61.29
2018,8,2,8,0,0.0,98.0,5.0,16.1,98.0,87.62,67.96
2018,8,2,8,15,0.0,112.0,5.1,16.3,112.0,100.78,78.58
2018,8,2,8,30,0.0,126.0,5.2,16.5,126.0,113.91,89.07
2018,8,2,8,45,1.0,145.0,5.3,16.7,145.5,132.82,104.26
2018,8,2,9,0,2.0,164.0,5.4,16.9,165.0,151.69,119.28
2018,8,2,9,15,4.5,182.0,5.45,17.05,185.0,171.0,134.61
2018,8,2,9,30,7.0,200.0,5.5,17.2,205.0,190.2,149.76
2018,8,2,9,45,9.0,218.5,5.6,17.35,225.5,209.25,164.67
2018,8,2,10,0,11.0,237.0,5.7,17.5,246.0,228.11,179.34
2018,8,2,10,15,19.5,281.0,5.75,17.6,297.5,277.58,218.32
2018,8,2,10,30,28.0,325.0,5.8,17.7,349.0,340.32,267.09
2018,8,2,10,45,44.5,365.5,5.85,17.8,405.0,392.82,307.64
2018,8,2,11,0,61.0,406.0,5.9,17.9,461.0,443.48,346.32
2018,8,2,11,15,61.5,413.5,5.9,17.95,469.5,445.34,347.2
2018,8,2,11,30,62.0,421.0,5.9,18.0,478.0,446.73,347.88
2018,8,2,11,45,64.0,427.5,5.95,18.05,487.0,447.96,348.6
2018,8,2,12,0,66.0,434.0,6.0,18.1,496.0,448.6,348.9
2018,8,2,12,15,77.5,441.0,6.05,18.1,514.0,456.59,355.16
2018,8,2,12,30,89.0,448.0,6.1,18.1,532.0,463.23,360.34
2018,8,2,12,45,105.0,451.5,6.15,18.15,549.5,468.68,364.63
2018,8,2,13,0,121.0,455.0,6.2,18.2,567.0,470.38,366.0
2018,8,2,13,15,168.0,444.0,6.25,18.15,597.0,478.58,372.88
2018,8,2,13,30,215.0,433.0,6.3,18.1,627.0,482.67,376.17
2018,8,2,13,45,395.5,353.5,6.3,18.1,699.5,490.34,382.62
2018,8,2,14,0,576.0,274.0,6.3,18.1,772.0,489.16,379.97
2018,8,2,14,15,746.5,185.0,6.3,18.0,808.0,460.97,354.24
2018,8,2,14,30,917.0,96.0,6.3,17.9,844.0,426.47,320.42
2018,8,2,14,45,910.5,93.5,6.25,17.8,809.0,372.3,271.61
2018,8,2,15,0,904.0,91.0,6.2,17.7,774.0,318.2,222.42
2018,8,2,15,15,892.5,89.0,6.2,17.7,732.5,263.61,173.44
2018,8,2,15,30,881.0,87.0,6.2,17.7,691.0,210.0,127.48
2018,8,2,15,45,867.5,85.0,6.15,17.45,646.0,157.36,87.56
2018,8,2,16,0,854.0,83.0,6.1,17.2,601.0,106.27,58.68
2018,8,2,16,15,835.5,81.0,6.15,17.0,552.5,66.04,51.99
2018,8,2,16,30,817.0,79.0,6.2,16.8,504.0,56.3,43.73
2018,8,2,16,45,790.5,75.5,6.2,16.6,452.0,55.14,42.92
2018,8,2,17,0,764.0,72.0,6.2,16.4,400.0,53.91,42.02
2018,8,2,17,15,726.5,68.5,6.25,16.15,347.5,52.55,40.99
2018,8,2,17,30,689.0,65.0,6.3,15.9,295.0,51.19,39.91
2018,8,2,17,45,634.5,60.0,6.35,15.6,243.0,44.27,33.81
2018,8,2,18,0,580.0,55.0,6.4,15.3,191.0,41.75,31.49
2018,8,2,18,15,494.5,48.0,6.3,15.1,144.0,37.43,27.36
2018,8,2,18,30,409.0,41.0,6.2,14.9,97.0,33.06,22.94
2018,8,2,18,45,275.5,29.5,6.1,14.7,60.5,24.31,13.19
2018,8,2,19,0,142.0,18.0,6.0,14.5,24.0,16.37,0.0
2018,8,2,19,15,71.0,9.0,5.8,14.4,12.0,8.19,0.0
2018,8,2,19,30,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,5.45,14.25,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,5.05,14.15,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.55,14.05,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,3,5,15,2.5,2.5,4.15,13.8,2.5,0.0,0.0
2018,8,3,5,30,5.0,5.0,4.2,14.1,5.0,7.38,0.0
2018,8,3,5,45,23.0,14.5,4.25,14.4,17.0,32.57,17.89
2018,8,3,6,0,41.0,24.0,4.3,14.7,29.0,56.44,42.02
2018,8,3,6,15,38.5,33.0,4.2,14.9,39.5,66.03,51.22
2018,8,3,6,30,36.0,42.0,4.1,15.1,50.0,75.21,59.56
2018,8,3,6,45,18.0,58.0,4.05,15.3,62.0,70.27,54.99
2018,8,3,7,0,0.0,74.0,4.0,15.5,74.0,66.74,51.26
2018,8,3,7,15,0.0,88.0,3.9,15.75,88.0,80.02,62.32
2018,8,3,7,30,0.0,102.0,3.8,16.0,102.0,93.23,73.14
2018,8,3,7,45,0.0,117.0,3.7,16.2,117.0,107.41,84.62
2018,8,3,8,0,0.0,132.0,3.6,16.4,132.0,121.52,95.9
2018,8,3,8,15,3.0,156.5,3.55,16.65,158.5,148.1,117.38
2018,8,3,8,30,6.0,181.0,3.5,16.9,185.0,174.66,138.52
2018,8,3,8,45,9.5,202.0,3.4,17.15,208.5,198.01,156.83
2018,8,3,9,0,13.0,223.0,3.3,17.4,232.0,221.26,174.83
2018,8,3,9,15,18.0,248.0,3.3,17.65,261.0,249.87,196.96
2018,8,3,9,30,23.0,273.0,3.3,17.9,290.0,278.23,218.62
2018,8,3,9,45,35.0,305.5,3.3,18.2,333.0,337.55,264.11
2018,8,3,10,0,47.0,338.0,3.3,18.5,376.0,380.06,295.91
2018,8,3,10,15,85.0,373.0,3.3,18.7,445.0,449.45,348.58
2018,8,3,10,30,123.0,408.0,3.3,18.9,514.0,531.49,409.19
2018,8,3,10,45,149.0,425.0,3.35,19.1,556.5,565.39,433.53
2018,8,3,11,0,175.0,442.0,3.4,19.3,599.0,597.19,456.33
2018,8,3,11,15,136.0,441.0,3.45,19.5,564.5,550.14,420.18
2018,8,3,11,30,97.0,440.0,3.5,19.7,530.0,495.61,378.83
2018,8,3,11,45,79.0,434.0,3.55,19.85,507.5,466.72,356.87
2018,8,3,12,0,61.0,428.0,3.6,20.0,485.0,438.91,335.55
2018,8,3,12,15,69.5,435.5,3.8,20.1,500.5,445.24,340.54
2018,8,3,12,30,78.0,443.0,4.0,20.2,516.0,450.43,344.54
2018,8,3,12,45,85.0,443.0,4.2,20.3,522.0,447.01,342.12
2018,8,3,13,0,92.0,443.0,4.4,20.4,528.0,442.78,339.17
2018,8,3,13,15,119.5,440.0,4.6,20.4,548.5,444.69,341.24
2018,8,3,13,30,147.0,437.0,4.8,20.4,569.0,445.8,342.42
2018,8,3,13,45,234.0,406.0,5.0,20.45,610.5,448.38,344.77
2018,8,3,14,0,321.0,375.0,5.2,20.5,652.0,448.63,344.2
2018,8,3,14,15,553.5,271.0,5.35,20.4,729.0,443.49,337.59
2018,8,3,14,30,786.0,167.0,5.5,20.3,806.0,422.86,315.39
2018,8,3,14,45,773.5,164.5,5.6,20.25,770.5,372.13,271.12
2018,8,3,15,0,761.0,162.0,5.7,20.2,735.0,315.57,222.04
2018,8,3,15,15,746.0,158.0,5.7,20.2,694.0,264.54,177.69
2018,8,3,15,30,731.0,154.0,5.7,20.2,653.0,215.16,136.59
2018,8,3,15,45,714.5,148.0,5.9,19.9,608.5,166.07,100.24
2018,8,3,16,0,698.0,142.0,6.1,19.6,564.0,119.15,73.66
2018,8,3,16,15,680.0,134.0,6.1,19.4,516.5,83.57,66.55
2018,8,3,16,30,662.0,126.0,6.1,19.2,469.0,81.23,64.83
2018,8,3,16,45,636.5,117.5,6.15,18.95,419.5,78.18,62.49
2018,8,3,17,0,611.0,109.0,6.2,18.7,370.0,74.85,59.87
2018,8,3,17,15,574.5,100.5,6.2,18.35,320.0,71.16,56.91
2018,8,3,17,30,538.0,92.0,6.2,18.0,270.0,67.23,53.66
2018,8,3,17,45,489.0,81.5,6.2,17.65,221.5,61.29,48.5
2018,8,3,18,0,440.0,71.0,6.2,17.3,173.0,53.22,41.28
2018,8,3,18,15,364.5,58.5,6.05,17.05,129.0,44.55,33.31
2018,8,3,18,30,289.0,46.0,5.9,16.8,85.0,35.58,24.84
2018,8,3,18,45,190.5,31.0,5.8,16.5,52.0,24.3,12.62
2018,8,3,19,0,92.0,16.0,5.7,16.2,19.0,14.55,0.0
2018,8,3,19,15,46.0,8.0,5.45,16.1,9.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,5.0,15.9,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.8,15.8,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.6,15.75,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.35,15.35,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,4,5,15,29.0,6.5,3.45,14.4,7.5,0.0,0.0
2018,8,4,5,30,58.0,13.0,3.5,14.6,15.0,44.57,0.0
2018,8,4,5,45,136.5,30.0,3.55,14.85,45.0,156.68,103.29
2018,8,4,6,0,215.0,47.0,3.6,15.1,75.0,236.61,190.55
2018,8,4,6,15,203.5,60.0,3.6,15.3,96.0,235.58,194.76
2018,8,4,6,30,192.0,73.0,3.6,15.5,117.0,247.99,207.12
2018,8,4,6,45,103.0,92.0,3.6,15.7,116.5,193.33,160.45
2018,8,4,7,0,14.0,111.0,3.6,15.9,116.0,120.31,96.67
2018,8,4,7,15,14.5,128.5,3.6,16.25,134.0,137.45,110.76
2018,8,4,7,30,15.0,146.0,3.6,16.6,152.0,154.51,124.4
2018,8,4,7,45,15.5,162.5,3.65,16.9,169.5,170.37,136.86
2018,8,4,8,0,16.0,179.0,3.7,17.2,187.0,186.2,149.12
2018,8,4,8,15,19.5,198.5,3.75,17.6,209.5,208.05,166.14
2018,8,4,8,30,23.0,218.0,3.8,18.0,232.0,229.83,182.88
2018,8,4,8,45,30.0,243.0,3.85,18.35,262.5,277.69,220.17
2018,8,4,9,0,37.0,268.0,3.9,18.7,293.0,309.3,244.12
2018,8,4,9,15,53.0,299.0,3.95,19.0,337.5,356.02,279.87
2018,8,4,9,30,69.0,330.0,4.0,19.3,382.0,402.03,314.47
2018,8,4,9,45,102.5,350.5,4.0,19.55,431.5,452.91,353.0
2018,8,4,10,0,136.0,371.0,4.0,19.8,481.0,519.38,402.29
2018,8,4,10,15,149.0,394.5,4.1,20.0,519.0,550.16,424.11
2018,8,4,10,30,162.0,418.0,4.2,20.2,557.0,579.29,444.71
2018,8,4,10,45,176.5,429.0,4.3,20.35,584.5,595.36,456.0
2018,8,4,11,0,191.0,440.0,4.4,20.5,612.0,609.88,466.31
2018,8,4,11,15,225.5,435.0,4.55,20.6,641.0,625.35,478.35
2018,8,4,11,30,260.0,430.0,4.7,20.7,670.0,646.82,494.54
2018,8,4,11,45,325.0,409.5,4.85,20.75,712.5,667.46,511.18
2018,8,4,12,0,390.0,389.0,5.0,20.8,755.0,688.12,527.52
2018,8,4,12,15,344.5,409.5,5.2,20.75,732.5,645.03,495.22
2018,8,4,12,30,299.0,430.0,5.4,20.7,710.0,607.46,466.87
2018,8,4,12,45,297.0,425.0,5.55,20.65,701.5,581.46,447.75
2018,8,4,13,0,295.0,420.0,5.7,20.6,693.0,555.25,428.19
2018,8,4,13,15,379.5,375.0,5.85,20.5,720.0,551.14,426.28
2018,8,4,13,30,464.0,330.0,6.0,20.4,747.0,536.68,415.69
2018,8,4,13,45,691.5,218.0,6.15,20.35,822.0,538.77,417.22
2018,8,4,14,0,919.0,106.0,6.3,20.3,897.0,528.93,406.65
2018,8,4,14,15,912.5,105.0,6.4,20.15,868.0,476.78,361.96
2018,8,4,14,30,906.0,104.0,6.5,20.0,839.0,424.26,315.92
2018,8,4,14,45,897.5,102.5,6.6,19.85,804.0,370.54,268.06
2018,8,4,15,0,889.0,101.0,6.7,19.7,769.0,317.07,219.95
2018,8,4,15,15,877.5,99.0,6.7,19.7,728.0,263.05,171.95
2018,8,4,15,30,866.0,97.0,6.7,19.7,687.0,210.02,127.14
2018,8,4,15,45,850.5,94.5,6.7,19.35,641.0,157.4,88.32
2018,8,4,16,0,835.0,92.0,6.7,19.0,595.0,96.99,53.15
2018,8,4,16,15,813.5,89.0,6.6,18.8,545.0,61.73,47.91
2018,8,4,16,30,792.0,86.0,6.5,18.6,495.0,61.26,47.73
2018,8,4,16,45,763.5,82.5,6.45,18.35,443.0,60.31,47.13
2018,8,4,17,0,735.0,79.0,6.4,18.1,391.0,59.32,46.48
2018,8,4,17,15,694.0,75.0,6.25,17.8,338.0,52.64,40.8
2018,8,4,17,30,653.0,71.0,6.1,17.5,285.0,51.29,39.74
2018,8,4,17,45,593.5,65.0,6.0,17.2,233.5,48.25,37.09
2018,8,4,18,0,534.0,59.0,5.9,16.9,182.0,45.14,34.23
2018,8,4,18,15,451.0,50.5,5.7,16.6,136.0,39.73,29.14
2018,8,4,18,30,368.0,42.0,5.5,16.3,90.0,34.19,23.64
2018,8,4,18,45,244.5,29.5,5.35,15.95,55.5,24.57,12.31
2018,8,4,19,0,121.0,17.0,5.2,15.6,21.0,15.46,0.0
2018,8,4,19,15,60.5,8.5,5.05,15.5,10.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.6,15.15,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,5,5,15,11.5,2.0,3.55,14.15,2.5,0.0,0.0
2018,8,5,5,30,23.0,4.0,3.6,14.4,5.0,16.6,0.0
2018,8,5,5,45,11.5,6.5,3.7,14.7,7.0,14.1,3.93
2018,8,5,6,0,0.0,9.0,3.8,15.0,9.0,7.9,0.84
2018,8,5,6,15,41.0,17.0,3.8,15.2,26.0,53.81,40.97
2018,8,5,6,30,82.0,25.0,3.8,15.4,43.0,95.59,78.2
2018,8,5,6,45,41.0,38.5,3.8,15.65,47.5,74.57,59.42
2018,8,5,7,0,0.0,52.0,3.8,15.9,52.0,45.9,33.51
2018,8,5,7,15,0.0,69.0,3.75,16.05,69.0,61.0,46.23
2018,8,5,7,30,0.0,86.0,3.7,16.2,86.0,77.0,59.51
2018,8,5,7,45,0.0,101.0,3.65,16.4,101.0,91.24,71.14
2018,8,5,8,0,0.0,116.0,3.6,16.6,116.0,105.42,82.58
2018,8,5,8,15,2.0,143.5,3.55,16.85,144.5,134.0,105.77
2018,8,5,8,30,4.0,171.0,3.5,17.1,173.0,162.61,128.63
2018,8,5,8,45,11.0,203.5,3.5,17.3,210.5,201.12,159.38
2018,8,5,9,0,18.0,236.0,3.5,17.5,248.0,239.57,189.61
2018,8,5,9,15,33.5,272.0,3.5,17.7,296.5,306.82,242.25
2018,8,5,9,30,49.0,308.0,3.5,17.9,345.0,358.02,281.41
2018,8,5,9,45,62.0,335.5,3.55,18.1,384.5,396.61,310.38
2018,8,5,10,0,75.0,363.0,3.6,18.3,424.0,434.24,338.32
2018,8,5,10,15,99.5,386.5,3.65,18.4,470.0,477.72,370.91
2018,8,5,10,30,124.0,410.0,3.7,18.5,516.0,534.32,412.66
2018,8,5,10,45,125.5,422.5,3.8,18.65,532.5,540.32,416.17
2018,8,5,11,0,127.0,435.0,3.9,18.8,549.0,545.31,419.24
2018,8,5,11,15,120.0,442.5,4.0,18.9,551.5,536.72,412.23
2018,8,5,11,30,113.0,450.0,4.1,19.0,554.0,527.69,405.0
2018,8,5,11,45,121.0,455.5,4.2,19.1,568.0,529.2,406.06
2018,8,5,12,0,129.0,461.0,4.3,19.2,582.0,529.54,406.27
2018,8,5,12,15,132.0,462.5,4.35,19.3,586.0,521.26,399.93
2018,8,5,12,30,135.0,464.0,4.4,19.4,590.0,512.29,393.13
2018,8,5,12,45,134.0,458.5,4.45,19.5,583.0,494.06,379.39
2018,8,5,13,0,133.0,453.0,4.5,19.6,576.0,475.84,365.64
2018,8,5,13,15,166.0,444.5,4.55,19.65,595.5,476.48,366.43
2018,8,5,13,30,199.0,436.0,4.6,19.7,615.0,474.14,364.6
2018,8,5,13,45,286.5,396.5,4.65,19.75,646.5,467.77,359.8
2018,8,5,14,0,374.0,357.0,4.7,19.8,678.0,459.08,352.03
2018,8,5,14,15,645.5,229.5,4.75,19.75,761.0,446.5,338.96
2018,8,5,14,30,917.0,102.0,4.8,19.7,844.0,424.75,314.35
2018,8,5,14,45,908.5,100.5,4.9,19.65,808.5,370.4,266.22
2018,8,5,15,0,900.0,99.0,5.0,19.6,773.0,316.3,217.87
2018,8,5,15,15,888.0,97.0,5.0,19.6,731.0,261.55,169.62
2018,8,5,15,30,876.0,95.0,5.0,19.6,689.0,207.84,124.66
2018,8,5,15,45,861.5,92.0,5.1,19.35,643.0,154.42,85.69
2018,8,5,16,0,847.0,89.0,5.2,19.1,597.0,93.04,50.69
2018,8,5,16,15,827.0,86.0,5.2,18.95,547.0,59.89,46.3
2018,8,5,16,30,807.0,83.0,5.2,18.8,497.0,59.34,46.03
2018,8,5,16,45,778.5,79.5,5.15,18.6,444.5,58.29,45.33
2018,8,5,17,0,750.0,76.0,5.1,18.4,392.0,57.19,44.57
2018,8,5,17,15,707.5,72.0,5.05,18.05,338.0,55.56,43.33
2018,8,5,17,30,665.0,68.0,5.0,17.7,284.0,49.17,37.85
2018,8,5,17,45,604.0,62.5,4.95,17.35,232.0,46.41,35.45
2018,8,5,18,0,543.0,57.0,4.9,17.0,180.0,43.62,32.87
2018,8,5,18,15,451.0,48.5,4.85,16.65,133.0,38.1,27.69
2018,8,5,18,30,359.0,40.0,4.8,16.3,86.0,32.46,22.09
2018,8,5,18,45,221.5,26.5,4.75,15.9,51.0,21.8,9.68
2018,8,5,19,0,84.0,13.0,4.7,15.5,16.0,11.82,0.0
2018,8,5,19,15,42.0,6.5,4.65,15.35,8.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.35,14.8,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,6,5,15,10.0,3.5,3.55,13.5,4.0,0.0,0.0
2018,8,6,5,30,20.0,7.0,3.6,13.7,8.0,17.61,0.0
2018,8,6,5,45,46.0,18.5,3.65,13.95,23.5,63.29,35.39
2018,8,6,6,0,72.0,30.0,3.7,14.2,39.0,98.31,76.61
2018,8,6,6,15,68.5,39.5,3.6,14.35,51.0,96.54,77.54
2018,8,6,6,30,65.0,49.0,3.5,14.5,63.0,106.17,86.65
2018,8,6,6,45,32.5,68.0,3.35,14.7,75.0,93.88,75.59
2018,8,6,7,0,0.0,87.0,3.2,14.9,87.0,81.2,63.62
2018,8,6,7,15,1.0,109.0,3.1,15.2,109.5,103.94,82.64
2018,8,6,7,30,2.0,131.0,3.0,15.5,132.0,126.49,101.13
2018,8,6,7,45,12.5,157.5,2.9,15.75,164.0,162.36,130.71
2018,8,6,8,0,23.0,184.0,2.8,16.0,196.0,198.41,159.88
2018,8,6,8,15,35.5,212.0,2.8,16.4,232.5,254.54,204.59
2018,8,6,8,30,48.0,240.0,2.8,16.8,269.0,295.69,236.48
2018,8,6,8,45,62.0,267.5,2.75,17.15,307.5,337.37,268.31
2018,8,6,9,0,76.0,295.0,2.7,17.5,346.0,378.61,299.2
2018,8,6,9,15,97.5,320.0,2.75,17.9,390.0,423.77,332.95
2018,8,6,9,30,119.0,345.0,2.8,18.3,434.0,486.0,378.7
2018,8,6,9,45,156.0,363.5,2.85,18.65,486.0,537.16,416.16
2018,8,6,10,0,193.0,382.0,2.9,19.0,538.0,587.0,452.08
2018,8,6,10,15,230.0,390.5,3.0,19.3,583.0,624.53,478.99
2018,8,6,10,30,267.0,399.0,3.1,19.6,628.0,674.62,514.41
2018,8,6,10,45,302.5,400.0,3.2,19.9,665.5,697.83,530.62
2018,8,6,11,0,338.0,401.0,3.3,20.2,703.0,718.61,545.16
2018,8,6,11,15,337.5,409.0,3.45,20.4,715.0,710.81,538.94
2018,8,6,11,30,337.0,417.0,3.6,20.6,727.0,701.42,531.79
2018,8,6,11,45,352.5,414.0,3.7,20.85,741.0,693.95,526.24
2018,8,6,12,0,368.0,411.0,3.8,21.1,755.0,684.51,519.22
2018,8,6,12,15,391.0,400.5,3.95,21.15,766.0,672.34,510.96
2018,8,6,12,30,414.0,390.0,4.1,21.2,777.0,658.92,501.59
2018,8,6,12,45,380.5,402.0,4.2,21.3,755.5,620.11,472.35
2018,8,6,13,0,347.0,414.0,4.3,21.4,734.0,583.69,444.72
2018,8,6,13,15,342.0,409.0,4.45,21.4,720.0,553.26,422.21
2018,8,6,13,30,337.0,404.0,4.6,21.4,706.0,522.94,399.35
2018,8,6,13,45,367.5,378.5,4.75,21.35,700.0,496.05,378.93
2018,8,6,14,0,398.0,353.0,4.9,21.3,694.0,460.52,351.26
2018,8,6,14,15,617.0,246.0,5.0,21.2,754.0,445.36,336.59
2018,8,6,14,30,836.0,139.0,5.1,21.1,814.0,414.43,306.14
2018,8,6,14,45,832.5,133.5,5.15,20.95,780.5,361.68,259.9
2018,8,6,15,0,829.0,128.0,5.2,20.8,747.0,308.89,213.2
2018,8,6,15,15,815.5,125.5,5.2,20.8,706.0,256.38,167.46
2018,8,6,15,30,802.0,123.0,5.2,20.8,665.0,205.26,125.22
2018,8,6,15,45,791.5,116.5,5.25,20.4,620.5,153.12,87.46
2018,8,6,16,0,781.0,110.0,5.3,20.0,576.0,102.43,60.87
2018,8,6,16,15,763.5,104.5,5.3,19.7,528.0,72.53,57.03
2018,8,6,16,30,746.0,99.0,5.3,19.4,480.0,63.88,49.85
2018,8,6,16,45,715.5,94.5,5.3,19.1,428.5,62.83,49.18
2018,8,6,17,0,685.0,90.0,5.3,18.8,377.0,61.69,48.42
2018,8,6,17,15,635.0,86.0,5.25,18.4,324.0,60.74,47.82
2018,8,6,17,30,585.0,82.0,5.2,18.0,271.0,59.85,47.19
2018,8,6,17,45,514.5,75.5,5.15,17.55,219.5,56.84,44.59
2018,8,6,18,0,444.0,69.0,5.1,17.1,168.0,53.83,41.8
2018,8,6,18,15,352.0,57.0,5.05,16.75,122.5,43.54,32.37
2018,8,6,18,30,260.0,45.0,5.0,16.4,77.0,34.89,24.06
2018,8,6,18,45,154.5,28.5,4.95,16.05,45.0,22.38,9.27
2018,8,6,19,0,49.0,12.0,4.9,15.7,13.0,10.91,0.0
2018,8,6,19,15,24.5,6.0,4.85,15.55,6.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.75,15.3,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.65,15.1,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.45,14.85,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,7,5,15,3.5,3.5,3.45,13.7,3.5,0.0,0.0
2018,8,7,5,30,7.0,7.0,3.5,13.9,7.0,10.3,0.0
2018,8,7,5,45,4.5,22.0,3.6,14.1,22.0,23.69,8.71
2018,8,7,6,0,2.0,37.0,3.7,14.3,37.0,38.12,25.65
2018,8,7,6,15,21.0,56.5,3.65,14.5,61.0,79.36,61.71
2018,8,7,6,30,40.0,76.0,3.6,14.7,85.0,115.3,93.33
2018,8,7,6,45,51.5,98.0,3.55,14.9,112.5,149.74,123.04
2018,8,7,7,0,63.0,120.0,3.5,15.1,140.0,184.1,152.08
2018,8,7,7,15,57.0,139.5,3.55,15.35,160.0,200.42,164.97
2018,8,7,7,30,51.0,159.0,3.6,15.6,180.0,216.01,176.93
2018,8,7,7,45,34.5,164.0,3.6,15.85,179.0,203.32,165.17
2018,8,7,8,0,18.0,169.0,3.6,16.1,178.0,177.44,142.69
2018,8,7,8,15,12.0,174.5,3.65,16.3,181.0,175.59,140.38
2018,8,7,8,30,6.0,180.0,3.7,16.5,184.0,173.87,138.16
2018,8,7,8,45,10.0,201.0,3.7,16.75,207.5,197.7,156.99
2018,8,7,9,0,14.0,222.0,3.7,17.0,231.0,221.42,175.49
2018,8,7,9,15,21.5,250.5,3.8,17.15,266.0,256.04,202.66
2018,8,7,9,30,29.0,279.0,3.9,17.3,301.0,306.79,242.07
2018,8,7,9,45,38.0,308.0,4.0,17.45,338.0,343.36,270.01
2018,8,7,10,0,47.0,337.0,4.1,17.6,375.0,379.1,297.05
2018,8,7,10,15,61.5,361.5,4.2,17.65,413.0,414.46,323.94
2018,8,7,10,30,76.0,386.0,4.3,17.7,451.0,448.66,349.75
2018,8,7,10,45,120.5,410.0,4.45,17.8,516.0,522.68,406.18
2018,8,7,11,0,165.0,434.0,4.6,17.9,581.0,579.13,448.73
2018,8,7,11,15,167.5,441.0,4.7,17.9,592.5,577.78,447.3
2018,8,7,11,30,170.0,448.0,4.8,17.9,604.0,575.41,445.4
2018,8,7,11,45,187.5,450.5,4.9,17.9,624.0,580.56,449.57
2018,8,7,12,0,205.0,453.0,5.0,17.9,644.0,583.91,452.33
2018,8,7,12,15,220.0,450.0,5.0,17.9,655.0,578.58,448.35
2018,8,7,12,30,235.0,447.0,5.0,17.9,666.0,571.67,443.16
2018,8,7,12,45,214.0,443.5,5.05,17.95,641.5,537.34,416.81
2018,8,7,13,0,193.0,440.0,5.1,18.0,617.0,504.39,391.48
2018,8,7,13,15,173.0,434.0,5.1,18.0,591.0,471.65,366.21
2018,8,7,13,30,153.0,428.0,5.1,18.0,565.0,440.64,342.17
2018,8,7,13,45,184.5,404.5,5.1,18.0,565.5,425.37,330.4
2018,8,7,14,0,216.0,381.0,5.1,18.0,566.0,407.54,316.09
2018,8,7,14,15,453.0,302.0,5.1,17.95,672.5,418.3,321.55
2018,8,7,14,30,690.0,223.0,5.1,17.9,779.0,416.22,313.22
2018,8,7,14,45,680.5,216.5,5.15,17.85,744.5,367.08,270.45
2018,8,7,15,0,671.0,210.0,5.2,17.8,710.0,318.84,228.24
2018,8,7,15,15,654.5,204.5,5.2,17.8,669.5,270.96,187.11
2018,8,7,15,30,638.0,199.0,5.2,17.8,629.0,225.08,149.66
2018,8,7,15,45,623.5,189.0,5.2,17.55,585.0,178.26,115.87
2018,8,7,16,0,609.0,179.0,5.2,17.3,541.0,133.52,91.85
2018,8,7,16,15,593.0,167.0,5.2,17.1,494.5,107.49,87.82
2018,8,7,16,30,577.0,155.0,5.2,16.9,448.0,102.25,83.68
2018,8,7,16,45,550.5,143.5,5.2,16.75,399.0,96.87,79.35
2018,8,7,17,0,524.0,132.0,5.2,16.6,350.0,91.14,74.66
2018,8,7,17,15,485.0,120.0,5.15,16.3,300.0,84.62,69.23
2018,8,7,17,30,446.0,108.0,5.1,16.0,250.0,77.75,63.37
2018,8,7,17,45,396.0,93.0,5.1,15.75,202.0,68.28,55.02
2018,8,7,18,0,346.0,78.0,5.1,15.5,154.0,58.37,46.06
2018,8,7,18,15,276.0,61.0,5.0,15.25,111.5,46.44,35.08
2018,8,7,18,30,206.0,44.0,4.9,15.0,69.0,34.05,23.39
2018,8,7,18,45,127.5,27.5,4.85,14.8,40.5,21.59,7.8
2018,8,7,19,0,49.0,11.0,4.8,14.6,12.0,10.01,0.0
2018,8,7,19,15,24.5,5.5,4.7,14.5,6.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,4.55,14.35,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,4.4,14.25,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,8,5,15,28.5,5.5,2.65,14.0,6.0,0.0,0.0
2018,8,8,5,30,57.0,11.0,2.6,14.3,12.0,41.93,0.0
2018,8,8,5,45,146.5,26.0,2.6,14.55,40.5,151.96,80.62
2018,8,8,6,0,236.0,41.0,2.6,14.8,69.0,241.52,192.63
2018,8,8,6,15,304.0,54.0,2.55,15.05,108.5,311.92,256.97
2018,8,8,6,30,372.0,67.0,2.5,15.3,148.0,388.03,322.51
2018,8,8,6,45,252.0,86.0,2.4,15.55,147.5,314.95,262.85
2018,8,8,7,0,132.0,105.0,2.3,15.8,147.0,233.17,193.61
2018,8,8,7,15,74.0,124.0,2.3,16.0,148.5,194.25,159.73
2018,8,8,7,30,16.0,143.0,2.3,16.2,150.0,152.58,122.79
2018,8,8,7,45,14.0,157.5,2.25,16.45,164.0,163.97,131.6
2018,8,8,8,0,12.0,172.0,2.2,16.7,178.0,175.32,140.11
2018,8,8,8,15,24.5,200.5,2.2,16.95,214.5,215.34,172.22
2018,8,8,8,30,37.0,229.0,2.2,17.2,251.0,272.44,217.11
2018,8,8,8,45,78.0,264.0,2.2,17.5,315.0,348.97,277.11
2018,8,8,9,0,119.0,299.0,2.2,17.8,379.0,443.63,348.88
2018,8,8,9,15,200.5,314.0,2.2,18.0,458.5,536.27,418.77
2018,8,8,9,30,282.0,329.0,2.2,18.2,538.0,646.46,498.8
2018,8,8,9,45,312.5,336.5,2.25,18.45,579.0,678.56,520.34
2018,8,8,10,0,343.0,344.0,2.3,18.7,620.0,709.09,541.15
2018,8,8,10,15,353.0,351.0,2.3,18.85,644.0,717.26,545.58
2018,8,8,10,30,363.0,358.0,2.3,19.0,668.0,723.62,548.97
2018,8,8,10,45,440.5,338.5,2.35,19.2,724.5,777.39,587.28
2018,8,8,11,0,518.0,319.0,2.4,19.4,781.0,814.46,613.4
2018,8,8,11,15,474.5,342.0,2.5,19.5,770.5,778.25,586.63
2018,8,8,11,30,431.0,365.0,2.6,19.6,760.0,741.26,559.74
2018,8,8,11,45,566.0,302.0,2.65,19.7,825.5,777.19,588.06
2018,8,8,12,0,701.0,239.0,2.7,19.8,891.0,805.11,609.63
2018,8,8,12,15,585.0,297.5,2.8,19.85,841.5,733.88,556.71
2018,8,8,12,30,469.0,356.0,2.9,19.9,792.0,669.68,508.75
2018,8,8,12,45,415.0,372.5,2.95,20.0,756.0,617.94,470.41
2018,8,8,13,0,361.0,389.0,3.0,20.1,720.0,571.04,435.1
2018,8,8,13,15,314.0,394.0,3.1,20.1,678.5,522.52,398.81
2018,8,8,13,30,267.0,399.0,3.2,20.1,637.0,477.56,364.83
2018,8,8,13,45,312.5,366.5,3.35,20.1,638.0,456.46,348.98
2018,8,8,14,0,358.0,334.0,3.5,20.1,639.0,431.57,329.29
2018,8,8,14,15,577.5,247.0,3.65,20.05,719.5,426.47,322.1
2018,8,8,14,30,797.0,160.0,3.8,20.0,800.0,411.93,303.98
2018,8,8,14,45,786.0,157.0,3.9,19.9,764.5,360.52,259.38
2018,8,8,15,0,775.0,154.0,4.0,19.8,729.0,309.92,215.19
2018,8,8,15,15,760.5,149.5,4.0,19.8,687.5,251.16,165.26
2018,8,8,15,30,746.0,145.0,4.0,19.8,646.0,200.64,124.16
2018,8,8,15,45,725.5,141.5,4.3,19.5,600.5,152.02,90.19
2018,8,8,16,0,705.0,138.0,4.6,19.2,555.0,106.01,67.9
2018,8,8,16,15,678.0,132.5,4.65,18.95,505.5,83.54,66.69
2018,8,8,16,30,651.0,127.0,4.7,18.7,456.0,82.86,66.41
2018,8,8,16,45,617.0,120.0,4.8,18.45,405.0,80.88,65.0
2018,8,8,17,0,583.0,113.0,4.9,18.2,354.0,78.74,63.43
2018,8,8,17,15,539.0,104.5,4.9,17.85,303.0,75.16,60.56
2018,8,8,17,30,495.0,96.0,4.9,17.5,252.0,69.54,55.79
2018,8,8,17,45,436.5,84.5,4.95,17.15,203.5,62.32,49.47
2018,8,8,18,0,378.0,73.0,5.0,16.8,155.0,54.82,42.67
2018,8,8,18,15,302.0,57.5,4.9,16.5,112.0,43.9,32.64
2018,8,8,18,30,226.0,42.0,4.8,16.2,69.0,32.58,21.91
2018,8,8,18,45,126.0,24.5,4.7,15.9,38.5,19.23,5.12
2018,8,8,19,0,26.0,7.0,4.6,15.6,8.0,6.37,0.0
2018,8,8,19,15,13.0,3.5,4.45,15.5,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,9,5,15,12.0,4.0,2.4,13.7,4.5,0.0,0.0
2018,8,9,5,30,24.0,8.0,2.4,13.9,9.0,20.69,0.0
2018,8,9,5,45,58.0,23.0,2.35,14.15,29.0,79.81,35.79
2018,8,9,6,0,92.0,38.0,2.3,14.4,49.0,127.98,99.88
2018,8,9,6,15,113.5,58.5,2.3,14.65,78.5,159.39,129.98
2018,8,9,6,30,135.0,79.0,2.3,14.9,108.0,202.95,168.31
2018,8,9,6,45,185.5,97.5,2.25,15.2,149.0,280.88,234.18
2018,8,9,7,0,236.0,116.0,2.2,15.5,190.0,348.0,289.46
2018,8,9,7,15,258.0,135.0,2.2,15.85,229.5,394.44,325.94
2018,8,9,7,30,280.0,154.0,2.2,16.2,269.0,441.16,361.59
2018,8,9,7,45,289.0,174.5,2.15,16.6,307.0,478.2,388.24
2018,8,9,8,0,298.0,195.0,2.1,17.0,345.0,514.3,413.51
2018,8,9,8,15,309.5,216.0,2.1,17.3,385.5,552.27,440.0
2018,8,9,8,30,321.0,237.0,2.1,17.6,426.0,589.05,465.11
2018,8,9,8,45,304.5,261.5,2.05,17.95,452.5,601.58,470.98
2018,8,9,9,0,288.0,286.0,2.0,18.3,479.0,611.89,475.38
2018,8,9,9,15,287.5,306.5,2.0,18.6,509.5,631.25,487.19
2018,8,9,9,30,287.0,327.0,2.0,18.9,540.0,648.89,497.63
2018,8,9,9,45,330.0,332.0,2.0,19.25,588.0,690.49,526.29
2018,8,9,10,0,373.0,337.0,2.0,19.6,636.0,730.49,553.16
2018,8,9,10,15,408.0,334.5,2.05,19.85,672.5,766.89,577.45
2018,8,9,10,30,443.0,332.0,2.1,20.1,709.0,786.46,590.32
2018,8,9,10,45,412.5,355.5,2.15,20.35,714.0,766.9,574.67
2018,8,9,11,0,382.0,379.0,2.2,20.6,719.0,735.88,551.72
2018,8,9,11,15,359.0,391.0,2.25,20.75,715.0,711.1,533.51
2018,8,9,11,30,336.0,403.0,2.3,20.9,711.0,685.59,514.69
2018,8,9,11,45,361.5,394.0,2.35,21.1,727.5,681.18,511.84
2018,8,9,12,0,387.0,385.0,2.4,21.3,744.0,678.64,509.96
2018,8,9,12,15,385.0,387.5,2.5,21.4,745.0,653.92,492.33
2018,8,9,12,30,383.0,390.0,2.6,21.5,746.0,632.42,476.85
2018,8,9,12,45,298.0,420.0,2.7,21.6,695.5,574.82,433.81
2018,8,9,13,0,213.0,450.0,2.8,21.7,645.0,524.58,395.98
2018,8,9,13,15,239.0,435.0,2.9,21.7,650.5,508.01,384.41
2018,8,9,13,30,265.0,420.0,3.0,21.7,656.0,491.8,372.47
2018,8,9,13,45,308.0,392.5,3.1,21.7,660.0,472.81,358.13
2018,8,9,14,0,351.0,365.0,3.2,21.7,664.0,450.16,340.28
2018,8,9,14,15,551.5,276.0,3.3,21.6,726.5,437.85,328.03
2018,8,9,14,30,752.0,187.0,3.4,21.5,789.0,408.24,299.39
2018,8,9,14,45,741.0,182.0,3.45,21.45,753.0,356.64,255.31
2018,8,9,15,0,730.0,177.0,3.5,21.4,717.0,305.98,211.74
2018,8,9,15,15,714.5,172.5,3.5,21.4,676.0,255.89,169.39
2018,8,9,15,30,699.0,168.0,3.5,21.4,635.0,207.59,130.8
2018,8,9,15,45,680.0,161.5,3.55,21.15,589.5,159.53,97.7
2018,8,9,16,0,661.0,155.0,3.6,20.9,544.0,113.98,75.85
2018,8,9,16,15,638.5,147.0,3.6,20.65,496.0,93.67,74.83
2018,8,9,16,30,616.0,139.0,3.6,20.4,448.0,91.64,73.46
2018,8,9,16,45,585.5,129.5,3.6,20.2,397.5,88.15,70.78
2018,8,9,17,0,555.0,120.0,3.6,20.0,347.0,83.45,67.01
2018,8,9,17,15,515.0,109.0,3.6,19.55,297.0,77.36,62.04
2018,8,9,17,30,475.0,98.0,3.6,19.1,247.0,70.95,56.66
2018,8,9,17,45,404.5,85.5,3.6,18.7,195.5,63.0,49.73
2018,8,9,18,0,334.0,73.0,3.6,18.3,144.0,54.73,42.31
2018,8,9,18,15,272.5,57.0,3.6,17.9,104.5,43.5,32.06
2018,8,9,18,30,211.0,41.0,3.6,17.5,65.0,31.82,21.02
2018,8,9,18,45,128.0,25.0,3.6,17.1,37.5,19.67,3.75
2018,8,9,19,0,45.0,9.0,3.6,16.7,10.0,8.19,0.0
2018,8,9,19,15,22.5,4.5,3.55,16.55,5.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.45,16.25,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,10,5,15,7.5,2.5,1.35,14.75,2.5,0.0,0.0
2018,8,10,5,30,15.0,5.0,1.3,15.0,5.0,12.91,0.0
2018,8,10,5,45,27.0,16.0,1.3,15.2,18.0,37.97,11.72
2018,8,10,6,0,39.0,27.0,1.3,15.4,31.0,61.49,44.98
2018,8,10,6,15,20.5,43.5,1.3,15.7,45.5,59.8,44.97
2018,8,10,6,30,2.0,60.0,1.3,16.0,60.0,58.43,43.87
2018,8,10,6,45,18.0,86.5,1.3,16.25,92.0,99.19,78.93
2018,8,10,7,0,34.0,113.0,1.3,16.5,124.0,151.84,123.17
2018,8,10,7,15,40.5,135.0,1.4,16.9,150.0,181.33,147.11
2018,8,10,7,30,47.0,157.0,1.5,17.3,176.0,210.65,170.46
2018,8,10,7,45,57.5,181.0,1.6,17.65,207.5,245.97,198.3
2018,8,10,8,0,68.0,205.0,1.7,18.0,239.0,281.17,225.5
2018,8,10,8,15,82.0,229.5,1.8,18.35,274.5,320.09,255.24
2018,8,10,8,30,96.0,254.0,1.9,18.7,310.0,358.81,284.32
