Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,8,45,105.5,277.0,2.0,19.0,343.5,391.07,307.93
2018,8,10,9,0,115.0,300.0,2.1,19.3,377.0,440.94,344.34
2018,8,10,9,15,144.0,322.0,2.2,19.5,424.5,489.83,380.32
2018,8,10,9,30,173.0,344.0,2.3,19.7,472.0,537.87,415.14
2018,8,10,9,45,247.0,341.5,2.4,19.95,534.0,619.11,474.81
2018,8,10,10,0,321.0,339.0,2.5,20.2,596.0,681.42,519.78
2018,8,10,10,15,317.5,358.0,2.6,20.3,620.0,689.38,523.92
2018,8,10,10,30,314.0,377.0,2.7,20.4,644.0,695.43,527.19
2018,8,10,10,45,406.5,347.5,2.85,20.55,702.5,752.83,569.58
2018,8,10,11,0,499.0,318.0,3.0,20.7,761.0,794.31,600.21
2018,8,10,11,15,504.5,321.0,3.15,20.8,775.5,783.63,592.39
2018,8,10,11,30,510.0,324.0,3.3,20.9,790.0,770.67,583.3
2018,8,10,11,45,460.0,353.0,3.4,21.0,776.0,732.26,554.6
2018,8,10,12,0,410.0,382.0,3.5,21.1,762.0,693.89,525.9
2018,8,10,12,15,416.5,377.5,3.7,21.15,763.5,671.63,510.45
2018,8,10,12,30,423.0,373.0,3.9,21.2,765.0,647.94,493.58
2018,8,10,12,45,507.0,328.0,4.05,21.2,794.0,643.71,492.0
2018,8,10,13,0,591.0,283.0,4.2,21.2,823.0,630.43,483.12
2018,8,10,13,15,442.0,346.0,4.4,21.2,746.0,558.43,427.55
2018,8,10,13,30,293.0,409.0,4.6,21.2,669.0,498.43,381.08
2018,8,10,13,45,324.5,378.5,4.75,21.15,659.5,469.93,359.59
2018,8,10,14,0,356.0,348.0,4.9,21.1,650.0,438.95,335.26
2018,8,10,14,15,590.0,241.0,5.0,21.0,721.0,424.0,320.42
2018,8,10,14,30,824.0,134.0,5.1,20.9,792.0,397.46,292.64
2018,8,10,14,45,813.5,131.5,5.25,20.8,756.5,345.23,246.81
2018,8,10,15,0,803.0,129.0,5.4,20.7,721.0,293.7,201.32
2018,8,10,15,15,789.0,126.0,5.4,20.7,680.0,241.99,156.57
2018,8,10,15,30,775.0,123.0,5.4,20.7,639.0,191.77,115.85
2018,8,10,15,45,756.0,119.5,5.45,20.3,593.5,142.43,82.16
2018,8,10,16,0,737.0,116.0,5.5,19.9,548.0,87.66,54.87
2018,8,10,16,15,713.0,111.5,5.4,19.65,499.5,70.03,54.95
2018,8,10,16,30,689.0,107.0,5.3,19.4,451.0,69.42,54.69
2018,8,10,16,45,657.0,101.5,5.25,19.15,400.5,67.94,53.65
2018,8,10,17,0,625.0,96.0,5.2,18.9,350.0,66.34,52.49
2018,8,10,17,15,581.5,89.0,5.05,18.55,299.5,63.39,50.12
2018,8,10,17,30,538.0,82.0,4.9,18.2,249.0,60.29,47.53
2018,8,10,17,45,478.0,73.0,4.75,17.85,200.5,55.27,43.12
2018,8,10,18,0,418.0,64.0,4.6,17.5,152.0,50.05,38.33
2018,8,10,18,15,283.5,50.5,4.4,17.25,103.0,38.59,27.85
2018,8,10,18,30,149.0,37.0,4.2,17.0,54.0,28.6,18.23
2018,8,10,18,45,86.5,22.0,3.95,16.7,30.5,17.92,1.04
2018,8,10,19,0,24.0,7.0,3.7,16.4,7.0,6.37,0.0
2018,8,10,19,15,12.0,3.5,3.5,16.35,3.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.85,16.1,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,11,5,15,21.0,4.0,2.15,15.3,4.5,0.0,0.0
2018,8,11,5,30,42.0,8.0,2.2,15.5,9.0,30.65,0.0
2018,8,11,5,45,133.0,24.0,2.25,15.7,37.0,137.67,46.64
2018,8,11,6,0,224.0,40.0,2.3,15.9,65.0,232.89,182.61
2018,8,11,6,15,292.0,54.0,2.35,16.15,104.5,303.65,248.15
2018,8,11,6,30,360.0,68.0,2.4,16.4,144.0,380.22,314.13
2018,8,11,6,45,381.5,82.5,2.4,16.65,183.0,426.5,352.87
2018,8,11,7,0,403.0,97.0,2.4,16.9,222.0,473.26,390.18
2018,8,11,7,15,454.5,108.0,2.5,17.15,273.5,540.61,442.75
2018,8,11,7,30,506.0,119.0,2.6,17.4,325.0,609.74,494.43
2018,8,11,7,45,559.0,125.0,2.7,17.7,381.0,683.06,547.39
2018,8,11,8,0,612.0,131.0,2.8,18.0,437.0,750.16,594.31
2018,8,11,8,15,647.0,135.0,2.9,18.25,488.0,797.85,626.36
2018,8,11,8,30,682.0,139.0,3.0,18.5,539.0,844.15,657.06
2018,8,11,8,45,699.5,145.5,3.1,18.75,584.0,874.79,676.38
2018,8,11,9,0,717.0,152.0,3.2,19.0,629.0,902.95,694.0
2018,8,11,9,15,730.0,157.5,3.3,19.2,669.5,922.85,706.02
2018,8,11,9,30,743.0,163.0,3.4,19.4,710.0,939.84,716.15
2018,8,11,9,45,751.0,167.5,3.5,19.6,744.0,947.73,720.14
2018,8,11,10,0,759.0,172.0,3.6,19.8,778.0,952.49,722.19
2018,8,11,10,15,768.0,175.0,3.7,19.9,807.5,946.66,717.43
2018,8,11,10,30,777.0,178.0,3.8,20.0,837.0,944.65,715.49
2018,8,11,10,45,783.5,180.5,3.95,20.1,860.0,936.51,709.72
2018,8,11,11,0,790.0,183.0,4.1,20.2,883.0,925.17,701.87
2018,8,11,11,15,794.5,184.0,4.2,20.25,898.5,907.45,689.55
2018,8,11,11,30,799.0,185.0,4.3,20.3,914.0,886.76,675.25
2018,8,11,11,45,801.5,185.5,4.45,20.35,922.0,861.06,657.86
2018,8,11,12,0,804.0,186.0,4.6,20.4,930.0,832.76,638.79
2018,8,11,12,15,806.5,184.0,4.7,20.35,930.0,799.81,615.8
2018,8,11,12,30,809.0,182.0,4.8,20.3,930.0,764.66,590.27
2018,8,11,12,45,810.0,179.5,4.95,20.25,923.0,725.98,561.87
2018,8,11,13,0,811.0,177.0,5.1,20.2,916.0,685.54,531.46
2018,8,11,13,15,807.0,175.5,5.15,20.1,900.5,641.25,497.13
2018,8,11,13,30,803.0,174.0,5.2,20.0,885.0,595.93,461.21
2018,8,11,13,45,796.5,172.0,5.25,19.95,862.0,548.08,422.39
2018,8,11,14,0,790.0,170.0,5.3,19.9,839.0,499.81,382.25
2018,8,11,14,15,781.5,167.5,5.3,19.75,809.5,450.11,340.1
2018,8,11,14,30,773.0,165.0,5.3,19.6,780.0,400.6,297.16
2018,8,11,14,45,761.5,161.5,5.3,19.45,744.5,343.61,247.85
2018,8,11,15,0,750.0,158.0,5.3,19.3,709.0,292.91,203.23
2018,8,11,15,15,735.0,154.0,5.3,19.3,668.5,242.29,159.63
2018,8,11,15,30,720.0,150.0,5.3,19.3,628.0,193.35,120.17
2018,8,11,15,45,701.0,144.5,5.2,19.0,582.5,144.9,87.15
2018,8,11,16,0,682.0,139.0,5.1,18.7,537.0,98.93,66.67
2018,8,11,16,15,658.0,132.5,5.0,18.5,489.0,84.04,67.29
2018,8,11,16,30,634.0,126.0,4.9,18.3,441.0,82.67,66.4
2018,8,11,16,45,601.5,118.5,4.85,18.1,391.0,80.31,64.64
2018,8,11,17,0,569.0,111.0,4.8,17.9,341.0,77.76,62.68
2018,8,11,17,15,525.5,102.0,4.75,17.65,291.0,73.72,59.37
2018,8,11,17,30,482.0,93.0,4.7,17.4,241.0,67.61,54.12
2018,8,11,17,45,423.5,81.0,4.65,17.15,193.0,59.96,47.35
2018,8,11,18,0,365.0,69.0,4.6,16.9,145.0,52.0,40.1
2018,8,11,18,15,279.5,54.0,4.55,16.75,102.5,41.34,30.24
2018,8,11,18,30,194.0,39.0,4.5,16.6,60.0,30.32,19.53
2018,8,11,18,45,108.5,22.5,4.45,16.4,33.0,17.72,0.0
2018,8,11,19,0,23.0,6.0,4.4,16.2,6.0,5.46,0.0
2018,8,11,19,15,11.5,3.0,4.3,16.1,3.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.15,15.9,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.0,15.75,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.85,15.65,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,12,5,15,16.0,4.0,2.6,15.05,4.0,0.0,0.0
2018,8,12,5,30,32.0,8.0,2.6,15.3,8.0,25.05,0.0
2018,8,12,5,45,109.0,24.5,2.6,15.5,34.5,123.3,30.02
2018,8,12,6,0,186.0,41.0,2.6,15.7,61.0,210.36,163.94
2018,8,12,6,15,249.5,56.5,2.55,15.95,99.0,278.23,227.25
2018,8,12,6,30,313.0,72.0,2.5,16.2,137.0,351.57,290.72
2018,8,12,6,45,301.0,89.5,2.45,16.45,166.5,374.16,310.04
2018,8,12,7,0,289.0,107.0,2.4,16.7,196.0,377.77,313.19
2018,8,12,7,15,374.5,117.0,2.4,16.95,254.5,485.23,398.77
2018,8,12,7,30,460.0,127.0,2.4,17.2,313.0,579.81,471.12
2018,8,12,7,45,533.5,129.5,2.35,17.45,373.5,657.48,527.43
2018,8,12,8,0,607.0,132.0,2.3,17.7,434.0,746.03,589.31
2018,8,12,8,15,637.0,137.0,2.35,18.0,483.0,790.11,617.95
2018,8,12,8,30,667.0,142.0,2.4,18.3,532.0,832.63,645.39
2018,8,12,8,45,648.5,160.0,2.45,18.55,564.0,841.55,649.15
2018,8,12,9,0,630.0,178.0,2.5,18.8,596.0,846.86,650.81
2018,8,12,9,15,475.5,246.0,2.55,19.0,573.0,764.13,587.82
2018,8,12,9,30,321.0,314.0,2.6,19.2,550.0,666.79,513.24
2018,8,12,9,45,307.0,337.0,2.65,19.45,571.5,672.33,515.8
2018,8,12,10,0,293.0,360.0,2.7,19.7,593.0,675.93,516.34
2018,8,12,10,15,266.5,380.0,2.8,19.8,598.0,662.48,505.1
2018,8,12,10,30,240.0,400.0,2.9,19.9,603.0,647.74,493.12
2018,8,12,10,45,224.0,406.5,2.95,20.05,600.0,615.21,468.88
2018,8,12,11,0,208.0,413.0,3.0,20.2,597.0,596.47,454.43
2018,8,12,11,15,169.5,422.0,3.1,20.3,573.5,559.7,426.44
2018,8,12,11,30,131.0,431.0,3.2,20.4,550.0,523.8,399.05
2018,8,12,11,45,125.5,433.0,3.3,20.45,548.0,510.41,389.1
2018,8,12,12,0,120.0,435.0,3.4,20.5,546.0,496.83,378.89
2018,8,12,12,15,107.0,439.0,3.55,20.5,538.0,475.66,363.07
2018,8,12,12,30,94.0,443.0,3.7,20.5,530.0,460.21,351.43
2018,8,12,12,45,102.5,442.5,3.9,20.5,536.5,456.45,348.99
2018,8,12,13,0,111.0,442.0,4.1,20.5,543.0,449.82,344.29
2018,8,12,13,15,112.0,434.0,4.3,20.4,534.5,431.97,331.23
2018,8,12,13,30,113.0,426.0,4.5,20.3,526.0,414.12,318.13
2018,8,12,13,45,159.5,396.5,4.75,20.25,533.5,403.55,310.58
2018,8,12,14,0,206.0,367.0,5.0,20.2,541.0,389.12,299.32
2018,8,12,14,15,494.0,260.5,5.15,20.05,658.0,398.22,302.91
2018,8,12,14,30,782.0,154.0,5.3,19.9,775.0,393.1,290.79
2018,8,12,14,45,773.0,150.0,5.45,19.75,740.0,342.2,246.01
2018,8,12,15,0,764.0,146.0,5.6,19.6,705.0,291.92,201.64
2018,8,12,15,15,748.5,142.5,5.6,19.6,664.0,234.45,152.61
2018,8,12,15,30,733.0,139.0,5.6,19.6,623.0,185.12,113.02
2018,8,12,15,45,717.0,133.0,5.75,19.2,578.5,135.93,79.87
2018,8,12,16,0,701.0,127.0,5.9,18.8,534.0,88.87,59.87
2018,8,12,16,15,682.5,120.0,5.85,18.55,487.0,75.84,60.25
2018,8,12,16,30,664.0,113.0,5.8,18.3,440.0,73.79,58.75
2018,8,12,16,45,596.5,110.5,5.8,18.05,380.0,74.46,59.6
2018,8,12,17,0,529.0,108.0,5.8,17.8,320.0,75.33,60.61
2018,8,12,17,15,495.5,98.0,5.75,17.5,274.0,69.86,56.04
2018,8,12,17,30,462.0,88.0,5.7,17.2,228.0,64.0,51.0
2018,8,12,17,45,387.0,76.0,5.65,16.9,177.5,56.2,44.08
2018,8,12,18,0,312.0,64.0,5.6,16.6,127.0,48.11,36.7
2018,8,12,18,15,277.0,50.5,5.4,16.4,94.5,38.7,27.94
2018,8,12,18,30,242.0,37.0,5.2,16.2,62.0,28.89,18.16
2018,8,12,18,45,143.0,22.5,5.05,16.0,35.0,17.8,0.0
2018,8,12,19,0,44.0,8.0,4.9,15.8,8.0,7.28,0.0
2018,8,12,19,15,22.0,4.0,4.65,15.7,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.85,15.45,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,13,5,15,12.0,2.5,2.65,14.5,2.5,0.0,0.0
2018,8,13,5,30,24.0,5.0,2.7,14.7,5.0,17.85,0.0
2018,8,13,5,45,34.5,13.5,2.8,14.95,16.0,45.58,2.53
2018,8,13,6,0,45.0,22.0,2.9,15.2,27.0,57.81,41.51
2018,8,13,6,15,77.0,37.0,2.85,15.4,50.5,111.83,89.46
2018,8,13,6,30,109.0,52.0,2.8,15.6,74.0,156.22,128.78
2018,8,13,6,45,54.5,65.5,2.75,15.75,76.5,120.23,97.96
2018,8,13,7,0,0.0,79.0,2.7,15.9,79.0,73.08,56.5
2018,8,13,7,15,0.0,93.5,2.65,16.15,93.5,86.74,67.92
2018,8,13,7,30,0.0,108.0,2.6,16.4,108.0,100.33,79.02
2018,8,13,7,45,0.5,123.0,2.6,16.6,123.0,114.83,90.74
2018,8,13,8,0,1.0,138.0,2.6,16.8,138.0,129.3,102.26
2018,8,13,8,15,4.5,162.5,2.6,17.0,165.0,156.42,124.1
2018,8,13,8,30,8.0,187.0,2.6,17.2,192.0,183.47,145.54
2018,8,13,8,45,13.0,209.0,2.6,17.45,217.5,209.23,165.72
2018,8,13,9,0,18.0,231.0,2.6,17.7,243.0,234.87,185.54
2018,8,13,9,15,25.5,258.5,2.6,17.85,276.5,268.41,211.48
2018,8,13,9,30,33.0,286.0,2.6,18.0,310.0,318.64,249.91
2018,8,13,9,45,61.0,324.5,2.65,18.2,372.0,383.87,299.88
2018,8,13,10,0,89.0,363.0,2.7,18.4,434.0,447.8,347.78
2018,8,13,10,15,127.0,385.5,2.75,18.5,490.5,518.18,400.01
2018,8,13,10,30,165.0,408.0,2.8,18.6,547.0,570.1,437.94
2018,8,13,10,45,208.5,415.0,2.85,18.75,595.5,608.93,466.28
2018,8,13,11,0,252.0,422.0,2.9,18.9,644.0,656.72,500.56
2018,8,13,11,15,284.5,414.5,3.0,18.9,669.5,664.66,506.7
2018,8,13,11,30,317.0,407.0,3.1,18.9,695.0,670.25,511.38
2018,8,13,11,45,349.0,399.5,3.15,18.95,719.0,672.82,513.54
2018,8,13,12,0,381.0,392.0,3.2,19.0,743.0,672.6,513.62
2018,8,13,12,15,335.5,408.0,3.35,18.95,717.0,630.38,482.23
2018,8,13,12,30,290.0,424.0,3.5,18.9,691.0,589.8,451.98
2018,8,13,12,45,247.5,434.5,3.65,18.85,661.0,548.86,421.31
2018,8,13,13,0,205.0,445.0,3.8,18.8,631.0,512.85,394.04
2018,8,13,13,15,200.5,436.5,4.0,18.7,616.0,486.95,374.92
2018,8,13,13,30,196.0,428.0,4.2,18.6,601.0,461.41,355.73
2018,8,13,13,45,259.0,384.0,4.35,18.5,606.0,437.81,338.18
2018,8,13,14,0,322.0,340.0,4.5,18.4,611.0,414.19,319.41
2018,8,13,14,15,537.5,254.5,4.65,18.25,688.0,409.92,312.64
2018,8,13,14,30,753.0,169.0,4.8,18.1,765.0,386.49,287.35
2018,8,13,14,45,743.0,164.5,4.9,17.95,730.0,335.55,242.59
2018,8,13,15,0,733.0,160.0,5.0,17.8,695.0,285.41,198.39
2018,8,13,15,15,717.0,156.5,5.0,17.8,654.5,235.83,155.74
2018,8,13,15,30,701.0,153.0,5.0,17.8,614.0,188.05,117.58
2018,8,13,15,45,683.5,146.5,5.1,17.45,569.5,140.07,85.61
2018,8,13,16,0,666.0,140.0,5.2,17.1,525.0,94.42,66.9
2018,8,13,16,15,644.5,132.5,5.25,16.9,477.5,84.4,68.08
2018,8,13,16,30,623.0,125.0,5.3,16.7,430.0,82.32,66.57
2018,8,13,16,45,592.0,116.5,5.3,16.5,380.5,79.19,64.11
2018,8,13,17,0,561.0,108.0,5.3,16.3,331.0,75.8,61.4
2018,8,13,17,15,517.5,99.0,5.3,16.1,281.5,71.68,57.96
2018,8,13,17,30,474.0,90.0,5.3,15.9,232.0,65.6,52.68
2018,8,13,17,45,415.5,78.0,5.3,15.65,184.5,57.89,45.79
2018,8,13,18,0,357.0,66.0,5.3,15.4,137.0,49.87,38.4
2018,8,13,18,15,275.5,51.5,5.25,15.25,96.5,39.54,28.74
2018,8,13,18,30,194.0,37.0,5.2,15.1,56.0,28.86,17.98
2018,8,13,18,45,112.0,22.0,5.1,14.9,31.5,17.41,0.0
2018,8,13,19,0,30.0,7.0,5.0,14.7,7.0,6.37,0.0
2018,8,13,19,15,15.0,3.5,4.9,14.65,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.7,14.55,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,14,5,15,4.0,2.0,3.6,15.0,2.0,0.0,0.0
2018,8,14,5,30,8.0,4.0,3.6,15.1,4.0,8.06,0.0
2018,8,14,5,45,48.0,19.5,3.55,15.25,24.0,65.92,0.0
2018,8,14,6,0,88.0,35.0,3.5,15.4,44.0,122.74,92.92
2018,8,14,6,15,123.5,51.5,3.5,15.55,72.0,169.18,137.22
2018,8,14,6,30,159.0,68.0,3.5,15.7,100.0,218.0,180.73
2018,8,14,6,45,80.0,70.0,3.5,15.8,86.0,146.13,120.36
2018,8,14,7,0,1.0,72.0,3.5,15.9,72.0,66.26,50.77
2018,8,14,7,15,1.0,78.5,3.5,16.05,78.5,71.6,55.26
2018,8,14,7,30,1.0,85.0,3.5,16.2,85.0,77.2,59.79
2018,8,14,7,45,0.5,86.5,3.5,16.35,86.5,77.55,59.83
2018,8,14,8,0,0.0,88.0,3.5,16.5,88.0,78.14,60.05
2018,8,14,8,15,0.0,109.5,3.5,16.65,109.5,98.59,76.76
2018,8,14,8,30,0.0,131.0,3.5,16.8,131.0,119.08,93.28
2018,8,14,8,45,1.5,152.0,3.5,16.95,153.0,140.47,110.42
2018,8,14,9,0,3.0,173.0,3.5,17.1,175.0,161.8,127.33
2018,8,14,9,15,4.5,186.0,3.55,17.2,189.0,175.16,137.73
2018,8,14,9,30,6.0,199.0,3.6,17.3,203.0,188.45,148.03
2018,8,14,9,45,15.5,239.5,3.6,17.45,251.5,236.22,185.86
2018,8,14,10,0,25.0,280.0,3.6,17.6,300.0,297.87,233.82
2018,8,14,10,15,25.0,295.5,3.65,17.7,316.0,310.76,243.15
2018,8,14,10,30,25.0,311.0,3.7,17.8,332.0,323.22,252.25
2018,8,14,10,45,31.0,334.5,3.8,17.9,361.5,348.76,271.63
2018,8,14,11,0,37.0,358.0,3.9,18.0,391.0,373.3,290.1
2018,8,14,11,15,36.5,362.5,4.0,18.05,395.5,372.6,289.22
2018,8,14,11,30,36.0,367.0,4.1,18.1,400.0,371.68,288.29
2018,8,14,11,45,35.0,369.0,4.2,18.15,401.0,367.79,285.15
2018,8,14,12,0,34.0,371.0,4.3,18.2,402.0,363.77,281.98
2018,8,14,12,15,38.0,380.0,4.4,18.2,415.0,369.68,286.6
2018,8,14,12,30,42.0,389.0,4.5,18.2,428.0,374.84,290.62
2018,8,14,12,45,51.5,398.0,4.6,18.2,445.0,382.98,297.05
2018,8,14,13,0,61.0,407.0,4.7,18.2,462.0,389.78,302.41
2018,8,14,13,15,77.0,411.5,4.8,18.15,480.0,395.43,307.0
2018,8,14,13,30,93.0,416.0,4.9,18.1,498.0,399.12,309.95
2018,8,14,13,45,152.5,390.0,5.0,18.05,520.0,393.94,306.22
2018,8,14,14,0,212.0,364.0,5.1,18.0,542.0,388.13,301.15
2018,8,14,14,15,378.5,294.0,5.1,17.9,598.0,373.02,286.85
2018,8,14,14,30,545.0,224.0,5.1,17.8,654.0,352.42,265.34
2018,8,14,14,45,425.0,244.5,5.15,17.7,570.5,299.57,223.34
2018,8,14,15,0,305.0,265.0,5.2,17.6,487.0,265.31,197.82
2018,8,14,15,15,306.5,245.5,5.2,17.6,457.5,230.99,169.17
2018,8,14,15,30,308.0,226.0,5.2,17.6,428.0,196.94,142.01
2018,8,14,15,45,509.0,174.0,5.15,17.35,479.0,146.26,97.39
2018,8,14,16,0,710.0,122.0,5.1,17.1,530.0,80.6,64.49
2018,8,14,16,15,498.5,147.5,5.1,16.95,421.5,95.45,77.65
2018,8,14,16,30,287.0,173.0,5.1,16.8,313.0,120.73,99.85
2018,8,14,16,45,294.0,153.5,5.1,16.65,282.5,109.51,90.49
2018,8,14,17,0,301.0,134.0,5.1,16.5,252.0,97.72,80.53
2018,8,14,17,15,260.5,120.5,5.1,16.3,212.0,89.03,73.16
2018,8,14,17,30,220.0,107.0,5.1,16.1,172.0,80.01,65.33
2018,8,14,17,45,170.5,87.5,5.1,15.9,132.0,66.53,53.34
2018,8,14,18,0,121.0,68.0,5.1,15.7,92.0,54.6,42.46
2018,8,14,18,15,82.5,49.5,5.05,15.55,63.5,40.35,29.34
2018,8,14,18,30,44.0,31.0,5.0,15.4,35.0,25.83,15.19
2018,8,14,18,45,22.5,17.0,4.95,15.25,19.0,14.41,0.0
2018,8,14,19,0,1.0,3.0,4.9,15.1,3.0,2.73,0.0
2018,8,14,19,15,0.5,1.5,4.85,15.1,1.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.7,15.05,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,15,5,15,4.5,1.5,2.9,15.2,1.5,0.0,0.0
2018,8,15,5,30,9.0,3.0,2.9,15.4,3.0,7.7,0.0
2018,8,15,5,45,7.5,9.5,2.9,15.55,10.0,12.98,0.0
2018,8,15,6,0,6.0,16.0,2.9,15.7,17.0,18.19,8.81
2018,8,15,6,15,30.5,27.5,2.9,15.85,33.5,54.23,40.39
2018,8,15,6,30,55.0,39.0,2.9,16.0,50.0,86.07,68.7
2018,8,15,6,45,27.5,54.0,2.85,16.15,59.5,73.72,57.92
2018,8,15,7,0,0.0,69.0,2.8,16.3,69.0,62.3,47.35
2018,8,15,7,15,0.0,85.5,2.8,16.5,85.5,78.26,60.72
2018,8,15,7,30,0.0,102.0,2.8,16.7,102.0,94.09,73.75
2018,8,15,7,45,0.0,112.0,2.8,16.85,112.0,102.98,80.85
2018,8,15,8,0,0.0,122.0,2.8,17.0,122.0,111.95,87.92
2018,8,15,8,15,3.0,149.5,2.75,17.2,151.0,141.63,111.98
2018,8,15,8,30,6.0,177.0,2.7,17.4,180.0,171.3,135.64
2018,8,15,8,45,13.0,206.0,2.7,17.55,214.0,206.25,163.39
2018,8,15,9,0,20.0,235.0,2.7,17.7,248.0,241.07,190.62
2018,8,15,9,15,28.5,262.5,2.75,17.9,282.5,292.11,230.17
2018,8,15,9,30,37.0,290.0,2.8,18.1,317.0,327.01,256.6
2018,8,15,9,45,62.0,324.0,2.8,18.25,372.0,384.31,300.44
2018,8,15,10,0,87.0,358.0,2.8,18.4,427.0,440.39,342.45
2018,8,15,10,15,117.5,381.0,2.9,18.5,477.5,503.98,389.74
2018,8,15,10,30,148.0,404.0,3.0,18.6,528.0,549.33,423.02
2018,8,15,10,45,170.5,415.5,3.1,18.75,562.5,573.3,440.3
2018,8,15,11,0,193.0,427.0,3.2,18.9,597.0,595.43,456.24
2018,8,15,11,15,208.0,414.5,3.35,18.95,600.5,585.59,449.42
2018,8,15,11,30,223.0,402.0,3.5,19.0,604.0,583.01,447.9
2018,8,15,11,45,299.5,383.0,3.6,19.05,656.5,614.7,472.77
2018,8,15,12,0,376.0,364.0,3.7,19.1,709.0,646.21,496.82
2018,8,15,12,15,635.5,239.5,3.8,19.1,822.0,713.74,551.17
2018,8,15,12,30,895.0,115.0,3.9,19.1,935.0,758.63,586.98
2018,8,15,12,45,891.5,116.0,4.05,19.15,926.5,718.44,556.83
2018,8,15,13,0,888.0,117.0,4.2,19.2,918.0,676.49,524.74
2018,8,15,13,15,884.5,116.0,4.25,19.15,902.5,631.32,489.45
2018,8,15,13,30,881.0,115.0,4.3,19.1,887.0,584.81,452.28
2018,8,15,13,45,876.5,113.0,4.4,19.05,864.0,535.84,412.4
2018,8,15,14,0,872.0,111.0,4.5,19.0,841.0,486.0,370.65
2018,8,15,14,15,865.0,109.5,4.5,18.9,811.5,434.85,326.59
2018,8,15,14,30,858.0,108.0,4.5,18.8,782.0,383.46,281.31
2018,8,15,14,45,848.5,106.5,4.55,18.7,747.0,331.28,234.82
2018,8,15,15,0,839.0,105.0,4.6,18.6,712.0,279.52,188.65
2018,8,15,15,15,825.5,102.5,4.6,18.6,670.5,218.55,136.59
2018,8,15,15,30,812.0,100.0,4.6,18.6,629.0,166.74,95.58
2018,8,15,15,45,794.5,97.0,4.6,18.3,583.5,115.87,63.35
2018,8,15,16,0,777.0,94.0,4.6,18.0,538.0,67.22,52.75
2018,8,15,16,15,753.5,91.0,4.6,17.8,489.5,63.98,50.19
2018,8,15,16,30,730.0,88.0,4.6,17.6,441.0,63.62,50.11
2018,8,15,16,45,698.5,84.0,4.6,17.45,390.5,56.64,44.21
2018,8,15,17,0,667.0,80.0,4.6,17.3,340.0,55.57,43.44
2018,8,15,17,15,623.5,74.0,4.55,17.05,288.5,52.86,41.19
2018,8,15,17,30,580.0,68.0,4.5,16.8,237.0,50.03,38.75
2018,8,15,17,45,516.5,60.5,4.5,16.6,188.5,45.76,34.9
2018,8,15,18,0,453.0,53.0,4.5,16.4,140.0,41.37,30.74
2018,8,15,18,15,358.5,42.5,4.45,16.25,98.0,34.06,23.77
2018,8,15,18,30,264.0,32.0,4.4,16.1,56.0,26.49,15.29
2018,8,15,18,45,149.5,18.5,4.3,15.95,30.5,14.69,0.0
2018,8,15,19,0,35.0,5.0,4.2,15.8,5.0,4.55,0.0
2018,8,15,19,15,17.5,2.5,4.1,15.75,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,16,5,15,28.0,4.0,2.5,14.9,4.0,0.0,0.0
2018,8,16,5,30,56.0,8.0,2.5,15.1,8.0,38.14,0.0
2018,8,16,5,45,151.5,19.5,2.5,15.35,31.5,136.66,0.0
2018,8,16,6,0,247.0,31.0,2.5,15.6,55.0,235.73,179.57
2018,8,16,6,15,249.0,39.5,2.45,15.8,76.5,250.9,204.63
2018,8,16,6,30,251.0,48.0,2.4,16.0,98.0,270.12,224.26
2018,8,16,6,45,125.5,67.0,2.35,16.15,92.0,190.62,157.93
2018,8,16,7,0,0.0,86.0,2.3,16.3,86.0,81.52,63.42
2018,8,16,7,15,5.0,109.0,2.3,16.55,111.0,108.82,86.48
2018,8,16,7,30,10.0,132.0,2.3,16.8,136.0,136.06,108.93
2018,8,16,7,45,24.5,157.0,2.25,17.0,168.5,173.9,140.07
2018,8,16,8,0,39.0,182.0,2.2,17.2,201.0,227.1,182.92
2018,8,16,8,15,90.0,216.5,2.2,17.4,266.5,312.31,251.47
2018,8,16,8,30,141.0,251.0,2.2,17.6,332.0,416.11,331.91
2018,8,16,8,45,364.5,215.0,2.15,17.85,448.5,621.41,490.13
2018,8,16,9,0,588.0,179.0,2.1,18.1,565.0,803.88,621.73
2018,8,16,9,15,716.5,142.0,2.05,18.3,642.0,886.67,674.74
2018,8,16,9,30,845.0,105.0,2.0,18.5,719.0,952.0,715.39
2018,8,16,9,45,854.0,107.0,1.95,18.7,754.0,958.94,716.73
2018,8,16,10,0,863.0,109.0,1.9,18.9,789.0,962.61,716.68
2018,8,16,10,15,871.0,109.5,1.9,19.1,818.0,960.37,713.51
2018,8,16,10,30,879.0,110.0,1.9,19.3,847.0,954.8,708.38
2018,8,16,10,45,885.0,111.0,1.9,19.5,870.0,944.52,700.33
2018,8,16,11,0,891.0,112.0,1.9,19.7,893.0,930.92,690.28
2018,8,16,11,15,894.5,113.0,2.0,19.9,908.5,911.8,677.82
2018,8,16,11,30,898.0,114.0,2.1,20.1,924.0,889.56,663.28
2018,8,16,11,45,900.0,114.0,2.2,20.3,931.5,862.11,645.2
2018,8,16,12,0,902.0,114.0,2.3,20.5,939.0,831.89,625.13
2018,8,16,12,15,901.0,114.5,2.5,20.5,938.5,797.16,602.98
2018,8,16,12,30,900.0,115.0,2.7,20.5,938.0,760.13,578.8
2018,8,16,12,45,882.5,123.5,2.9,20.55,924.5,716.37,547.51
2018,8,16,13,0,865.0,132.0,3.1,20.6,911.0,671.68,514.34
2018,8,16,13,15,876.5,122.5,3.3,20.5,900.0,629.42,482.65
2018,8,16,13,30,888.0,113.0,3.5,20.4,889.0,584.62,447.88
2018,8,16,13,45,883.0,112.5,3.7,20.35,866.5,536.18,408.93
2018,8,16,14,0,878.0,112.0,3.9,20.3,844.0,486.86,368.04
2018,8,16,14,15,871.0,110.0,4.0,20.15,814.0,434.94,323.95
2018,8,16,14,30,864.0,108.0,4.1,20.0,784.0,382.79,278.54
2018,8,16,14,45,855.0,105.0,4.25,19.85,748.0,329.29,231.42
2018,8,16,15,0,846.0,102.0,4.4,19.7,712.0,276.18,184.56
2018,8,16,15,15,832.5,100.5,4.4,19.7,671.0,223.92,139.78
2018,8,16,15,30,819.0,99.0,4.4,19.7,630.0,163.96,92.82
2018,8,16,15,45,802.0,96.0,4.55,19.35,584.5,112.74,61.24
2018,8,16,16,0,785.0,93.0,4.7,19.0,539.0,63.85,49.65
2018,8,16,16,15,762.5,89.5,4.7,18.75,490.0,63.13,49.28
2018,8,16,16,30,740.0,86.0,4.7,18.5,441.0,62.35,48.83
2018,8,16,16,45,709.0,81.5,4.7,18.25,390.0,60.67,47.6
2018,8,16,17,0,678.0,77.0,4.7,18.0,339.0,53.6,41.6
2018,8,16,17,15,635.0,71.0,4.65,17.7,287.5,50.79,39.27
2018,8,16,17,30,592.0,65.0,4.6,17.4,236.0,47.85,36.73
2018,8,16,17,45,529.5,58.0,4.55,17.1,187.5,43.9,33.16
2018,8,16,18,0,467.0,51.0,4.5,16.8,139.0,39.84,29.31
2018,8,16,18,15,371.5,41.0,4.35,16.6,97.0,32.91,22.67
2018,8,16,18,30,276.0,31.0,4.2,16.4,55.0,25.75,14.21
2018,8,16,18,45,156.5,18.5,4.05,16.2,30.0,16.83,0.0
2018,8,16,19,0,37.0,6.0,3.9,16.0,5.0,0.0,0.0
2018,8,16,19,15,18.5,3.0,3.75,15.95,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.45,15.85,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,17,5,15,22.0,3.0,1.35,14.95,3.0,0.0,0.0
2018,8,17,5,30,44.0,6.0,1.3,15.2,6.0,29.66,0.0
2018,8,17,5,45,60.5,12.0,1.3,15.4,15.5,66.96,0.0
2018,8,17,6,0,77.0,18.0,1.3,15.6,25.0,97.39,70.83
2018,8,17,6,15,140.5,32.5,1.25,15.85,56.0,164.62,132.85
2018,8,17,6,30,204.0,47.0,1.2,16.1,87.0,234.59,193.58
2018,8,17,6,45,102.0,64.5,1.15,16.35,84.5,155.53,127.81
2018,8,17,7,0,0.0,82.0,1.1,16.6,82.0,77.04,59.53
2018,8,17,7,15,2.0,104.5,1.05,16.85,105.5,101.3,79.89
2018,8,17,7,30,4.0,127.0,1.0,17.1,129.0,125.34,99.5
2018,8,17,7,45,15.5,153.0,0.95,17.35,160.5,161.54,128.99
2018,8,17,8,0,27.0,179.0,0.9,17.6,192.0,212.69,169.7
2018,8,17,8,15,49.5,208.5,0.9,17.9,235.5,265.09,210.73
2018,8,17,8,30,72.0,238.0,0.9,18.2,279.0,317.52,250.73
2018,8,17,8,45,115.0,266.5,0.85,18.5,338.5,406.04,317.17
2018,8,17,9,0,158.0,295.0,0.8,18.8,398.0,476.63,367.94
2018,8,17,9,15,172.5,314.5,0.85,19.1,434.0,508.45,389.48
2018,8,17,9,30,187.0,334.0,0.9,19.4,470.0,539.3,410.43
2018,8,17,9,45,202.5,351.5,1.0,19.65,505.0,567.72,429.99
2018,8,17,10,0,218.0,369.0,1.1,19.9,540.0,594.82,448.51
2018,8,17,10,15,232.0,381.5,1.15,20.1,570.0,613.65,460.89
2018,8,17,10,30,246.0,394.0,1.2,20.3,600.0,645.09,481.82
2018,8,17,10,45,287.5,394.0,1.3,20.5,641.0,672.27,501.09
2018,8,17,11,0,329.0,394.0,1.4,20.7,682.0,696.86,518.46
2018,8,17,11,15,497.0,316.0,1.55,20.8,759.0,765.05,569.77
2018,8,17,11,30,665.0,238.0,1.7,20.9,836.0,817.24,609.03
2018,8,17,11,45,779.5,178.5,1.85,21.0,885.5,826.46,617.04
2018,8,17,12,0,894.0,119.0,2.0,21.1,935.0,827.98,618.95
2018,8,17,12,15,912.0,109.5,2.15,21.15,941.5,798.97,600.29
2018,8,17,12,30,930.0,100.0,2.3,21.2,948.0,766.52,579.26
2018,8,17,12,45,928.5,99.5,2.45,21.2,939.5,725.13,550.61
2018,8,17,13,0,927.0,99.0,2.6,21.2,931.0,681.75,518.9
2018,8,17,13,15,924.0,98.0,2.7,21.2,915.0,635.24,483.73
2018,8,17,13,30,921.0,97.0,2.8,21.2,899.0,587.24,446.38
2018,8,17,13,45,916.5,96.5,2.95,21.2,876.5,537.59,406.74
2018,8,17,14,0,912.0,96.0,3.1,21.2,854.0,486.96,365.01
2018,8,17,14,15,905.5,94.5,3.15,21.1,824.0,433.99,320.2
2018,8,17,14,30,899.0,93.0,3.2,21.0,794.0,380.68,273.95
2018,8,17,14,45,889.5,91.5,3.25,20.9,758.0,326.37,226.22
2018,8,17,15,0,880.0,90.0,3.3,20.8,722.0,272.46,178.82
2018,8,17,15,15,867.5,88.0,3.3,20.8,680.0,218.27,132.83
2018,8,17,15,30,855.0,86.0,3.3,20.8,638.0,165.22,92.07
2018,8,17,15,45,838.5,84.0,3.35,20.5,592.0,113.24,61.24
2018,8,17,16,0,822.0,82.0,3.4,20.2,546.0,56.82,43.38
2018,8,17,16,15,800.0,79.0,3.4,20.0,496.5,56.12,43.01
2018,8,17,16,30,778.0,76.0,3.4,19.8,447.0,55.37,42.55
2018,8,17,16,45,748.5,72.5,3.4,19.55,395.5,54.14,41.68
2018,8,17,17,0,719.0,69.0,3.4,19.3,344.0,52.87,40.75
2018,8,17,17,15,676.0,64.5,3.3,19.0,292.0,50.67,38.96
2018,8,17,17,30,633.0,60.0,3.2,18.7,240.0,44.26,33.39
2018,8,17,17,45,570.0,53.0,3.1,18.4,190.0,40.1,29.64
2018,8,17,18,0,507.0,46.0,3.0,18.1,140.0,35.81,25.61
2018,8,17,18,15,407.5,37.0,2.85,17.85,97.0,29.54,19.61
2018,8,17,18,30,308.0,28.0,2.7,17.6,54.0,23.11,11.55
2018,8,17,18,45,175.5,17.0,2.55,17.4,29.5,15.46,0.0
2018,8,17,19,0,43.0,6.0,2.4,17.2,5.0,0.0,0.0
2018,8,17,19,15,21.5,3.0,2.3,17.1,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.05,16.9,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.85,16.75,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.75,16.65,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,18,5,15,20.5,3.0,1.15,15.35,3.0,0.0,0.0
2018,8,18,5,30,41.0,6.0,1.1,15.6,6.0,27.97,0.0
2018,8,18,5,45,125.5,18.0,1.05,15.85,28.0,117.06,0.0
2018,8,18,6,0,210.0,30.0,1.0,16.1,50.0,208.58,154.06
2018,8,18,6,15,258.5,44.5,0.95,16.35,84.0,266.05,214.07
2018,8,18,6,30,307.0,59.0,0.9,16.6,118.0,327.64,267.51
2018,8,18,6,45,187.0,84.5,0.85,16.9,124.0,263.86,216.19
2018,8,18,7,0,67.0,110.0,0.8,17.2,130.0,176.63,143.31
2018,8,18,7,15,74.5,132.0,0.8,17.6,158.0,207.81,168.88
2018,8,18,7,30,82.0,154.0,0.8,18.0,186.0,238.77,193.08
2018,8,18,7,45,94.5,178.0,0.85,18.35,220.0,276.57,222.32
2018,8,18,8,0,107.0,202.0,0.9,18.7,254.0,331.16,263.68
2018,8,18,8,15,126.5,226.0,0.95,19.05,293.5,375.52,296.54
2018,8,18,8,30,146.0,250.0,1.0,19.4,333.0,419.62,328.58
2018,8,18,8,45,162.0,271.0,1.05,19.75,370.5,456.28,354.47
2018,8,18,9,0,178.0,292.0,1.1,20.1,408.0,492.28,379.53
2018,8,18,9,15,187.5,312.5,1.2,20.35,441.5,520.54,398.91
2018,8,18,9,30,197.0,333.0,1.3,20.6,475.0,547.68,417.41
2018,8,18,9,45,187.5,351.5,1.35,20.8,492.5,552.93,419.5
2018,8,18,10,0,178.0,370.0,1.4,21.0,510.0,557.04,421.03
2018,8,18,10,15,164.5,386.0,1.5,21.15,519.0,553.59,417.54
2018,8,18,10,30,151.0,402.0,1.6,21.3,528.0,549.31,413.58
2018,8,18,10,45,149.5,413.0,1.7,21.45,540.5,550.32,413.86
2018,8,18,11,0,148.0,424.0,1.8,21.6,553.0,550.44,413.49
2018,8,18,11,15,128.0,428.5,1.95,21.65,541.5,527.03,396.32
2018,8,18,11,30,108.0,433.0,2.1,21.7,530.0,495.42,373.36
2018,8,18,11,45,114.5,439.0,2.2,21.8,542.5,504.71,380.17
2018,8,18,12,0,121.0,445.0,2.3,21.9,555.0,504.38,379.88
2018,8,18,12,15,118.0,444.0,2.4,21.9,551.5,489.63,369.2
2018,8,18,12,30,115.0,443.0,2.5,21.9,548.0,474.79,358.5
2018,8,18,12,45,109.5,437.5,2.6,21.85,536.5,454.74,343.98
2018,8,18,13,0,104.0,432.0,2.7,21.8,525.0,436.5,330.7
2018,8,18,13,15,111.0,426.0,2.8,21.75,523.5,422.28,320.47
2018,8,18,13,30,118.0,420.0,2.9,21.7,522.0,409.24,310.9
2018,8,18,13,45,172.0,390.0,3.0,21.65,534.5,400.98,304.84
2018,8,18,14,0,226.0,360.0,3.1,21.6,547.0,380.71,288.99
2018,8,18,14,15,530.0,250.0,3.15,21.5,667.5,394.78,294.91
2018,8,18,14,30,834.0,140.0,3.2,21.4,788.0,384.99,277.73
2018,8,18,14,45,823.5,137.0,3.25,21.3,751.5,331.41,231.13
2018,8,18,15,0,813.0,134.0,3.3,21.2,715.0,278.57,185.35
2018,8,18,15,15,797.5,131.0,3.3,21.2,672.5,225.82,141.33
2018,8,18,15,30,782.0,128.0,3.3,21.2,630.0,174.78,102.84
2018,8,18,15,45,762.5,123.0,3.35,20.85,582.5,115.95,66.67
2018,8,18,16,0,743.0,118.0,3.4,20.5,535.0,73.52,57.62
2018,8,18,16,15,716.5,113.5,3.4,20.25,485.0,73.02,57.49
2018,8,18,16,30,690.0,109.0,3.4,20.0,435.0,72.46,57.27
2018,8,18,16,45,654.5,102.5,3.4,19.75,383.0,70.27,55.63
2018,8,18,17,0,619.0,96.0,3.4,19.5,331.0,67.94,53.83
2018,8,18,17,15,570.0,88.5,3.35,19.15,279.0,64.58,51.09
2018,8,18,17,30,521.0,81.0,3.3,18.8,227.0,61.1,48.1
2018,8,18,17,45,440.5,70.0,3.25,18.45,175.5,54.26,41.99
2018,8,18,18,0,360.0,59.0,3.2,18.1,124.0,44.96,33.52
2018,8,18,18,15,252.0,43.0,3.15,17.75,81.5,33.22,22.66
2018,8,18,18,30,144.0,27.0,3.1,17.4,39.0,21.11,9.39
2018,8,18,18,45,76.5,14.5,3.0,17.1,20.5,13.19,0.0
2018,8,18,19,0,9.0,2.0,2.9,16.8,2.0,0.0,0.0
2018,8,18,19,15,4.5,1.0,2.85,16.6,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,19,5,15,1.5,0.5,1.85,14.55,0.5,0.0,0.0
2018,8,19,5,30,3.0,1.0,1.9,14.8,1.0,0.91,0.0
2018,8,19,5,45,1.5,7.0,1.95,15.05,7.0,7.25,0.0
2018,8,19,6,0,0.0,13.0,2.0,15.3,13.0,11.42,2.98
2018,8,19,6,15,0.0,23.5,2.0,15.55,23.5,20.69,11.54
2018,8,19,6,30,0.0,34.0,2.0,15.8,34.0,29.96,19.7
2018,8,19,6,45,0.0,48.5,1.95,16.0,48.5,42.81,30.81
2018,8,19,7,0,0.0,63.0,1.9,16.2,63.0,56.19,42.22
2018,8,19,7,15,0.0,80.0,1.9,16.45,80.0,72.71,56.08
2018,8,19,7,30,0.0,97.0,1.9,16.7,97.0,89.1,69.6
2018,8,19,7,45,0.0,112.0,1.95,16.95,112.0,103.27,81.06
2018,8,19,8,0,0.0,127.0,2.0,17.2,127.0,117.36,92.29
2018,8,19,8,15,1.0,144.5,2.0,17.4,145.0,134.88,106.24
2018,8,19,8,30,2.0,162.0,2.0,17.6,163.0,152.32,119.95
2018,8,19,8,45,5.5,183.5,2.05,17.85,187.0,176.14,138.73
2018,8,19,9,0,9.0,205.0,2.1,18.1,211.0,199.85,157.17
2018,8,19,9,15,14.5,230.0,2.15,18.3,240.0,228.89,179.71
2018,8,19,9,30,20.0,255.0,2.2,18.5,269.0,257.67,201.77
2018,8,19,9,45,22.5,273.0,2.25,18.7,290.0,276.22,215.56
2018,8,19,10,0,25.0,291.0,2.3,18.9,311.0,309.36,240.47
2018,8,19,10,15,30.5,314.0,2.4,19.0,339.0,335.0,259.64
2018,8,19,10,30,36.0,337.0,2.5,19.1,367.0,359.82,278.1
2018,8,19,10,45,43.0,357.0,2.55,19.25,394.0,382.09,294.47
2018,8,19,11,0,50.0,377.0,2.6,19.4,421.0,403.35,310.0
2018,8,19,11,15,47.5,379.5,2.7,19.5,421.5,398.2,305.71
2018,8,19,11,30,45.0,382.0,2.8,19.6,422.0,392.98,301.53
2018,8,19,11,45,39.5,376.0,2.9,19.65,411.5,377.34,289.58
2018,8,19,12,0,34.0,370.0,3.0,19.7,401.0,362.17,278.02
2018,8,19,12,15,34.0,369.0,3.1,19.75,400.0,356.08,273.46
2018,8,19,12,30,34.0,368.0,3.2,19.8,399.0,349.92,268.82
2018,8,19,12,45,37.0,370.5,3.35,19.85,404.0,348.68,268.01
2018,8,19,13,0,40.0,373.0,3.5,19.9,409.0,346.96,266.82
2018,8,19,13,15,39.0,365.5,3.6,19.85,400.0,334.27,257.33
2018,8,19,13,30,38.0,358.0,3.7,19.8,391.0,321.8,248.0
2018,8,19,13,45,104.5,339.5,3.85,19.75,426.5,329.27,254.09
2018,8,19,14,0,171.0,321.0,4.0,19.7,462.0,334.3,257.32
2018,8,19,14,15,527.5,220.0,4.1,19.6,632.5,367.4,277.34
2018,8,19,14,30,884.0,119.0,4.2,19.5,803.0,388.85,282.33
2018,8,19,14,45,784.0,133.5,4.35,19.4,719.0,314.88,221.65
2018,8,19,15,0,684.0,148.0,4.5,19.3,635.0,250.56,169.89
2018,8,19,15,15,500.5,169.5,4.5,19.3,514.5,193.43,129.6
2018,8,19,15,30,317.0,191.0,4.5,19.3,394.0,158.4,110.31
2018,8,19,15,45,332.5,172.0,4.65,18.95,370.5,125.07,87.85
2018,8,19,16,0,348.0,153.0,4.8,18.6,347.0,95.93,77.36
2018,8,19,16,15,548.5,123.0,4.8,18.35,396.0,78.34,62.55
2018,8,19,16,30,749.0,93.0,4.8,18.1,445.0,61.87,48.53
2018,8,19,16,45,556.0,84.5,4.85,17.9,328.5,56.53,44.08
2018,8,19,17,0,363.0,76.0,4.9,17.7,212.0,53.19,41.31
2018,8,19,17,15,236.0,87.5,4.85,17.35,170.5,66.64,53.29
2018,8,19,17,30,109.0,99.0,4.8,17.0,129.0,77.36,62.74
2018,8,19,17,45,161.5,75.0,4.8,16.65,109.0,57.78,45.37
2018,8,19,18,0,214.0,51.0,4.8,16.3,89.0,38.48,28.05
2018,8,19,18,15,150.5,37.5,4.7,16.1,60.0,28.76,18.92
2018,8,19,18,30,87.0,24.0,4.6,15.9,31.0,19.57,7.52
2018,8,19,18,45,48.0,12.5,4.5,15.65,16.0,11.37,0.0
2018,8,19,19,0,9.0,1.0,4.4,15.4,1.0,0.0,0.0
2018,8,19,19,15,4.5,0.5,4.3,15.35,0.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,20,5,15,4.5,0.5,2.55,14.6,0.5,0.0,0.0
2018,8,20,5,30,9.0,1.0,2.6,14.8,1.0,0.0,0.0
2018,8,20,5,45,4.5,4.0,2.65,15.05,4.0,6.29,0.0
2018,8,20,6,0,0.0,7.0,2.7,15.3,7.0,6.14,0.0
