Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,7,0,0.0,24.0,1.4,17.5,24.0,21.11,12.32
2018,8,30,7,15,0.0,28.5,1.35,17.65,28.5,25.09,15.71
2018,8,30,7,30,0.0,33.0,1.3,17.8,33.0,29.07,19.05
2018,8,30,7,45,0.0,43.0,1.25,17.9,43.0,37.93,26.45
2018,8,30,8,0,0.0,53.0,1.2,18.0,53.0,46.81,33.77
2018,8,30,8,15,5.0,89.0,1.15,18.15,91.5,83.56,64.32
2018,8,30,8,30,10.0,125.0,1.1,18.3,130.0,122.88,96.32
2018,8,30,8,45,35.5,187.0,1.1,18.45,208.5,221.38,175.51
2018,8,30,9,0,61.0,249.0,1.1,18.6,287.0,312.5,245.84
2018,8,30,9,15,53.5,245.5,1.15,18.8,280.5,297.73,233.05
2018,8,30,9,30,46.0,242.0,1.2,19.0,274.0,283.61,221.42
2018,8,30,9,45,60.5,268.5,1.25,19.15,313.0,322.49,251.02
2018,8,30,10,0,75.0,295.0,1.3,19.3,352.0,360.43,279.21
2018,8,30,10,15,75.0,328.0,1.4,19.45,386.5,390.52,300.77
2018,8,30,10,30,75.0,361.0,1.5,19.6,421.0,419.44,321.35
2018,8,30,10,45,83.5,377.5,1.6,19.75,446.5,437.99,334.64
2018,8,30,11,0,92.0,394.0,1.7,19.9,472.0,455.43,347.13
2018,8,30,11,15,108.5,404.5,1.8,19.95,497.5,482.38,366.85
2018,8,30,11,30,125.0,415.0,1.9,20.0,523.0,496.39,377.12
2018,8,30,11,45,180.5,420.0,2.0,20.1,577.5,534.47,405.72
2018,8,30,12,0,236.0,425.0,2.1,20.2,632.0,568.17,430.56
2018,8,30,12,15,292.5,406.0,2.25,20.2,662.5,579.55,439.76
2018,8,30,12,30,349.0,387.0,2.4,20.2,693.0,582.26,442.61
2018,8,30,12,45,455.5,332.0,2.6,20.2,727.0,582.77,444.63
2018,8,30,13,0,562.0,277.0,2.8,20.2,761.0,573.72,438.77
2018,8,30,13,15,440.0,321.0,2.95,20.2,695.5,508.33,388.5
2018,8,30,13,30,318.0,365.0,3.1,20.2,630.0,455.59,347.81
2018,8,30,13,45,311.5,352.0,3.25,20.15,605.0,419.83,320.15
2018,8,30,14,0,305.0,339.0,3.4,20.1,580.0,384.77,292.43
2018,8,30,14,15,565.0,232.5,3.6,20.0,657.0,369.08,274.17
2018,8,30,14,30,825.0,126.0,3.8,19.9,734.0,333.76,236.09
2018,8,30,14,45,813.0,123.0,4.0,19.8,696.5,280.06,189.01
2018,8,30,15,0,801.0,120.0,4.2,19.7,659.0,227.3,143.97
2018,8,30,15,15,784.5,117.0,4.2,19.7,616.0,175.13,103.23
2018,8,30,15,30,768.0,114.0,4.2,19.7,573.0,124.84,71.9
2018,8,30,15,45,747.5,109.5,4.55,19.35,526.0,68.24,53.39
2018,8,30,16,0,727.0,105.0,4.9,19.0,479.0,67.5,53.04
2018,8,30,16,15,700.0,99.0,5.0,18.75,429.0,65.56,51.61
2018,8,30,16,30,673.0,93.0,5.1,18.5,379.0,63.47,50.02
2018,8,30,16,45,633.5,87.5,5.2,18.3,328.0,61.54,48.52
2018,8,30,17,0,594.0,82.0,5.3,18.1,277.0,59.54,46.89
2018,8,30,17,15,536.0,73.5,5.3,17.8,226.0,54.91,42.86
2018,8,30,17,30,478.0,65.0,5.3,17.5,175.0,50.1,38.5
2018,8,30,17,45,393.5,54.5,5.3,17.25,129.0,43.23,32.09
2018,8,30,18,0,309.0,44.0,5.3,17.0,83.0,34.17,23.47
2018,8,30,18,15,195.0,29.0,5.25,16.85,49.5,22.82,9.87
2018,8,30,18,30,81.0,14.0,5.2,16.7,16.0,12.73,0.0
2018,8,30,18,45,40.5,7.0,5.1,16.5,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,5.0,16.3,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.95,16.25,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.7,15.95,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.65,15.85,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.6,15.75,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.6,15.65,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,4.35,14.85,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,4.65,15.2,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,4.8,15.25,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,5.0,15.45,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,8,31,5,45,14.0,3.0,5.25,15.75,4.0,10.77,0.0
2018,8,31,6,0,28.0,6.0,5.4,15.9,8.0,34.7,3.98
2018,8,31,6,15,14.0,10.0,5.4,16.0,11.0,20.45,11.12
2018,8,31,6,30,0.0,14.0,5.4,16.1,14.0,12.3,4.63
2018,8,31,6,45,0.0,20.5,5.4,16.25,20.5,18.02,9.63
2018,8,31,7,0,0.0,27.0,5.4,16.4,27.0,23.76,14.6
2018,8,31,7,15,0.0,36.0,5.35,16.6,36.0,31.72,21.38
2018,8,31,7,30,0.0,45.0,5.3,16.8,45.0,39.69,28.09
2018,8,31,7,45,0.0,60.5,5.25,17.0,60.5,53.45,39.59
2018,8,31,8,0,0.0,76.0,5.2,17.2,76.0,67.23,50.98
2018,8,31,8,15,0.0,107.0,5.05,17.5,107.0,96.62,75.15
2018,8,31,8,30,0.0,138.0,4.9,17.8,138.0,126.73,99.56
2018,8,31,8,45,3.0,162.0,4.75,18.05,164.0,152.57,120.3
2018,8,31,9,0,6.0,186.0,4.6,18.3,190.0,178.31,140.69
2018,8,31,9,15,9.0,204.5,4.45,18.55,210.5,198.35,156.27
2018,8,31,9,30,12.0,223.0,4.3,18.8,231.0,218.22,171.57
2018,8,31,9,45,21.5,257.0,4.15,19.1,272.5,259.39,203.65
2018,8,31,10,0,31.0,291.0,4.0,19.4,314.0,314.92,246.29
2018,8,31,10,15,67.5,331.5,4.05,19.6,385.0,387.09,302.08
2018,8,31,10,30,104.0,372.0,4.1,19.8,456.0,457.06,355.02
2018,8,31,10,45,147.0,387.0,4.1,20.0,509.0,516.69,399.54
2018,8,31,11,0,190.0,402.0,4.1,20.2,562.0,559.82,431.34
2018,8,31,11,15,235.0,404.5,4.35,20.3,605.5,589.39,453.83
2018,8,31,11,30,280.0,407.0,4.6,20.4,649.0,623.53,479.63
2018,8,31,11,45,331.0,389.0,4.8,20.5,677.5,630.5,485.81
2018,8,31,12,0,382.0,371.0,5.0,20.6,706.0,633.88,489.24
2018,8,31,12,15,561.5,282.0,5.3,20.55,773.0,667.31,517.95
2018,8,31,12,30,741.0,193.0,5.6,20.5,840.0,683.22,532.71
2018,8,31,12,45,838.5,142.5,5.85,20.5,867.5,665.42,519.89
2018,8,31,13,0,936.0,92.0,6.1,20.5,895.0,640.13,500.35
2018,8,31,13,15,867.5,125.0,6.35,20.35,857.5,584.12,455.1
2018,8,31,13,30,799.0,158.0,6.6,20.2,820.0,529.75,410.5
2018,8,31,13,45,720.5,185.5,6.85,20.1,769.0,468.44,360.14
2018,8,31,14,0,642.0,213.0,7.1,20.0,718.0,416.12,316.45
2018,8,31,14,15,772.5,150.0,7.25,19.8,733.5,379.03,280.86
2018,8,31,14,30,903.0,87.0,7.4,19.6,749.0,330.14,233.21
2018,8,31,14,45,838.5,105.5,7.55,19.4,695.5,276.82,186.94
2018,8,31,15,0,774.0,124.0,7.7,19.2,642.0,222.08,141.9
2018,8,31,15,15,574.0,172.5,7.7,19.2,542.5,178.98,116.19
2018,8,31,15,30,374.0,221.0,7.7,19.2,443.0,172.7,124.47
2018,8,31,15,45,538.0,160.0,7.75,18.8,450.5,102.47,83.01
2018,8,31,16,0,702.0,99.0,7.8,18.4,458.0,63.47,49.69
2018,8,31,16,15,669.5,96.0,7.75,18.1,409.5,63.43,49.91
2018,8,31,16,30,637.0,93.0,7.7,17.8,361.0,63.43,50.14
2018,8,31,16,45,535.5,93.5,7.65,17.55,298.0,65.77,52.39
2018,8,31,17,0,434.0,94.0,7.6,17.3,235.0,67.51,54.06
2018,8,31,17,15,505.0,72.5,7.5,17.0,207.5,54.16,42.33
2018,8,31,17,30,576.0,51.0,7.4,16.7,180.0,38.84,28.67
2018,8,31,17,45,490.5,43.5,7.3,16.4,133.0,34.0,24.09
2018,8,31,18,0,405.0,36.0,7.2,16.1,86.0,29.09,19.1
2018,8,31,18,15,263.5,25.0,7.05,15.95,51.5,20.72,7.16
2018,8,31,18,30,122.0,14.0,6.9,15.8,17.0,12.73,0.0
2018,8,31,18,45,61.0,7.0,6.75,15.7,8.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,6.6,15.6,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,6.45,15.55,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,6.15,15.45,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,6.0,15.4,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.95,15.4,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,5.9,15.4,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,5.8,15.35,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,5.7,15.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,5.6,15.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,5.45,15.25,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,5.4,15.2,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,5.4,15.15,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,5.4,15.05,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,5.25,14.95,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,4.95,14.8,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,4.8,14.65,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,4.8,14.45,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,4.8,14.55,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,4.7,14.65,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,1,5,45,73.5,9.0,3.45,15.35,13.0,50.28,0.0
2018,9,1,6,0,147.0,18.0,3.4,15.5,26.0,136.38,16.13
2018,9,1,6,15,97.5,16.0,3.3,15.7,24.0,105.89,80.74
2018,9,1,6,30,48.0,14.0,3.2,15.9,22.0,55.08,41.78
2018,9,1,6,45,24.0,18.5,3.1,16.1,22.5,37.86,27.28
2018,9,1,7,0,0.0,23.0,3.0,16.3,23.0,20.23,11.61
2018,9,1,7,15,0.0,30.0,2.9,16.5,30.0,26.42,16.9
2018,9,1,7,30,0.0,37.0,2.8,16.7,37.0,32.61,22.13
2018,9,1,7,45,0.0,48.5,2.65,16.9,48.5,42.8,30.66
2018,9,1,8,0,0.0,60.0,2.5,17.1,60.0,53.01,39.1
2018,9,1,8,15,0.0,81.0,2.55,17.3,81.0,71.69,54.5
2018,9,1,8,30,0.0,102.0,2.6,17.5,102.0,91.26,70.42
2018,9,1,8,45,0.0,119.0,2.6,17.75,119.0,107.27,83.22
2018,9,1,9,0,0.0,136.0,2.6,18.0,136.0,123.23,95.86
2018,9,1,9,15,0.5,150.0,2.8,18.15,150.5,136.69,106.44
2018,9,1,9,30,1.0,164.0,3.0,18.3,165.0,150.08,116.9
2018,9,1,9,45,3.0,175.0,3.15,18.5,177.5,161.92,126.11
2018,9,1,10,0,5.0,186.0,3.3,18.7,190.0,173.66,135.21
2018,9,1,10,15,7.0,203.0,3.45,18.8,208.5,190.93,148.69
2018,9,1,10,30,9.0,220.0,3.6,18.9,227.0,207.97,161.92
2018,9,1,10,45,13.0,251.0,3.75,19.0,261.5,239.64,186.59
2018,9,1,11,0,17.0,282.0,3.9,19.1,296.0,270.73,210.58
2018,9,1,11,15,17.5,288.0,4.1,19.2,303.0,275.03,213.65
2018,9,1,11,30,18.0,294.0,4.3,19.3,310.0,279.16,216.72
2018,9,1,11,45,19.0,302.0,4.45,19.35,318.5,285.3,221.4
2018,9,1,12,0,20.0,310.0,4.6,19.4,327.0,291.16,225.88
2018,9,1,12,15,22.5,318.5,4.75,19.45,338.0,298.21,231.35
2018,9,1,12,30,25.0,327.0,4.9,19.5,349.0,305.66,237.14
2018,9,1,12,45,23.5,318.0,5.05,19.5,338.5,293.32,227.65
2018,9,1,13,0,22.0,309.0,5.2,19.5,328.0,282.07,219.05
2018,9,1,13,15,23.5,309.0,5.3,19.5,329.0,280.16,217.69
2018,9,1,13,30,25.0,309.0,5.4,19.5,330.0,272.92,212.16
2018,9,1,13,45,80.0,279.0,5.55,19.45,342.5,269.38,209.41
2018,9,1,14,0,135.0,249.0,5.7,19.4,355.0,255.89,197.97
2018,9,1,14,15,479.0,192.5,5.75,19.3,545.5,303.42,227.49
2018,9,1,14,30,823.0,136.0,5.8,19.2,736.0,333.93,237.59
2018,9,1,14,45,810.0,133.0,5.9,19.1,698.0,280.0,189.76
2018,9,1,15,0,797.0,130.0,6.0,19.0,660.0,227.16,144.63
2018,9,1,15,15,687.5,138.0,6.0,19.0,573.5,164.79,100.13
2018,9,1,15,30,578.0,146.0,6.0,19.0,487.0,121.57,77.55
2018,9,1,15,45,386.0,154.5,6.15,18.65,374.0,97.76,79.02
2018,9,1,16,0,194.0,163.0,6.3,18.3,261.0,113.21,92.72
2018,9,1,16,15,280.5,143.5,6.25,18.0,269.0,102.65,84.0
2018,9,1,16,30,367.0,124.0,6.2,17.7,277.0,84.51,68.57
2018,9,1,16,45,394.0,110.0,6.2,17.45,254.0,77.01,62.28
2018,9,1,17,0,421.0,96.0,6.2,17.2,231.0,69.0,55.39
2018,9,1,17,15,340.0,86.0,6.15,16.9,182.0,62.86,50.0
2018,9,1,17,30,259.0,76.0,6.1,16.6,133.0,56.54,44.24
2018,9,1,17,45,173.0,58.5,6.05,16.25,92.0,45.87,34.4
2018,9,1,18,0,87.0,41.0,6.0,15.9,51.0,32.58,21.94
2018,9,1,18,15,50.0,24.5,5.95,15.75,29.5,20.42,5.13
2018,9,1,18,30,13.0,8.0,5.9,15.6,8.0,7.28,0.0
2018,9,1,18,45,6.5,4.0,5.85,15.45,4.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,5.75,15.25,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,5.7,15.2,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,5.6,15.1,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,5.2,14.95,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,5.0,14.85,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.8,14.75,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,2,5,45,7.0,5.0,2.35,14.7,5.5,8.55,0.0
2018,9,2,6,0,14.0,10.0,2.3,14.9,11.0,20.8,0.0
2018,9,2,6,15,7.0,20.5,2.25,15.15,21.0,22.99,12.84
2018,9,2,6,30,0.0,31.0,2.2,15.4,31.0,27.32,17.22
2018,9,2,6,45,7.5,47.5,2.2,15.65,49.5,47.94,35.25
2018,9,2,7,0,15.0,64.0,2.2,15.9,68.0,76.43,59.86
2018,9,2,7,15,7.5,78.5,2.15,16.2,80.5,78.49,61.32
2018,9,2,7,30,0.0,93.0,2.1,16.5,93.0,86.14,67.29
2018,9,2,7,45,1.5,115.0,2.1,16.8,115.5,109.12,86.24
2018,9,2,8,0,3.0,137.0,2.1,17.1,138.0,131.95,104.71
2018,9,2,8,15,10.0,163.0,2.05,17.35,168.0,163.88,130.54
2018,9,2,8,30,17.0,189.0,2.0,17.6,198.0,195.74,155.85
2018,9,2,8,45,17.5,203.0,1.95,17.85,213.0,208.63,165.39
2018,9,2,9,0,18.0,217.0,1.9,18.1,228.0,221.49,174.87
2018,9,2,9,15,20.0,234.0,1.9,18.35,247.0,238.77,187.83
2018,9,2,9,30,22.0,251.0,1.9,18.6,266.0,255.88,200.53
2018,9,2,9,45,26.0,269.5,1.9,18.85,288.0,290.99,227.07
2018,9,2,10,0,30.0,288.0,1.9,19.1,310.0,310.77,241.51
2018,9,2,10,15,30.0,299.0,1.9,19.3,322.0,318.51,246.67
2018,9,2,10,30,30.0,310.0,1.9,19.5,334.0,325.95,251.67
2018,9,2,10,45,39.5,335.0,1.9,19.65,367.5,355.46,273.63
2018,9,2,11,0,49.0,360.0,1.9,19.8,401.0,383.69,294.31
2018,9,2,11,15,43.5,357.0,1.95,19.95,394.0,370.86,284.08
2018,9,2,11,30,38.0,354.0,2.0,20.1,387.0,358.38,274.36
2018,9,2,11,45,48.5,370.5,2.1,20.2,412.5,376.77,288.26
2018,9,2,12,0,59.0,387.0,2.2,20.3,438.0,393.69,300.84
2018,9,2,12,15,118.0,387.0,2.35,20.35,489.0,432.37,330.8
2018,9,2,12,30,177.0,387.0,2.5,20.4,540.0,461.23,352.9
2018,9,2,12,45,169.5,389.0,2.65,20.4,534.5,444.41,340.06
2018,9,2,13,0,162.0,391.0,2.8,20.4,529.0,427.69,327.41
2018,9,2,13,15,118.0,382.5,2.95,20.35,482.0,383.27,293.82
2018,9,2,13,30,74.0,374.0,3.1,20.3,435.0,347.46,266.77
2018,9,2,13,45,97.0,336.0,3.3,20.2,413.5,320.29,246.3
2018,9,2,14,0,120.0,298.0,3.5,20.1,392.0,285.91,219.6
2018,9,2,14,15,306.0,247.0,3.65,19.95,472.5,292.22,220.25
2018,9,2,14,30,492.0,196.0,3.8,19.8,553.0,279.05,202.48
2018,9,2,14,45,299.5,216.5,3.95,19.65,430.5,226.62,165.41
2018,9,2,15,0,107.0,237.0,4.1,19.5,308.0,196.9,149.24
2018,9,2,15,15,73.5,233.5,4.1,19.5,280.5,189.45,145.31
2018,9,2,15,30,40.0,230.0,4.1,19.5,253.0,176.76,137.54
2018,9,2,15,45,59.0,213.5,4.25,19.1,244.5,161.22,132.68
2018,9,2,16,0,78.0,197.0,4.4,18.7,236.0,150.11,123.93
2018,9,2,16,15,93.0,180.5,4.4,18.4,222.0,138.63,114.69
2018,9,2,16,30,108.0,164.0,4.4,18.1,208.0,121.17,100.17
2018,9,2,16,45,148.5,140.0,4.4,17.8,192.0,105.79,87.22
2018,9,2,17,0,189.0,116.0,4.4,17.5,176.0,85.78,69.99
2018,9,2,17,15,203.5,95.5,4.35,17.15,149.0,72.17,58.1
2018,9,2,17,30,218.0,75.0,4.3,16.8,122.0,57.96,45.41
2018,9,2,17,45,164.0,58.0,4.25,16.45,87.5,45.44,33.94
2018,9,2,18,0,110.0,41.0,4.2,16.1,53.0,32.58,21.74
2018,9,2,18,15,61.5,24.5,4.15,15.9,30.5,19.78,2.21
2018,9,2,18,30,13.0,8.0,4.1,15.7,8.0,7.28,0.0
2018,9,2,18,45,6.5,4.0,4.05,15.55,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,3,5,45,4.5,4.0,1.45,14.6,4.0,6.2,0.0
2018,9,3,6,0,9.0,8.0,1.4,14.8,8.0,14.8,0.0
2018,9,3,6,15,4.5,15.5,1.4,15.0,15.5,16.84,7.8
2018,9,3,6,30,0.0,23.0,1.4,15.2,23.0,20.24,11.31
2018,9,3,6,45,0.0,36.0,1.4,15.45,36.0,31.73,21.32
2018,9,3,7,0,0.0,49.0,1.4,15.7,49.0,43.25,31.27
2018,9,3,7,15,0.0,63.5,1.4,15.9,63.5,56.37,42.44
2018,9,3,7,30,0.0,78.0,1.4,16.1,78.0,70.23,54.04
2018,9,3,7,45,0.0,96.5,1.4,16.35,96.5,88.16,68.85
2018,9,3,8,0,0.0,115.0,1.4,16.6,115.0,105.97,83.31
2018,9,3,8,15,3.5,143.5,1.4,16.8,145.5,137.27,108.75
2018,9,3,8,30,7.0,172.0,1.4,17.0,176.0,168.52,133.69
2018,9,3,8,45,12.5,195.5,1.45,17.25,203.0,196.16,155.43
2018,9,3,9,0,18.0,219.0,1.5,17.5,230.0,223.64,176.75
2018,9,3,9,15,24.0,241.0,1.55,17.75,257.0,249.79,196.77
2018,9,3,9,30,30.0,263.0,1.6,18.0,284.0,291.32,228.42
2018,9,3,9,45,47.0,295.0,1.6,18.2,329.5,338.1,263.9
2018,9,3,10,0,64.0,327.0,1.6,18.4,375.0,383.76,297.84
2018,9,3,10,15,97.0,352.5,1.65,18.6,428.0,435.82,336.71
2018,9,3,10,30,130.0,378.0,1.7,18.8,481.0,499.52,383.19
2018,9,3,10,45,164.0,390.0,1.8,19.0,524.0,533.34,407.71
2018,9,3,11,0,198.0,402.0,1.9,19.2,567.0,564.8,430.48
2018,9,3,11,15,182.5,409.5,1.95,19.3,563.5,547.62,416.95
2018,9,3,11,30,167.0,417.0,2.0,19.4,560.0,530.3,403.7
2018,9,3,11,45,192.5,419.0,2.1,19.5,585.0,540.01,411.21
2018,9,3,12,0,218.0,421.0,2.2,19.6,610.0,547.36,416.71
2018,9,3,12,15,257.0,412.5,2.25,19.65,635.0,555.24,422.71
2018,9,3,12,30,296.0,404.0,2.3,19.7,660.0,555.5,422.99
2018,9,3,12,45,304.5,397.0,2.4,19.75,657.5,534.29,407.27
2018,9,3,13,0,313.0,390.0,2.5,19.8,655.0,511.96,390.52
2018,9,3,13,15,265.5,390.5,2.6,19.8,612.0,464.33,354.55
2018,9,3,13,30,218.0,391.0,2.7,19.8,569.0,425.45,324.99
2018,9,3,13,45,230.0,363.5,2.85,19.75,546.5,392.83,300.01
2018,9,3,14,0,242.0,336.0,3.0,19.7,524.0,352.52,268.51
2018,9,3,14,15,511.5,238.5,3.15,19.55,614.5,345.81,256.57
2018,9,3,14,30,781.0,141.0,3.3,19.4,705.0,319.18,224.49
2018,9,3,14,45,766.5,138.0,3.4,19.25,667.0,267.22,179.4
2018,9,3,15,0,752.0,135.0,3.5,19.1,629.0,209.47,131.54
2018,9,3,15,15,733.5,131.0,3.5,19.1,586.0,158.49,93.58
2018,9,3,15,30,715.0,127.0,3.5,19.1,543.0,109.67,66.42
2018,9,3,15,45,690.0,122.5,3.7,18.65,496.0,77.44,61.54
2018,9,3,16,0,665.0,118.0,3.9,18.2,449.0,77.06,61.57
2018,9,3,16,15,632.5,111.5,3.9,18.0,399.0,75.11,60.13
2018,9,3,16,30,600.0,105.0,3.9,17.8,349.0,73.04,58.57
2018,9,3,16,45,556.0,97.0,3.9,17.55,298.5,69.57,55.74
2018,9,3,17,0,512.0,89.0,3.9,17.3,248.0,65.94,52.67
2018,9,3,17,15,451.0,78.5,3.85,17.0,199.0,58.15,45.81
2018,9,3,17,30,390.0,68.0,3.8,16.7,150.0,51.27,39.52
2018,9,3,17,45,305.5,53.5,3.75,16.45,106.5,40.99,30.01
2018,9,3,18,0,221.0,39.0,3.7,16.2,63.0,30.36,19.66
2018,9,3,18,15,122.5,23.0,3.6,16.05,35.0,18.15,0.0
2018,9,3,18,30,24.0,7.0,3.5,15.9,7.0,6.37,0.0
2018,9,3,18,45,12.0,3.5,3.35,15.75,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,4,5,45,2.0,3.0,1.8,14.9,3.0,3.87,0.0
2018,9,4,6,0,4.0,6.0,1.8,15.1,6.0,7.81,0.0
2018,9,4,6,15,28.5,15.5,1.85,15.35,19.5,37.9,24.76
2018,9,4,6,30,53.0,25.0,1.9,15.6,33.0,76.65,59.63
2018,9,4,6,45,42.0,33.0,1.9,15.9,41.0,69.03,54.04
2018,9,4,7,0,31.0,41.0,1.9,16.2,49.0,61.54,47.8
2018,9,4,7,15,15.5,51.5,1.85,16.4,55.5,60.77,46.69
2018,9,4,7,30,0.0,62.0,1.8,16.6,62.0,54.78,40.91
2018,9,4,7,45,0.0,80.5,1.75,16.85,80.5,71.83,55.1
2018,9,4,8,0,0.0,99.0,1.7,17.1,99.0,89.6,69.64
2018,9,4,8,15,0.0,116.0,1.65,17.4,116.0,105.79,82.65
2018,9,4,8,30,0.0,133.0,1.6,17.7,133.0,121.9,95.41
2018,9,4,8,45,2.0,154.5,1.55,17.95,155.5,144.27,113.18
2018,9,4,9,0,4.0,176.0,1.5,18.2,178.0,166.55,130.6
2018,9,4,9,15,11.0,207.0,1.45,18.5,214.0,202.9,159.1
2018,9,4,9,30,18.0,238.0,1.4,18.8,250.0,239.0,186.84
2018,9,4,9,45,21.5,257.0,1.4,19.05,272.5,259.4,201.99
2018,9,4,10,0,25.0,276.0,1.4,19.3,295.0,279.49,216.81
2018,9,4,10,15,38.5,304.5,1.4,19.55,334.5,331.88,256.24
2018,9,4,10,30,52.0,333.0,1.4,19.8,374.0,369.05,283.47
2018,9,4,10,45,96.0,365.0,1.4,20.0,443.5,435.22,332.69
2018,9,4,11,0,140.0,397.0,1.4,20.2,513.0,509.21,386.02
2018,9,4,11,15,148.5,406.5,1.5,20.35,531.5,515.59,389.96
2018,9,4,11,30,157.0,416.0,1.6,20.5,550.0,520.59,393.43
2018,9,4,11,45,159.5,420.0,1.65,20.65,557.0,514.45,388.61
2018,9,4,12,0,162.0,424.0,1.7,20.8,564.0,507.45,383.25
2018,9,4,12,15,149.5,423.0,1.9,20.85,552.0,484.65,366.91
2018,9,4,12,30,137.0,422.0,2.1,20.9,540.0,462.42,350.87
2018,9,4,12,45,130.0,415.0,2.25,21.0,526.0,439.39,333.99
2018,9,4,13,0,123.0,408.0,2.4,21.1,512.0,416.93,317.37
2018,9,4,13,15,104.0,393.0,2.6,21.05,479.5,385.77,294.31
2018,9,4,13,30,85.0,378.0,2.8,21.0,447.0,354.76,271.24
2018,9,4,13,45,131.0,343.0,3.05,20.95,446.0,333.78,255.37
2018,9,4,14,0,177.0,308.0,3.3,20.9,445.0,313.4,238.94
2018,9,4,14,15,511.5,210.0,3.5,20.75,582.0,322.76,238.02
2018,9,4,14,30,846.0,112.0,3.7,20.6,719.0,311.15,215.21
2018,9,4,14,45,832.5,110.0,3.9,20.4,680.5,256.8,167.85
2018,9,4,15,0,819.0,108.0,4.1,20.2,642.0,203.53,123.49
2018,9,4,15,15,762.5,112.5,4.1,20.2,583.0,151.97,87.36
2018,9,4,15,30,706.0,117.0,4.1,20.2,524.0,99.16,59.36
2018,9,4,15,45,530.0,128.5,4.25,19.75,419.5,80.37,63.82
2018,9,4,16,0,354.0,140.0,4.4,19.3,315.0,91.32,73.59
2018,9,4,16,15,263.0,137.0,4.4,18.95,259.0,98.57,80.2
2018,9,4,16,30,172.0,134.0,4.4,18.6,203.0,102.92,84.31
2018,9,4,16,45,175.0,120.0,4.4,18.25,181.5,88.08,71.73
2018,9,4,17,0,178.0,106.0,4.4,17.9,160.0,79.08,64.05
2018,9,4,17,15,156.0,90.0,4.35,17.5,131.0,68.19,54.49
2018,9,4,17,30,134.0,74.0,4.3,17.1,102.0,58.95,46.12
2018,9,4,17,45,84.0,54.5,4.3,16.75,70.5,44.06,32.54
2018,9,4,18,0,34.0,35.0,4.3,16.4,39.0,29.57,18.7
2018,9,4,18,15,21.5,20.0,4.15,16.2,22.0,16.75,0.0
2018,9,4,18,30,9.0,5.0,4.0,16.0,5.0,4.55,0.0
2018,9,4,18,45,4.5,2.5,3.9,15.85,2.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,5,5,45,0.0,2.0,1.7,14.45,2.0,1.82,0.0
2018,9,5,6,0,0.0,4.0,1.6,14.6,4.0,3.5,0.0
2018,9,5,6,15,0.0,8.5,1.5,14.8,8.5,7.46,0.15
2018,9,5,6,30,0.0,13.0,1.4,15.0,13.0,11.41,3.9
2018,9,5,6,45,0.0,19.0,1.35,15.25,19.0,16.7,8.56
2018,9,5,7,0,0.0,25.0,1.3,15.5,25.0,22.0,13.19
2018,9,5,7,15,0.0,28.5,1.25,15.75,28.5,25.09,15.86
2018,9,5,7,30,0.0,32.0,1.2,16.0,32.0,28.19,18.48
2018,9,5,7,45,0.0,45.0,1.15,16.25,45.0,39.7,28.17
2018,9,5,8,0,0.0,58.0,1.1,16.5,58.0,51.24,37.76
2018,9,5,8,15,0.0,78.5,1.2,16.8,78.5,69.47,52.79
2018,9,5,8,30,0.0,99.0,1.3,17.1,99.0,88.44,68.22
2018,9,5,8,45,0.0,108.5,1.4,17.35,108.5,97.24,75.12
2018,9,5,9,0,0.0,118.0,1.5,17.6,118.0,106.01,81.97
2018,9,5,9,15,0.5,134.5,1.7,17.8,135.0,121.88,94.57
2018,9,5,9,30,1.0,151.0,1.9,18.0,152.0,137.69,107.01
2018,9,5,9,45,4.0,178.0,2.1,18.25,181.0,165.75,129.24
2018,9,5,10,0,7.0,205.0,2.3,18.5,210.0,193.64,151.05
2018,9,5,10,15,13.0,239.0,2.45,18.6,249.0,230.68,180.01
2018,9,5,10,30,19.0,273.0,2.6,18.7,288.0,267.2,208.22
2018,9,5,10,45,26.0,301.0,2.8,18.8,322.0,309.35,240.55
2018,9,5,11,0,33.0,329.0,3.0,18.9,356.0,339.03,263.07
2018,9,5,11,15,32.5,332.0,3.1,18.95,359.0,337.15,261.29
2018,9,5,11,30,32.0,335.0,3.2,19.0,362.0,335.14,259.57
2018,9,5,11,45,32.0,339.5,3.3,19.05,367.0,334.74,259.12
2018,9,5,12,0,32.0,344.0,3.4,19.1,372.0,334.08,258.51
2018,9,5,12,15,30.5,339.5,3.5,19.05,366.0,324.17,250.95
2018,9,5,12,30,29.0,335.0,3.6,19.0,360.0,314.44,243.57
2018,9,5,12,45,27.5,327.5,3.75,18.95,351.0,302.35,234.42
2018,9,5,13,0,26.0,320.0,3.9,18.9,342.0,290.55,225.48
2018,9,5,13,15,87.5,304.0,4.0,18.8,375.5,303.34,236.04
2018,9,5,13,30,149.0,288.0,4.1,18.7,409.0,311.47,242.16
2018,9,5,13,45,86.0,283.5,4.25,18.6,353.0,269.18,209.12
2018,9,5,14,0,23.0,279.0,4.4,18.5,297.0,245.73,191.53
2018,9,5,14,15,18.0,254.0,4.45,18.35,267.5,221.32,172.7
2018,9,5,14,30,13.0,229.0,4.5,18.2,238.0,197.73,154.46
2018,9,5,14,45,13.5,224.0,4.6,18.0,233.0,191.55,149.92
2018,9,5,15,0,14.0,219.0,4.7,17.8,228.0,185.12,145.19
2018,9,5,15,15,16.0,210.5,4.7,17.8,220.0,175.99,138.2
2018,9,5,15,30,18.0,202.0,4.7,17.8,212.0,166.45,131.14
2018,9,5,15,45,21.5,190.5,4.85,17.4,201.5,155.73,129.13
2018,9,5,16,0,25.0,179.0,5.0,17.0,191.0,146.25,121.66
2018,9,5,16,15,38.5,163.5,5.0,16.75,180.0,127.31,105.83
2018,9,5,16,30,52.0,148.0,5.0,16.5,169.0,116.03,96.47
2018,9,5,16,45,62.5,131.0,5.0,16.25,152.5,103.5,85.84
2018,9,5,17,0,73.0,114.0,5.0,16.0,136.0,90.68,74.74
2018,9,5,17,15,62.5,92.0,4.95,15.75,108.0,74.27,60.21
2018,9,5,17,30,52.0,70.0,4.9,15.5,80.0,57.52,45.11
2018,9,5,17,45,39.0,49.5,4.85,15.25,56.0,41.45,30.4
2018,9,5,18,0,26.0,29.0,4.8,15.0,32.0,25.04,14.77
2018,9,5,18,15,17.0,16.5,4.75,14.85,18.0,14.37,0.0
2018,9,5,18,30,8.0,4.0,4.7,14.7,4.0,3.64,0.0
2018,9,5,18,45,4.0,2.0,4.6,14.6,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,4.4,14.45,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.65,14.2,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,6,5,45,0.0,1.5,2.6,13.55,1.5,1.36,0.0
2018,9,6,6,0,0.0,3.0,2.5,13.7,3.0,2.63,0.0
2018,9,6,6,15,0.0,6.5,2.4,13.85,6.5,5.7,0.0
2018,9,6,6,30,0.0,10.0,2.3,14.0,10.0,8.77,1.7
2018,9,6,6,45,0.0,15.0,2.25,14.2,15.0,13.18,5.59
2018,9,6,7,0,0.0,20.0,2.2,14.4,20.0,17.58,9.46
2018,9,6,7,15,0.0,29.0,2.2,14.65,29.0,25.53,16.31
2018,9,6,7,30,0.0,38.0,2.2,14.9,38.0,33.49,23.09
2018,9,6,7,45,0.0,46.0,2.15,15.2,46.0,40.58,29.03
2018,9,6,8,0,0.0,54.0,2.1,15.5,54.0,47.69,34.91
2018,9,6,8,15,0.0,88.0,2.25,15.8,88.0,78.2,60.33
2018,9,6,8,30,0.0,122.0,2.4,16.1,122.0,110.98,87.19
2018,9,6,8,45,1.5,148.5,2.5,16.45,149.5,137.88,108.86
2018,9,6,9,0,3.0,175.0,2.6,16.8,177.0,164.71,130.17
2018,9,6,9,15,8.5,199.5,2.8,17.1,205.0,193.08,152.68
2018,9,6,9,30,14.0,224.0,3.0,17.4,233.0,221.23,174.76
2018,9,6,9,45,13.5,231.5,3.2,17.65,241.0,226.63,178.45
2018,9,6,10,0,13.0,239.0,3.4,17.9,249.0,232.04,182.23
2018,9,6,10,15,12.5,241.0,3.6,18.1,250.5,232.13,181.88
2018,9,6,10,30,12.0,243.0,3.8,18.3,252.0,232.3,181.65
2018,9,6,10,45,15.5,264.5,3.95,18.45,277.0,254.35,198.73
2018,9,6,11,0,19.0,286.0,4.1,18.6,302.0,275.9,215.27
2018,9,6,11,15,20.5,295.5,4.2,18.75,313.0,284.1,221.35
2018,9,6,11,30,22.0,305.0,4.3,18.9,324.0,292.0,227.24
2018,9,6,11,45,36.5,336.5,4.4,19.0,368.0,335.26,260.76
2018,9,6,12,0,51.0,368.0,4.5,19.1,412.0,369.45,286.92
2018,9,6,12,15,57.5,376.0,4.5,19.15,425.5,374.92,290.91
2018,9,6,12,30,64.0,384.0,4.5,19.2,439.0,379.35,294.16
2018,9,6,12,45,59.5,376.5,4.5,19.3,427.0,362.95,281.35
2018,9,6,13,0,55.0,369.0,4.5,19.4,415.0,347.03,268.97
2018,9,6,13,15,61.0,366.0,4.55,19.45,416.0,340.65,264.07
2018,9,6,13,30,67.0,363.0,4.6,19.5,417.0,333.52,258.48
2018,9,6,13,45,127.0,333.0,4.65,19.5,431.5,323.09,249.96
2018,9,6,14,0,187.0,303.0,4.7,19.5,446.0,311.49,239.52
2018,9,6,14,15,542.5,196.0,4.7,19.5,586.0,315.63,233.22
2018,9,6,14,30,898.0,89.0,4.7,19.5,726.0,307.02,210.96
2018,9,6,14,45,886.5,87.5,4.7,19.45,687.5,251.57,161.89
2018,9,6,15,0,875.0,86.0,4.7,19.4,649.0,196.81,116.23
2018,9,6,15,15,859.5,83.5,4.7,19.4,605.0,141.87,77.03
2018,9,6,15,30,844.0,81.0,4.7,19.4,561.0,88.5,51.77
2018,9,6,15,45,823.0,78.5,4.75,19.15,512.5,55.79,42.83
2018,9,6,16,0,802.0,76.0,4.8,18.9,464.0,55.32,42.64
2018,9,6,16,15,772.0,73.0,4.85,18.65,412.5,54.39,42.03
2018,9,6,16,30,742.0,70.0,4.9,18.4,361.0,53.47,41.39
2018,9,6,16,45,700.0,65.5,4.9,18.15,308.5,51.25,39.59
2018,9,6,17,0,658.0,61.0,4.9,17.9,256.0,44.79,33.96
2018,9,6,17,15,595.5,55.0,4.9,17.55,204.5,41.44,30.96
2018,9,6,17,30,533.0,49.0,4.9,17.2,153.0,38.05,27.75
2018,9,6,17,45,396.5,39.5,4.85,16.85,103.5,31.34,21.4
2018,9,6,18,0,260.0,30.0,4.8,16.5,54.0,24.51,13.83
2018,9,6,18,15,145.0,17.0,4.8,16.3,29.0,14.1,0.0
2018,9,6,18,30,30.0,4.0,4.8,16.1,4.0,3.64,0.0
2018,9,6,18,45,15.0,2.0,4.75,15.9,2.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,4.65,15.6,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,4.35,15.2,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,4.25,15.05,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,7,5,45,5.5,2.0,2.85,13.9,2.0,0.0,0.0
2018,9,7,6,0,11.0,4.0,2.8,14.1,4.0,10.28,0.0
2018,9,7,6,15,5.5,9.0,2.8,14.35,9.0,11.61,3.3
2018,9,7,6,30,0.0,14.0,2.8,14.6,14.0,12.3,4.61
2018,9,7,6,45,0.0,21.0,2.85,14.9,21.0,18.47,10.04
2018,9,7,7,0,0.0,28.0,2.9,15.2,28.0,24.64,15.43
2018,9,7,7,15,0.0,37.0,2.9,15.5,37.0,32.6,22.27
2018,9,7,7,30,0.0,46.0,2.9,15.8,46.0,40.58,29.01
2018,9,7,7,45,0.0,55.5,2.9,16.15,55.5,49.01,36.04
2018,9,7,8,0,0.0,65.0,2.9,16.5,65.0,57.45,42.97
2018,9,7,8,15,0.0,90.0,2.95,16.8,90.0,80.16,61.73
2018,9,7,8,30,0.0,115.0,3.0,17.1,115.0,104.08,81.21
2018,9,7,8,45,1.5,144.5,3.0,17.4,145.5,133.92,105.32
2018,9,7,9,0,3.0,174.0,3.0,17.7,176.0,163.76,129.06
2018,9,7,9,15,5.0,187.5,3.05,18.0,191.0,177.85,139.92
2018,9,7,9,30,7.0,201.0,3.1,18.3,206.0,191.87,150.66
2018,9,7,9,45,9.0,214.5,3.15,18.55,221.0,205.76,161.26
2018,9,7,10,0,11.0,228.0,3.2,18.8,236.0,219.5,171.68
2018,9,7,10,15,16.0,254.0,3.25,19.0,266.0,247.82,193.58
2018,9,7,10,30,21.0,280.0,3.3,19.2,296.0,275.62,214.85
2018,9,7,10,45,31.0,309.5,3.35,19.45,334.5,321.98,250.27
2018,9,7,11,0,41.0,339.0,3.4,19.7,373.0,355.37,275.33
2018,9,7,11,15,46.0,353.5,3.5,19.8,392.0,368.63,285.09
2018,9,7,11,30,51.0,368.0,3.6,19.9,411.0,380.97,294.2
2018,9,7,11,45,55.5,375.5,3.7,20.05,422.5,385.49,297.37
2018,9,7,12,0,60.0,383.0,3.8,20.2,434.0,389.24,300.0
2018,9,7,12,15,87.0,396.5,4.0,20.25,470.5,413.07,318.42
2018,9,7,12,30,114.0,410.0,4.2,20.3,507.0,435.07,335.18
2018,9,7,12,45,108.0,404.0,4.45,20.4,495.0,415.12,320.02
2018,9,7,13,0,102.0,398.0,4.7,20.5,483.0,396.76,306.1
2018,9,7,13,15,102.5,376.5,4.9,20.45,460.5,370.05,285.93
2018,9,7,13,30,103.0,355.0,5.1,20.4,438.0,343.8,265.86
2018,9,7,13,45,143.5,327.0,5.35,20.35,438.5,324.79,250.83
2018,9,7,14,0,184.0,299.0,5.6,20.3,439.0,306.43,235.45
2018,9,7,14,15,547.0,194.5,5.8,20.2,585.5,313.45,231.19
2018,9,7,14,30,910.0,90.0,6.0,20.1,732.0,306.85,210.16
2018,9,7,14,45,898.5,88.5,6.15,20.0,693.0,250.7,160.52
2018,9,7,15,0,887.0,87.0,6.3,19.9,654.0,195.22,114.54
2018,9,7,15,15,871.5,84.0,6.3,19.9,609.0,139.25,75.23
2018,9,7,15,30,856.0,81.0,6.3,19.9,564.0,84.85,50.82
2018,9,7,15,45,834.5,78.5,6.45,19.6,515.0,56.06,43.01
2018,9,7,16,0,813.0,76.0,6.6,19.3,466.0,55.57,42.8
2018,9,7,16,15,783.5,72.5,6.6,19.0,414.0,54.27,41.86
2018,9,7,16,30,754.0,69.0,6.6,18.7,362.0,52.93,40.88
2018,9,7,16,45,697.5,66.0,6.55,18.45,306.0,51.83,40.05
2018,9,7,17,0,641.0,63.0,6.5,18.2,250.0,46.43,35.35
2018,9,7,17,15,527.5,58.5,6.4,17.8,191.5,44.2,33.33
2018,9,7,17,30,414.0,54.0,6.3,17.4,133.0,42.21,31.3
2018,9,7,17,45,255.0,39.0,6.15,17.05,83.0,29.99,20.13
2018,9,7,18,0,96.0,24.0,6.0,16.7,33.0,19.67,9.52
2018,9,7,18,15,61.0,14.0,5.85,16.5,18.5,12.73,0.0
2018,9,7,18,30,26.0,4.0,5.7,16.3,4.0,0.0,0.0
2018,9,7,18,45,13.0,2.0,5.55,16.1,2.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,5.4,15.9,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,5.25,15.85,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.95,15.75,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,4.75,15.6,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,4.65,15.45,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,4.65,15.35,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,4.7,15.25,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,4.7,15.15,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,4.7,15.05,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,4.65,14.95,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,4.6,14.85,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,4.5,14.55,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,4.5,14.45,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,4.5,14.35,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,4.5,14.25,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,4.5,14.15,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.5,14.05,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.6,14.25,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,9,8,5,45,101.5,9.0,4.75,14.7,13.0,0.0,0.0
2018,9,8,6,0,203.0,18.0,4.8,14.9,26.0,138.66,0.0
2018,9,8,6,15,348.5,27.0,4.85,15.2,65.5,299.74,219.48
2018,9,8,6,30,494.0,36.0,4.9,15.5,105.0,422.1,344.92
2018,9,8,6,45,486.5,48.0,4.95,15.8,140.0,449.03,373.4
2018,9,8,7,0,479.0,60.0,5.0,16.1,175.0,474.21,396.76
2018,9,8,7,15,391.5,87.5,5.0,16.35,196.5,447.56,375.04
2018,9,8,7,30,304.0,115.0,5.0,16.6,218.0,402.08,336.35
2018,9,8,7,45,286.0,141.5,4.95,16.85,251.0,424.91,353.08
2018,9,8,8,0,268.0,168.0,4.9,17.1,284.0,444.85,366.72
2018,9,8,8,15,315.5,181.0,4.9,17.35,333.5,503.07,412.17
2018,9,8,8,30,363.0,194.0,4.9,17.6,383.0,561.72,456.83
2018,9,8,8,45,415.5,199.0,4.9,17.85,434.5,633.48,510.46
2018,9,8,9,0,468.0,204.0,4.9,18.1,486.0,686.74,549.39
2018,9,8,9,15,639.0,160.0,4.9,18.3,573.0,800.88,634.67
2018,9,8,9,30,810.0,116.0,4.9,18.5,660.0,900.33,704.16
2018,9,8,9,45,861.5,102.0,4.95,18.7,708.5,917.12,713.85
2018,9,8,10,0,913.0,88.0,5.0,18.9,757.0,939.82,728.34
2018,9,8,10,15,921.0,89.5,5.05,19.05,786.5,936.51,724.61
2018,9,8,10,30,929.0,91.0,5.1,19.2,816.0,929.58,718.65
2018,9,8,10,45,933.5,92.5,5.15,19.35,838.0,915.95,708.12
2018,9,8,11,0,938.0,94.0,5.2,19.5,860.0,898.82,695.27
2018,9,8,11,15,941.0,94.5,5.3,19.6,874.0,876.0,678.89
2018,9,8,11,30,944.0,95.0,5.4,19.7,888.0,849.92,660.22
2018,9,8,11,45,944.5,95.0,5.55,19.8,893.5,818.29,637.75
2018,9,8,12,0,945.0,95.0,5.7,19.9,899.0,783.8,613.08
2018,9,8,12,15,947.5,93.5,5.85,20.0,897.5,746.6,585.85
2018,9,8,12,30,950.0,92.0,6.0,20.1,896.0,706.74,554.62
2018,9,8,12,45,951.0,89.0,6.15,20.2,886.0,662.13,519.11
2018,9,8,13,0,952.0,86.0,6.3,20.3,876.0,615.32,481.01
2018,9,8,13,15,948.0,85.5,6.4,20.3,857.5,566.03,440.01
2018,9,8,13,30,944.0,85.0,6.5,20.3,839.0,515.29,396.77
2018,9,8,13,45,938.0,83.5,6.6,20.35,813.0,461.68,350.09
2018,9,8,14,0,932.0,82.0,6.7,20.4,787.0,407.28,301.66
2018,9,8,14,15,923.5,81.5,6.75,20.35,754.5,352.32,252.03
2018,9,8,14,30,915.0,81.0,6.8,20.3,722.0,297.25,202.08
2018,9,8,14,45,904.0,79.0,6.8,20.3,683.0,240.69,152.02
2018,9,8,15,0,893.0,77.0,6.8,20.3,644.0,184.79,105.88
2018,9,8,15,15,878.0,75.0,6.8,20.3,600.0,129.41,67.84
2018,9,8,15,30,863.0,73.0,6.8,20.3,556.0,75.54,45.63
2018,9,8,15,45,844.0,70.5,6.85,20.05,508.0,59.6,46.0
2018,9,8,16,0,825.0,68.0,6.9,19.8,460.0,58.03,44.86
2018,9,8,16,15,798.5,65.5,6.85,19.5,409.5,49.25,37.42
2018,9,8,16,30,772.0,63.0,6.8,19.2,359.0,48.48,36.91
2018,9,8,16,45,731.0,59.5,6.75,18.85,306.0,46.83,35.6
2018,9,8,17,0,690.0,56.0,6.7,18.5,253.0,45.22,34.23
2018,9,8,17,15,624.5,50.5,6.6,18.05,201.0,41.77,31.14
2018,9,8,17,30,559.0,45.0,6.5,17.6,149.0,35.09,25.02
2018,9,8,17,45,446.5,37.0,6.45,17.2,103.0,29.63,19.72
2018,9,8,18,0,334.0,29.0,6.4,16.8,57.0,24.14,12.22
2018,9,8,18,15,188.0,17.5,6.3,16.55,31.0,15.92,0.0
2018,9,8,18,30,42.0,6.0,6.2,16.3,5.0,0.0,0.0
2018,9,8,18,45,21.0,3.0,6.15,16.05,2.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,6.1,15.8,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,6.1,15.7,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,6.1,15.4,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,6.0,15.35,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.9,15.3,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.85,15.25,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.8,15.2,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,5.7,15.15,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,5.6,15.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,5.55,15.05,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,5.45,14.95,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,5.35,14.85,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,5.25,14.75,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,5.2,14.65,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,5.2,14.6,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,5.2,14.55,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,5.25,14.25,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,5.35,14.15,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,5.4,14.05,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,5.25,13.95,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,5.15,13.85,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,5.05,13.8,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,9,9,5,45,11.0,3.5,4.9,14.4,4.0,0.0,0.0
2018,9,9,6,0,22.0,7.0,4.9,14.6,8.0,19.58,0.0
2018,9,9,6,15,28.5,18.0,4.85,14.9,21.0,43.03,26.37
2018,9,9,6,30,35.0,29.0,4.8,15.2,34.0,60.91,45.73
2018,9,9,6,45,49.0,43.5,4.75,15.45,53.5,89.09,70.94
2018,9,9,7,0,63.0,58.0,4.7,15.7,73.0,117.41,95.95
2018,9,9,7,15,32.5,79.5,4.6,15.95,87.5,107.8,87.04
2018,9,9,7,30,2.0,101.0,4.5,16.2,102.0,97.75,77.3
2018,9,9,7,45,39.0,131.5,4.4,16.45,148.5,172.19,140.54
2018,9,9,8,0,76.0,162.0,4.3,16.7,195.0,238.33,195.46
2018,9,9,8,15,153.0,190.0,4.25,17.0,266.0,353.36,289.45
2018,9,9,8,30,230.0,218.0,4.2,17.3,337.0,453.88,368.94
2018,9,9,8,45,233.0,237.5,4.1,17.55,367.5,477.2,384.85
2018,9,9,9,0,236.0,257.0,4.0,17.8,398.0,516.6,412.89
2018,9,9,9,15,255.0,275.5,4.05,18.05,437.5,550.81,437.51
2018,9,9,9,30,274.0,294.0,4.1,18.3,477.0,583.55,460.78
2018,9,9,9,45,366.0,282.5,4.2,18.55,541.0,648.48,510.21
2018,9,9,10,0,458.0,271.0,4.3,18.8,605.0,727.04,568.1
2018,9,9,10,15,609.5,221.5,4.4,19.0,684.5,806.46,627.83
2018,9,9,10,30,761.0,172.0,4.5,19.2,764.0,875.67,677.29
2018,9,9,10,45,859.0,133.0,4.6,19.45,818.5,897.59,691.56
2018,9,9,11,0,957.0,94.0,4.7,19.7,873.0,911.75,700.76
