Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,11,15,924.0,111.5,4.85,19.85,874.0,875.65,675.28
2018,9,9,11,30,891.0,129.0,5.0,20.0,875.0,837.09,648.17
2018,9,9,11,45,927.0,112.0,5.1,20.15,893.0,817.63,634.34
2018,9,9,12,0,963.0,95.0,5.2,20.3,911.0,793.35,616.95
2018,9,9,12,15,961.5,96.0,5.4,20.4,908.5,754.92,589.12
2018,9,9,12,30,960.0,97.0,5.6,20.5,906.0,713.99,557.5
2018,9,9,12,45,956.0,97.0,5.85,20.55,894.5,668.37,521.82
2018,9,9,13,0,952.0,97.0,6.1,20.6,883.0,620.88,483.68
2018,9,9,13,15,948.0,96.5,6.25,20.55,865.0,571.32,442.79
2018,9,9,13,30,944.0,96.0,6.4,20.5,847.0,520.33,399.6
2018,9,9,13,45,938.5,95.0,6.6,20.5,821.5,467.08,353.43
2018,9,9,14,0,933.0,94.0,6.8,20.5,796.0,412.99,305.39
2018,9,9,14,15,924.0,92.5,6.85,20.35,762.5,356.82,254.97
2018,9,9,14,30,915.0,91.0,6.9,20.2,729.0,300.62,204.31
2018,9,9,14,45,902.5,89.5,7.0,20.1,689.0,243.95,154.5
2018,9,9,15,0,890.0,88.0,7.1,20.0,649.0,188.08,108.94
2018,9,9,15,15,874.0,85.5,7.1,20.0,604.0,132.24,71.42
2018,9,9,15,30,858.0,83.0,7.1,20.0,559.0,68.78,43.05
2018,9,9,15,45,835.5,80.5,7.1,19.65,509.5,57.82,44.56
2018,9,9,16,0,813.0,78.0,7.1,19.3,460.0,57.39,44.41
2018,9,9,16,15,782.5,74.0,7.05,19.0,407.5,55.75,43.18
2018,9,9,16,30,752.0,70.0,7.0,18.7,355.0,54.06,41.89
2018,9,9,16,45,708.5,65.5,6.95,18.4,301.5,51.84,40.08
2018,9,9,17,0,665.0,61.0,6.9,18.1,248.0,45.33,34.39
2018,9,9,17,15,598.5,54.5,6.75,17.7,196.0,41.58,30.99
2018,9,9,17,30,532.0,48.0,6.6,17.3,144.0,37.78,27.35
2018,9,9,17,45,419.5,39.0,6.45,16.9,99.0,31.59,21.32
2018,9,9,18,0,307.0,30.0,6.3,16.5,54.0,25.34,12.02
2018,9,9,18,15,164.0,17.0,6.15,16.25,28.5,15.46,0.0
2018,9,9,18,30,21.0,4.0,6.0,16.0,3.0,0.0,0.0
2018,9,9,18,45,10.5,2.0,5.85,15.8,1.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,5.7,15.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,5.4,15.4,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,5.2,15.2,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,5.1,15.15,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.9,15.05,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.75,14.9,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.65,14.75,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.6,14.65,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.55,14.55,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.5,14.45,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.45,14.35,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.45,14.25,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.55,14.15,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.65,14.05,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.9,13.95,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.9,13.85,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.9,13.75,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,4.9,13.65,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,4.9,13.85,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,9,10,5,45,89.0,8.5,4.9,14.3,11.5,0.0,0.0
2018,9,10,6,0,178.0,17.0,4.9,14.5,23.0,122.07,0.0
2018,9,10,6,15,321.0,27.5,4.9,14.8,61.5,279.03,195.39
2018,9,10,6,30,464.0,38.0,4.9,15.1,100.0,402.43,328.21
2018,9,10,6,45,543.5,45.0,4.95,15.4,149.5,484.16,401.74
2018,9,10,7,0,623.0,52.0,5.0,15.7,199.0,570.01,473.82
2018,9,10,7,15,672.5,57.5,4.85,15.95,251.5,628.54,520.48
2018,9,10,7,30,722.0,63.0,4.7,16.2,304.0,693.7,569.81
2018,9,10,7,45,754.5,67.5,4.6,16.45,356.5,743.36,605.38
2018,9,10,8,0,787.0,72.0,4.5,16.7,409.0,791.78,638.75
2018,9,10,8,15,810.5,75.5,4.4,17.0,459.5,829.36,662.97
2018,9,10,8,30,834.0,79.0,4.3,17.3,510.0,864.67,684.96
2018,9,10,8,45,851.0,82.5,4.2,17.6,556.5,882.67,694.45
2018,9,10,9,0,868.0,86.0,4.1,17.9,603.0,906.57,708.16
2018,9,10,9,15,883.5,87.0,4.1,18.15,645.0,922.98,717.11
2018,9,10,9,30,899.0,88.0,4.1,18.4,687.0,936.15,723.91
2018,9,10,9,45,911.0,88.5,4.05,18.7,723.5,942.12,725.37
2018,9,10,10,0,923.0,89.0,4.0,19.0,760.0,944.57,724.58
2018,9,10,10,15,930.0,90.5,4.1,19.25,789.0,940.0,720.1
2018,9,10,10,30,937.0,92.0,4.2,19.5,818.0,931.8,713.3
2018,9,10,10,45,940.5,94.0,4.25,19.75,839.5,917.46,702.13
2018,9,10,11,0,944.0,96.0,4.3,20.0,861.0,899.61,688.69
2018,9,10,11,15,946.5,96.5,4.45,20.15,874.5,875.99,672.21
2018,9,10,11,30,949.0,97.0,4.6,20.3,888.0,849.12,653.66
2018,9,10,11,45,949.0,97.5,4.7,20.5,893.0,817.2,631.0
2018,9,10,12,0,949.0,98.0,4.8,20.7,898.0,782.43,606.21
2018,9,10,12,15,947.0,98.5,4.95,20.75,895.0,743.58,577.94
2018,9,10,12,30,945.0,99.0,5.1,20.8,892.0,702.34,546.27
2018,9,10,12,45,941.5,99.0,5.2,20.85,881.0,657.55,510.98
2018,9,10,13,0,938.0,99.0,5.3,20.9,870.0,610.9,473.39
2018,9,10,13,15,933.0,99.0,5.5,20.9,851.5,561.81,433.23
2018,9,10,13,30,928.0,99.0,5.7,20.9,833.0,511.4,390.81
2018,9,10,13,45,921.0,98.0,5.85,20.9,806.5,458.27,344.99
2018,9,10,14,0,914.0,97.0,6.0,20.9,780.0,404.47,297.5
2018,9,10,14,15,904.5,95.5,6.2,20.75,747.0,349.1,248.16
2018,9,10,14,30,895.0,94.0,6.4,20.6,714.0,293.78,198.63
2018,9,10,14,45,882.0,92.5,6.6,20.5,674.5,238.08,150.07
2018,9,10,15,0,869.0,91.0,6.8,20.4,635.0,183.24,105.95
2018,9,10,15,15,852.5,88.0,6.8,20.4,590.0,119.34,62.66
2018,9,10,15,30,836.0,85.0,6.8,20.4,545.0,65.67,51.01
2018,9,10,15,45,812.5,82.5,7.15,19.85,496.0,59.22,45.75
2018,9,10,16,0,789.0,80.0,7.5,19.3,447.0,58.87,45.71
2018,9,10,16,15,755.5,76.5,7.55,18.9,395.0,57.68,44.9
2018,9,10,16,30,722.0,73.0,7.6,18.5,343.0,56.49,44.06
2018,9,10,16,45,674.0,68.5,7.6,18.15,290.0,49.6,38.15
2018,9,10,17,0,626.0,64.0,7.6,17.8,237.0,47.72,36.52
2018,9,10,17,15,554.5,56.5,7.55,17.35,185.5,43.27,32.49
2018,9,10,17,30,483.0,49.0,7.5,16.9,134.0,38.72,28.17
2018,9,10,17,45,366.0,39.5,7.45,16.45,91.0,32.17,21.73
2018,9,10,18,0,249.0,30.0,7.4,16.0,48.0,25.56,10.62
2018,9,10,18,15,131.5,16.0,7.35,15.85,25.0,14.55,0.0
2018,9,10,18,30,14.0,2.0,7.3,15.7,2.0,0.0,0.0
2018,9,10,18,45,7.0,1.0,7.2,15.5,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,7.1,15.3,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,7.0,15.3,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.9,15.3,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.85,15.25,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.8,15.2,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.75,15.15,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.7,15.1,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.6,15.1,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.5,15.1,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.5,15.1,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.5,15.1,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,6.45,15.05,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,6.25,14.95,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,6.2,14.9,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,6.2,14.85,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,6.2,14.8,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,6.2,14.75,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,6.2,14.7,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,6.25,14.65,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,6.3,14.6,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,6.35,14.55,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,6.4,14.5,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,6.5,14.4,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,6.6,14.3,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,6.65,14.25,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,6.7,14.2,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,6.75,14.2,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,6.8,14.2,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,6.85,14.15,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,6.9,14.1,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,6.9,14.1,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,6.9,14.1,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,6.95,14.1,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,7.0,14.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,6.95,14.05,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.9,14.15,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.9,14.3,0.0,0.0,0.0
2018,9,11,5,45,66.5,8.0,6.95,14.45,10.0,0.0,0.0
2018,9,11,6,0,133.0,16.0,7.0,14.6,20.0,93.97,0.0
2018,9,11,6,15,281.0,28.0,7.05,14.8,58.0,251.5,170.99
2018,9,11,6,30,429.0,40.0,7.1,15.0,96.0,379.9,311.23
2018,9,11,6,45,513.5,47.5,7.2,15.2,145.0,464.92,389.31
2018,9,11,7,0,598.0,55.0,7.3,15.4,194.0,554.15,466.0
2018,9,11,7,15,650.5,60.5,7.25,15.65,246.5,619.28,519.77
2018,9,11,7,30,703.0,66.0,7.2,15.9,299.0,680.39,567.98
2018,9,11,7,45,737.5,70.5,7.15,16.1,351.5,731.2,606.39
2018,9,11,8,0,772.0,75.0,7.1,16.3,404.0,780.84,642.74
2018,9,11,8,15,796.5,79.0,7.05,16.55,454.0,819.55,669.67
2018,9,11,8,30,821.0,83.0,7.0,16.8,504.0,856.02,694.42
2018,9,11,8,45,838.5,85.5,6.95,17.0,550.0,881.75,710.87
2018,9,11,9,0,856.0,88.0,6.9,17.2,596.0,895.72,718.48
2018,9,11,9,15,870.0,90.5,6.85,17.4,638.0,912.32,728.14
2018,9,11,9,30,884.0,93.0,6.8,17.6,680.0,925.65,735.42
2018,9,11,9,45,893.5,95.5,6.75,17.8,715.5,931.43,737.28
2018,9,11,10,0,903.0,98.0,6.7,18.0,751.0,933.68,736.73
2018,9,11,10,15,911.0,98.5,6.65,18.1,779.5,928.82,731.46
2018,9,11,10,30,919.0,99.0,6.6,18.2,808.0,920.41,723.83
2018,9,11,10,45,924.5,99.5,6.55,18.35,829.5,906.29,712.08
2018,9,11,11,0,930.0,100.0,6.5,18.5,851.0,888.7,697.99
2018,9,11,11,15,934.5,99.5,6.55,18.55,865.0,865.87,680.94
2018,9,11,11,30,939.0,99.0,6.6,18.6,879.0,839.78,661.56
2018,9,11,11,45,942.0,98.0,6.6,18.65,885.0,808.88,638.48
2018,9,11,12,0,945.0,97.0,6.6,18.7,891.0,775.02,613.23
2018,9,11,12,15,947.5,95.5,6.7,18.7,889.5,737.5,584.54
2018,9,11,12,30,950.0,94.0,6.8,18.7,888.0,697.32,552.43
2018,9,11,12,45,951.5,91.0,6.9,18.7,878.0,652.72,516.24
2018,9,11,13,0,953.0,88.0,7.0,18.7,868.0,605.88,477.43
2018,9,11,13,15,950.0,87.5,7.05,18.65,850.0,556.82,435.84
2018,9,11,13,30,947.0,87.0,7.1,18.6,832.0,506.22,391.93
2018,9,11,13,45,942.0,85.0,7.2,18.55,806.0,452.27,344.33
2018,9,11,14,0,937.0,83.0,7.3,18.5,780.0,397.46,294.91
2018,9,11,14,15,928.5,81.5,7.35,18.4,746.5,341.35,243.76
2018,9,11,14,30,920.0,80.0,7.4,18.3,713.0,285.18,192.54
2018,9,11,14,45,908.5,78.0,7.4,18.15,673.5,228.23,142.32
2018,9,11,15,0,897.0,76.0,7.4,18.0,634.0,172.0,96.91
2018,9,11,15,15,881.5,74.5,7.4,18.0,589.5,116.78,61.47
2018,9,11,15,30,866.0,73.0,7.4,18.0,545.0,63.11,49.32
2018,9,11,15,45,844.5,70.5,7.35,17.7,496.0,59.73,46.62
2018,9,11,16,0,823.0,68.0,7.3,17.4,447.0,50.42,38.69
2018,9,11,16,15,791.0,65.0,7.25,17.15,394.5,49.23,37.82
2018,9,11,16,30,759.0,62.0,7.2,16.9,342.0,48.03,36.91
2018,9,11,16,45,713.0,58.5,7.15,16.7,289.0,46.36,35.52
2018,9,11,17,0,667.0,55.0,7.1,16.5,236.0,44.74,34.08
2018,9,11,17,15,594.5,49.5,7.0,16.2,184.5,37.79,27.8
2018,9,11,17,30,522.0,44.0,6.9,15.9,133.0,34.66,24.69
2018,9,11,17,45,399.0,35.5,6.8,15.65,89.5,28.77,18.78
2018,9,11,18,0,276.0,27.0,6.7,15.4,46.0,22.88,6.9
2018,9,11,18,15,146.0,15.0,6.55,15.25,24.0,13.64,0.0
2018,9,11,18,30,16.0,3.0,6.4,15.1,2.0,0.0,0.0
2018,9,11,18,45,8.0,1.5,6.3,15.0,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,6.2,14.9,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,6.1,14.85,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,6.0,14.8,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.9,14.75,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.8,14.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.75,14.7,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.7,14.7,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.6,14.7,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.5,14.7,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.45,14.65,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.35,14.6,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.3,14.55,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.3,14.45,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.35,14.35,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.45,14.3,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.55,14.3,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.55,14.2,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.4,14.05,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.25,13.95,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,4.95,14.05,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,9,12,5,45,65.5,7.5,4.85,14.35,9.5,0.0,0.0
2018,9,12,6,0,131.0,15.0,4.8,14.5,19.0,91.63,0.0
2018,9,12,6,15,280.5,26.5,4.8,14.75,56.0,247.79,161.52
2018,9,12,6,30,430.0,38.0,4.8,15.0,93.0,377.53,306.76
2018,9,12,6,45,432.0,50.0,4.85,15.25,127.5,408.7,339.93
2018,9,12,7,0,434.0,62.0,4.9,15.5,162.0,438.98,368.24
2018,9,12,7,15,378.0,87.0,4.85,15.65,190.0,433.59,364.09
2018,9,12,7,30,322.0,112.0,4.8,15.8,218.0,428.22,358.31
2018,9,12,7,45,355.0,128.0,4.8,15.9,263.0,480.6,400.26
2018,9,12,8,0,388.0,144.0,4.8,16.0,308.0,532.95,440.9
2018,9,12,8,15,382.0,165.5,4.7,16.2,343.5,557.25,457.35
2018,9,12,8,30,376.0,187.0,4.6,16.4,379.0,561.46,458.38
2018,9,12,8,45,521.0,165.0,4.55,16.55,457.5,684.55,553.85
2018,9,12,9,0,666.0,143.0,4.5,16.7,536.0,799.75,637.71
2018,9,12,9,15,686.5,146.5,4.5,16.95,576.5,821.56,650.72
2018,9,12,9,30,707.0,150.0,4.5,17.2,617.0,840.54,662.23
2018,9,12,9,45,780.5,130.5,4.5,17.4,671.5,873.96,684.29
2018,9,12,10,0,854.0,111.0,4.5,17.6,726.0,900.94,701.54
2018,9,12,10,15,844.5,120.0,4.5,17.75,748.5,897.98,697.71
2018,9,12,10,30,835.0,129.0,4.5,17.9,771.0,883.21,685.87
2018,9,12,10,45,719.5,189.5,4.5,18.1,753.5,831.23,647.51
2018,9,12,11,0,604.0,250.0,4.5,18.3,736.0,771.97,600.91
2018,9,12,11,15,643.5,237.0,4.6,18.35,762.5,770.02,600.15
2018,9,12,11,30,683.0,224.0,4.7,18.4,789.0,763.79,595.8
2018,9,12,11,45,678.5,228.0,4.75,18.45,792.5,735.81,574.33
2018,9,12,12,0,674.0,232.0,4.8,18.5,796.0,705.86,551.28
2018,9,12,12,15,639.0,248.0,5.0,18.5,781.5,663.93,519.23
2018,9,12,12,30,604.0,264.0,5.2,18.5,767.0,622.41,487.01
2018,9,12,12,45,683.0,221.0,5.35,18.5,782.5,600.25,470.17
2018,9,12,13,0,762.0,178.0,5.5,18.5,798.0,570.42,446.27
2018,9,12,13,15,789.5,159.0,5.6,18.4,789.0,529.64,412.4
2018,9,12,13,30,817.0,140.0,5.7,18.3,780.0,483.35,373.05
2018,9,12,13,45,825.0,131.5,5.85,18.25,759.5,434.16,330.13
2018,9,12,14,0,833.0,123.0,6.0,18.2,739.0,383.2,284.59
2018,9,12,14,15,772.0,138.0,6.1,18.05,689.0,328.89,237.41
2018,9,12,14,30,711.0,153.0,6.2,17.9,639.0,273.57,190.25
2018,9,12,14,45,622.5,172.0,6.25,17.8,579.5,227.74,153.73
2018,9,12,15,0,534.0,191.0,6.3,17.7,520.0,191.96,128.98
2018,9,12,15,15,360.5,209.5,6.3,17.7,424.5,166.74,120.4
2018,9,12,15,30,187.0,228.0,6.3,17.7,329.0,161.0,133.58
2018,9,12,15,45,226.5,201.0,6.45,17.25,312.0,136.85,113.51
2018,9,12,16,0,266.0,174.0,6.6,16.8,295.0,121.82,101.08
2018,9,12,16,15,288.0,150.0,6.6,16.6,267.0,107.7,89.17
2018,9,12,16,30,310.0,126.0,6.6,16.4,239.0,92.83,76.45
2018,9,12,16,45,433.0,95.5,6.6,16.15,226.0,68.85,55.49
2018,9,12,17,0,556.0,65.0,6.6,15.9,213.0,48.62,37.59
2018,9,12,17,15,457.5,58.5,6.45,15.7,162.0,45.05,34.24
2018,9,12,17,30,359.0,52.0,6.3,15.5,111.0,39.89,29.24
2018,9,12,17,45,222.5,37.5,6.2,15.3,69.5,29.09,18.91
2018,9,12,18,0,86.0,23.0,6.1,15.1,28.0,18.69,2.18
2018,9,12,18,15,43.0,11.5,5.9,15.05,14.0,10.46,0.0
2018,9,12,18,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.45,14.9,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.2,14.8,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,13,5,45,10.5,5.0,2.9,14.65,5.5,0.0,0.0
2018,9,13,6,0,21.0,10.0,2.9,14.8,11.0,21.56,0.0
2018,9,13,6,15,111.0,27.0,3.05,15.05,40.0,125.49,75.29
2018,9,13,6,30,201.0,44.0,3.2,15.3,69.0,229.16,184.05
2018,9,13,6,45,391.0,47.5,3.3,15.55,126.0,375.59,310.88
2018,9,13,7,0,581.0,51.0,3.4,15.8,183.0,533.48,440.89
2018,9,13,7,15,635.5,56.0,3.45,16.0,234.5,593.36,488.65
2018,9,13,7,30,690.0,61.0,3.5,16.2,286.0,660.37,540.06
2018,9,13,7,45,727.0,65.0,3.55,16.4,338.0,711.91,577.73
2018,9,13,8,0,764.0,69.0,3.6,16.6,390.0,762.5,613.55
2018,9,13,8,15,790.5,71.5,3.65,16.8,439.5,800.61,639.29
2018,9,13,8,30,817.0,74.0,3.7,17.0,489.0,836.63,663.11
2018,9,13,8,45,829.0,78.5,3.7,17.2,533.0,851.17,670.88
2018,9,13,9,0,841.0,83.0,3.7,17.4,577.0,871.33,682.85
2018,9,13,9,15,860.0,83.5,3.7,17.55,619.5,889.91,693.77
2018,9,13,9,30,879.0,84.0,3.7,17.7,662.0,905.37,702.54
2018,9,13,9,45,886.5,87.0,3.7,17.9,696.5,909.94,703.64
2018,9,13,10,0,894.0,90.0,3.7,18.1,731.0,911.01,702.51
2018,9,13,10,15,902.0,91.0,3.7,18.2,759.5,906.75,698.12
2018,9,13,10,30,910.0,92.0,3.7,18.3,788.0,898.96,691.48
2018,9,13,10,45,915.0,93.0,3.7,18.45,809.5,885.05,680.61
2018,9,13,11,0,920.0,94.0,3.7,18.6,831.0,867.71,667.51
2018,9,13,11,15,923.5,94.5,3.75,18.65,844.5,845.26,651.46
2018,9,13,11,30,927.0,95.0,3.8,18.7,858.0,819.59,633.2
2018,9,13,11,45,928.5,95.0,3.8,18.8,863.5,788.82,610.97
2018,9,13,12,0,930.0,95.0,3.8,18.9,869.0,755.17,586.69
2018,9,13,12,15,818.5,151.0,3.95,18.9,830.5,695.32,540.59
2018,9,13,12,30,707.0,207.0,4.1,18.9,792.0,636.17,494.29
2018,9,13,12,45,636.5,239.5,4.2,18.9,761.5,585.48,454.37
2018,9,13,13,0,566.0,272.0,4.3,18.9,731.0,538.54,416.94
2018,9,13,13,15,541.5,273.5,4.45,18.85,704.5,493.86,381.5
2018,9,13,13,30,517.0,275.0,4.6,18.8,678.0,450.56,346.42
2018,9,13,13,45,542.0,254.0,4.75,18.75,664.0,411.43,313.45
2018,9,13,14,0,567.0,233.0,4.9,18.7,650.0,369.67,277.25
2018,9,13,14,15,539.5,230.0,4.95,18.6,612.5,323.26,237.86
2018,9,13,14,30,512.0,227.0,5.0,18.5,575.0,279.44,200.86
2018,9,13,14,45,546.5,199.5,5.1,18.4,551.5,232.38,159.88
2018,9,13,15,0,581.0,172.0,5.2,18.3,528.0,180.66,117.63
2018,9,13,15,15,492.0,182.0,5.2,18.3,468.0,145.46,99.38
2018,9,13,15,30,403.0,192.0,5.2,18.3,408.0,122.63,100.49
2018,9,13,15,45,570.0,136.5,5.3,18.0,410.5,90.08,72.9
2018,9,13,16,0,737.0,81.0,5.4,17.7,413.0,59.79,46.86
2018,9,13,16,15,737.5,71.0,5.4,17.45,369.5,53.78,41.79
2018,9,13,16,30,738.0,61.0,5.4,17.2,326.0,47.39,36.32
2018,9,13,16,45,693.0,57.0,5.4,17.0,274.0,45.31,34.56
2018,9,13,17,0,648.0,53.0,5.4,16.8,222.0,43.24,32.7
2018,9,13,17,15,575.0,47.5,5.3,16.5,172.0,36.4,26.49
2018,9,13,17,30,502.0,42.0,5.2,16.2,122.0,33.24,23.31
2018,9,13,17,45,371.0,32.5,5.1,15.9,79.5,26.38,16.39
2018,9,13,18,0,240.0,23.0,5.0,15.6,37.0,19.39,0.0
2018,9,13,18,15,120.0,11.5,4.85,15.4,18.5,10.46,0.0
2018,9,13,18,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.55,15.05,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,14,5,45,15.5,3.5,2.25,13.75,4.0,0.0,0.0
2018,9,14,6,0,31.0,7.0,2.3,13.9,8.0,24.71,0.0
2018,9,14,6,15,143.5,22.0,2.4,14.15,38.5,148.57,84.72
2018,9,14,6,30,256.0,37.0,2.5,14.4,69.0,254.19,204.75
2018,9,14,6,45,302.5,47.0,2.65,14.65,102.0,305.37,253.21
2018,9,14,7,0,349.0,57.0,2.8,14.9,135.0,360.16,301.62
2018,9,14,7,15,224.0,92.0,2.8,15.1,147.0,302.51,253.1
2018,9,14,7,30,99.0,127.0,2.8,15.3,159.0,236.18,195.42
2018,9,14,7,45,115.0,148.5,2.85,15.5,192.0,274.05,226.57
2018,9,14,8,0,131.0,170.0,2.9,15.7,225.0,311.84,256.67
2018,9,14,8,15,127.0,193.0,2.9,15.95,251.5,333.93,272.9
2018,9,14,8,30,123.0,216.0,2.9,16.2,278.0,354.9,288.0
2018,9,14,8,45,153.0,237.0,2.9,16.45,321.5,402.77,325.05
2018,9,14,9,0,183.0,258.0,2.9,16.7,365.0,450.18,360.93
2018,9,14,9,15,219.0,274.0,2.9,16.95,411.0,496.38,395.5
2018,9,14,9,30,255.0,290.0,2.9,17.2,457.0,557.85,440.63
2018,9,14,9,45,263.0,305.5,2.9,17.45,486.0,575.23,451.76
2018,9,14,10,0,271.0,321.0,2.9,17.7,515.0,590.97,461.88
2018,9,14,10,15,302.5,326.0,2.95,17.9,550.5,614.63,478.81
2018,9,14,10,30,334.0,331.0,3.0,18.1,586.0,636.18,494.01
2018,9,14,10,45,468.5,288.0,3.05,18.25,656.0,706.23,546.95
2018,9,14,11,0,603.0,245.0,3.1,18.4,726.0,761.76,588.21
2018,9,14,11,15,650.5,228.0,3.2,18.55,754.5,762.13,588.26
2018,9,14,11,30,698.0,211.0,3.3,18.7,783.0,757.78,585.2
2018,9,14,11,45,702.5,209.5,3.4,18.85,788.5,731.11,565.19
2018,9,14,12,0,707.0,208.0,3.5,19.0,794.0,702.02,543.26
2018,9,14,12,15,683.5,217.5,3.65,19.05,782.5,661.64,512.67
2018,9,14,12,30,660.0,227.0,3.8,19.1,771.0,620.9,481.34
2018,9,14,12,45,586.5,255.5,3.95,19.2,734.0,566.81,439.0
2018,9,14,13,0,513.0,284.0,4.1,19.3,697.0,517.1,399.62
2018,9,14,13,15,420.0,314.0,4.25,19.25,647.0,463.46,357.38
2018,9,14,13,30,327.0,344.0,4.4,19.2,597.0,420.4,323.43
2018,9,14,13,45,466.5,274.5,4.55,19.2,622.5,394.85,300.72
2018,9,14,14,0,606.0,205.0,4.7,19.2,648.0,358.05,266.54
2018,9,14,14,15,753.0,143.5,4.8,19.1,668.5,315.07,224.49
2018,9,14,14,30,900.0,82.0,4.9,19.0,689.0,269.32,177.88
2018,9,14,14,45,888.0,80.0,5.05,18.95,649.5,213.37,129.76
2018,9,14,15,0,876.0,78.0,5.2,18.9,610.0,158.23,87.23
2018,9,14,15,15,859.0,76.0,5.2,18.9,565.5,103.81,55.76
2018,9,14,15,30,842.0,74.0,5.2,18.9,521.0,61.84,48.1
2018,9,14,15,45,819.5,71.5,5.45,18.5,472.5,52.06,39.85
2018,9,14,16,0,797.0,69.0,5.7,18.1,424.0,51.38,39.46
2018,9,14,16,15,725.0,71.0,5.75,17.85,364.0,53.86,41.82
2018,9,14,16,30,653.0,73.0,5.8,17.6,304.0,51.79,40.14
2018,9,14,16,45,579.5,69.0,5.85,17.3,249.5,50.26,38.88
2018,9,14,17,0,506.0,65.0,5.9,17.0,195.0,48.86,37.61
2018,9,14,17,15,409.0,56.5,5.85,16.7,145.5,43.63,32.78
2018,9,14,17,30,312.0,48.0,5.8,16.4,96.0,36.85,26.35
2018,9,14,17,45,217.0,34.0,5.75,16.15,61.5,26.48,16.18
2018,9,14,18,0,122.0,20.0,5.7,15.9,27.0,15.78,0.0
2018,9,14,18,15,61.0,10.0,5.6,15.7,13.5,9.1,0.0
2018,9,14,18,30,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,5.45,15.35,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,5.4,15.2,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,5.25,15.1,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,5.0,14.95,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.85,14.85,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.7,14.75,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.55,14.65,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.45,14.6,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,5,45,66.0,6.5,3.9,14.2,8.0,0.0,0.0
2018,9,15,6,0,132.0,13.0,3.9,14.3,16.0,89.68,0.0
2018,9,15,6,15,283.5,23.5,4.0,14.45,51.0,240.61,128.85
2018,9,15,6,30,435.0,34.0,4.1,14.6,86.0,373.6,300.77
2018,9,15,6,45,445.0,44.5,4.15,14.8,121.0,408.36,338.43
2018,9,15,7,0,455.0,55.0,4.2,15.0,156.0,442.93,370.69
2018,9,15,7,15,277.5,89.5,4.25,15.2,156.0,340.01,285.81
2018,9,15,7,30,100.0,124.0,4.3,15.4,156.0,232.85,193.26
2018,9,15,7,45,132.0,146.0,4.3,15.65,196.0,284.74,236.6
2018,9,15,8,0,164.0,168.0,4.3,15.9,236.0,337.16,279.08
2018,9,15,8,15,166.0,189.5,4.35,16.1,265.5,363.17,298.73
2018,9,15,8,30,168.0,211.0,4.4,16.3,295.0,388.21,317.37
2018,9,15,8,45,109.0,219.5,4.45,16.5,276.0,342.02,277.56
2018,9,15,9,0,50.0,228.0,4.5,16.7,257.0,278.55,224.07
2018,9,15,9,15,114.0,260.5,4.5,16.85,333.0,385.39,310.0
2018,9,15,9,30,178.0,293.0,4.5,17.0,409.0,474.77,379.77
2018,9,15,9,45,135.5,289.0,4.55,17.2,380.0,425.97,339.56
2018,9,15,10,0,93.0,285.0,4.6,17.4,351.0,363.36,289.04
2018,9,15,10,15,180.0,294.0,4.65,17.5,428.5,458.23,364.56
2018,9,15,10,30,267.0,303.0,4.7,17.6,506.0,548.09,434.0
2018,9,15,10,45,606.0,196.0,4.75,17.75,672.5,733.77,579.76
2018,9,15,11,0,945.0,89.0,4.8,17.9,839.0,876.5,683.13
2018,9,15,11,15,948.5,89.0,4.85,17.95,852.5,852.83,664.95
2018,9,15,11,30,952.0,89.0,4.9,18.0,866.0,825.88,645.46
2018,9,15,11,45,954.0,89.0,4.95,18.05,872.0,794.63,622.85
2018,9,15,12,0,956.0,89.0,5.0,18.1,878.0,760.4,598.01
2018,9,15,12,15,956.0,89.0,5.1,18.15,875.5,721.98,568.44
2018,9,15,12,30,956.0,89.0,5.2,18.2,873.0,681.02,535.96
2018,9,15,12,45,954.5,88.0,5.3,18.2,862.0,635.93,499.68
2018,9,15,13,0,953.0,87.0,5.4,18.2,851.0,588.8,460.86
2018,9,15,13,15,950.0,85.5,5.5,18.15,832.5,538.68,418.71
2018,9,15,13,30,947.0,84.0,5.6,18.1,814.0,487.06,374.16
2018,9,15,13,45,941.0,83.5,5.65,18.1,788.0,433.82,326.97
2018,9,15,14,0,935.0,83.0,5.7,18.1,762.0,379.77,278.11
2018,9,15,14,15,927.0,81.0,5.75,18.0,728.5,323.44,226.95
2018,9,15,14,30,919.0,79.0,5.8,17.9,695.0,267.02,175.99
2018,9,15,14,45,908.0,77.0,5.85,17.85,655.5,210.23,126.96
2018,9,15,15,0,897.0,75.0,5.9,17.8,616.0,154.12,83.97
2018,9,15,15,15,880.5,72.5,5.9,17.8,570.5,98.28,52.67
2018,9,15,15,30,864.0,70.0,5.9,17.8,525.0,59.38,46.2
2018,9,15,15,45,843.5,67.5,6.05,17.45,476.5,57.78,45.04
2018,9,15,16,0,823.0,65.0,6.2,17.1,428.0,48.77,37.35
2018,9,15,16,15,688.0,77.5,6.25,16.9,355.5,53.68,41.83
2018,9,15,16,30,553.0,90.0,6.3,16.7,283.0,64.6,51.6
2018,9,15,16,45,463.5,83.0,6.35,16.45,226.5,60.5,48.06
2018,9,15,17,0,374.0,76.0,6.4,16.2,170.0,56.2,44.2
2018,9,15,17,15,391.5,59.5,6.35,15.9,137.0,45.07,34.11
2018,9,15,17,30,409.0,43.0,6.3,15.6,104.0,34.3,24.15
2018,9,15,17,45,281.5,31.0,6.2,15.3,65.0,25.26,14.93
2018,9,15,18,0,154.0,19.0,6.1,15.0,26.0,15.05,0.0
2018,9,15,18,15,77.0,9.5,5.95,14.85,13.0,8.64,0.0
2018,9,15,18,30,0.0,0.0,5.8,14.7,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.6,14.55,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.4,14.4,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,5.2,14.35,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.8,14.25,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.45,14.1,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,16,5,45,68.5,6.0,2.85,13.9,7.5,0.0,0.0
2018,9,16,6,0,137.0,12.0,2.9,14.1,15.0,91.47,0.0
2018,9,16,6,15,264.5,22.0,2.95,14.5,46.5,225.17,107.29
2018,9,16,6,30,392.0,32.0,3.0,14.9,78.0,341.51,273.09
2018,9,16,6,45,411.0,43.0,3.1,15.3,113.0,381.49,314.54
2018,9,16,7,0,430.0,54.0,3.2,15.7,148.0,422.12,351.36
2018,9,16,7,15,372.0,79.5,3.2,15.9,176.5,415.71,346.71
2018,9,16,7,30,314.0,105.0,3.2,16.1,205.0,410.09,341.01
2018,9,16,7,45,558.0,83.5,3.2,16.35,298.5,596.08,489.82
2018,9,16,8,0,802.0,62.0,3.2,16.6,392.0,779.44,625.42
2018,9,16,8,15,826.5,64.5,3.2,16.85,442.0,807.77,642.35
2018,9,16,8,30,851.0,67.0,3.2,17.1,492.0,842.22,664.51
2018,9,16,8,45,869.0,69.0,3.2,17.35,538.0,867.79,679.93
2018,9,16,9,0,887.0,71.0,3.2,17.6,584.0,890.46,693.24
2018,9,16,9,15,900.5,72.5,3.2,17.85,625.5,905.34,701.05
2018,9,16,9,30,914.0,74.0,3.2,18.1,667.0,916.86,706.66
2018,9,16,9,45,923.5,75.5,3.2,18.3,702.0,921.29,707.62
2018,9,16,10,0,933.0,77.0,3.2,18.5,737.0,922.12,706.31
2018,9,16,10,15,940.0,78.0,3.25,18.65,765.5,916.52,701.23
2018,9,16,10,30,947.0,79.0,3.3,18.8,794.0,907.27,693.84
2018,9,16,10,45,952.0,79.5,3.3,19.0,815.5,892.15,682.1
2018,9,16,11,0,957.0,80.0,3.3,19.2,837.0,873.49,668.09
2018,9,16,11,15,960.0,80.0,3.35,19.3,850.0,849.23,650.85
2018,9,16,11,30,963.0,80.0,3.4,19.4,863.0,821.67,631.36
2018,9,16,11,45,964.5,81.0,3.45,19.5,869.0,790.79,609.52
2018,9,16,12,0,966.0,82.0,3.5,19.6,875.0,756.88,585.47
2018,9,16,12,15,965.0,82.0,3.6,19.6,872.0,717.5,556.05
2018,9,16,12,30,964.0,82.0,3.7,19.6,869.0,675.63,523.73
2018,9,16,12,45,961.0,82.5,3.8,19.65,858.0,630.72,488.21
2018,9,16,13,0,958.0,83.0,3.9,19.7,847.0,583.85,450.22
2018,9,16,13,15,954.0,81.5,4.0,19.65,827.5,533.01,408.33
2018,9,16,13,30,950.0,80.0,4.1,19.6,808.0,480.79,364.09
2018,9,16,13,45,944.0,79.0,4.2,19.55,781.5,427.02,317.37
2018,9,16,14,0,938.0,78.0,4.3,19.5,755.0,372.47,268.93
2018,9,16,14,15,929.5,76.5,4.4,19.4,721.5,316.3,218.61
2018,9,16,14,30,921.0,75.0,4.5,19.3,688.0,260.07,168.52
2018,9,16,14,45,909.0,73.5,4.65,19.2,648.5,203.46,120.47
2018,9,16,15,0,897.0,72.0,4.8,19.1,609.0,147.63,78.78
2018,9,16,15,15,880.5,70.0,4.8,19.1,563.5,92.24,49.35
2018,9,16,15,30,864.0,68.0,4.8,19.1,518.0,58.05,44.82
2018,9,16,15,45,842.0,65.5,5.05,18.7,469.0,56.4,43.63
2018,9,16,16,0,820.0,63.0,5.3,18.3,420.0,54.66,42.33
2018,9,16,16,15,788.5,59.5,5.35,18.05,368.0,45.7,34.64
2018,9,16,16,30,757.0,56.0,5.4,17.8,316.0,43.95,33.22
2018,9,16,16,45,710.5,52.0,5.45,17.5,263.5,41.68,31.28
2018,9,16,17,0,664.0,48.0,5.5,17.2,211.0,39.43,29.23
2018,9,16,17,15,588.0,42.0,5.45,16.85,160.5,35.3,25.37
2018,9,16,17,30,512.0,36.0,5.4,16.5,110.0,31.17,21.28
2018,9,16,17,45,365.5,27.0,5.35,16.2,69.0,21.91,11.77
2018,9,16,18,0,219.0,18.0,5.3,15.9,28.0,16.37,0.0
2018,9,16,18,15,109.5,9.0,5.1,15.75,14.0,8.19,0.0
2018,9,16,18,30,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.75,15.4,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,17,5,45,34.5,4.0,3.1,14.05,4.5,0.0,0.0
2018,9,17,6,0,69.0,8.0,3.2,14.2,9.0,47.72,0.0
2018,9,17,6,15,146.5,19.5,3.35,14.5,33.0,142.54,56.18
2018,9,17,6,30,224.0,31.0,3.5,14.8,57.0,221.72,176.69
2018,9,17,6,45,163.0,43.0,3.6,15.05,67.0,199.7,164.22
2018,9,17,7,0,102.0,55.0,3.7,15.3,77.0,155.87,128.74
2018,9,17,7,15,69.0,85.5,3.8,15.5,102.0,158.62,130.73
2018,9,17,7,30,36.0,116.0,3.9,15.7,127.0,156.63,127.96
2018,9,17,7,45,82.0,141.0,3.95,15.9,172.5,222.0,183.43
2018,9,17,8,0,128.0,166.0,4.0,16.1,218.0,303.9,250.84
2018,9,17,8,15,129.5,188.0,4.05,16.3,246.5,329.43,270.17
2018,9,17,8,30,131.0,210.0,4.1,16.5,275.0,354.07,288.64
2018,9,17,8,45,199.5,226.5,4.15,16.7,336.0,430.47,349.75
2018,9,17,9,0,268.0,243.0,4.2,16.9,397.0,523.92,422.1
2018,9,17,9,15,273.0,261.5,4.3,17.05,428.0,545.18,436.68
2018,9,17,9,30,278.0,280.0,4.4,17.2,459.0,564.82,450.3
2018,9,17,9,45,279.5,297.0,4.5,17.35,485.5,577.96,458.93
2018,9,17,10,0,281.0,314.0,4.6,17.5,512.0,589.41,466.33
2018,9,17,10,15,408.5,279.5,4.7,17.6,580.0,668.35,527.91
2018,9,17,10,30,536.0,245.0,4.8,17.7,648.0,730.47,575.84
2018,9,17,10,45,388.0,307.5,4.95,17.8,603.5,641.06,504.91
2018,9,17,11,0,240.0,370.0,5.1,17.9,559.0,556.82,437.5
2018,9,17,11,15,239.0,376.0,5.25,17.9,567.0,549.51,431.91
2018,9,17,11,30,238.0,382.0,5.4,17.9,575.0,541.22,425.28
2018,9,17,11,45,209.5,389.5,5.55,17.95,560.0,513.27,403.07
2018,9,17,12,0,181.0,397.0,5.7,18.0,545.0,486.23,381.59
2018,9,17,12,15,174.5,396.0,5.85,17.95,538.0,467.5,367.03
2018,9,17,12,30,168.0,395.0,6.0,17.9,531.0,448.8,352.39
2018,9,17,12,45,257.0,363.5,6.15,17.85,569.0,459.38,361.28
2018,9,17,13,0,346.0,332.0,6.3,17.8,607.0,461.74,362.8
2018,9,17,13,15,358.5,321.0,6.35,17.75,600.0,435.78,341.2
2018,9,17,13,30,371.0,310.0,6.4,17.7,593.0,408.36,317.96
2018,9,17,13,45,564.0,230.0,6.45,17.6,643.0,391.02,299.53
2018,9,17,14,0,757.0,150.0,6.5,17.5,693.0,355.71,263.4
2018,9,17,14,15,831.0,116.5,6.55,17.4,687.0,309.8,218.97
2018,9,17,14,30,905.0,83.0,6.6,17.3,681.0,258.34,169.39
2018,9,17,14,45,893.0,81.0,6.6,17.2,641.5,202.13,121.33
2018,9,17,15,0,881.0,79.0,6.6,17.1,602.0,146.71,80.13
2018,9,17,15,15,863.5,77.0,6.6,17.1,557.0,92.07,52.16
2018,9,17,15,30,846.0,75.0,6.6,17.1,512.0,62.7,49.27
2018,9,17,15,45,823.0,72.0,6.55,16.8,463.0,52.91,40.92
2018,9,17,16,0,800.0,69.0,6.5,16.5,414.0,51.86,40.2
2018,9,17,16,15,766.5,65.5,6.45,16.25,362.0,50.34,39.01
2018,9,17,16,30,733.0,62.0,6.4,16.0,310.0,48.8,37.78
2018,9,17,16,45,682.5,57.5,6.35,15.8,257.5,46.34,35.63
2018,9,17,17,0,632.0,53.0,6.3,15.6,205.0,40.17,30.07
2018,9,17,17,15,550.0,46.5,6.2,15.4,155.0,36.18,26.26
2018,9,17,17,30,468.0,40.0,6.1,15.2,105.0,32.19,22.2
2018,9,17,17,45,311.5,29.0,6.0,14.95,64.5,23.89,12.86
2018,9,17,18,0,155.0,18.0,5.9,14.7,24.0,16.37,0.0
2018,9,17,18,15,77.5,9.0,5.8,14.6,12.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.6,14.4,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,5.25,14.3,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,5.1,14.25,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.7,14.15,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.5,3.9,14.0,0.5,0.0,0.0
2018,9,18,6,0,0.0,1.0,4.0,14.1,1.0,0.91,0.0
2018,9,18,6,15,0.0,3.5,4.1,14.25,3.5,3.07,0.0
2018,9,18,6,30,0.0,6.0,4.2,14.4,6.0,5.26,0.0
2018,9,18,6,45,0.0,9.5,4.35,14.55,9.5,8.34,1.37
2018,9,18,7,0,0.0,13.0,4.5,14.7,13.0,11.42,4.09
2018,9,18,7,15,0.0,21.5,4.5,14.9,21.5,18.91,10.56
2018,9,18,7,30,0.0,30.0,4.5,15.1,30.0,26.42,17.0
2018,9,18,7,45,0.0,61.5,4.5,15.25,61.5,54.33,40.75
2018,9,18,8,0,0.0,93.0,4.5,15.4,93.0,84.31,65.93
2018,9,18,8,15,0.0,90.5,4.5,15.6,90.5,80.96,62.85
2018,9,18,8,30,0.0,88.0,4.5,15.8,88.0,78.12,60.22
2018,9,18,8,45,0.0,93.5,4.5,16.05,93.5,83.13,64.14
2018,9,18,9,0,0.0,99.0,4.5,16.3,99.0,88.15,68.04
2018,9,18,9,15,0.0,121.5,4.55,16.45,121.5,109.23,85.18
2018,9,18,9,30,0.0,144.0,4.6,16.6,144.0,130.3,102.15
2018,9,18,9,45,1.5,161.0,4.65,16.75,162.0,147.36,115.78
2018,9,18,10,0,3.0,178.0,4.7,16.9,180.0,164.28,129.21
2018,9,18,10,15,6.5,202.5,4.75,17.0,207.0,189.86,149.63
2018,9,18,10,30,10.0,227.0,4.8,17.1,234.0,215.09,169.6
2018,9,18,10,45,13.5,248.0,4.8,17.25,258.0,236.57,186.4
2018,9,18,11,0,17.0,269.0,4.8,17.4,282.0,257.55,202.71
2018,9,18,11,15,15.0,261.0,4.85,17.45,272.5,246.91,194.02
2018,9,18,11,30,13.0,253.0,4.9,17.5,263.0,236.56,185.67
2018,9,18,11,45,13.5,257.0,4.9,17.6,267.5,239.08,187.51
2018,9,18,12,0,14.0,261.0,4.9,17.7,272.0,241.45,189.23
2018,9,18,12,15,13.5,257.5,5.0,17.7,268.5,236.42,185.25
2018,9,18,12,30,13.0,254.0,5.1,17.7,265.0,231.44,181.34
2018,9,18,12,45,13.0,253.0,5.25,17.75,263.5,228.92,179.39
2018,9,18,13,0,13.0,252.0,5.4,17.8,262.0,226.33,177.4
2018,9,18,13,15,11.5,237.5,5.5,17.8,246.5,211.69,165.88
2018,9,18,13,30,10.0,223.0,5.6,17.8,231.0,197.36,154.61
2018,9,18,13,45,27.5,226.5,5.75,17.75,246.5,200.58,157.12
2018,9,18,14,0,45.0,230.0,5.9,17.7,262.0,205.04,160.33
2018,9,18,14,15,212.0,195.0,6.05,17.6,335.5,205.08,154.9
2018,9,18,14,30,379.0,160.0,6.2,17.5,409.0,191.82,136.34
2018,9,18,14,45,404.0,153.5,6.35,17.4,404.5,165.55,112.91
2018,9,18,15,0,429.0,147.0,6.5,17.3,400.0,136.39,90.25
2018,9,18,15,15,432.5,136.5,6.5,17.3,374.5,101.05,70.09
2018,9,18,15,30,436.0,126.0,6.5,17.3,349.0,82.19,66.19
2018,9,18,15,45,409.0,119.5,6.65,16.9,312.5,79.56,64.23
2018,9,18,16,0,382.0,113.0,6.8,16.5,276.0,76.79,62.11
2018,9,18,16,15,355.0,104.0,6.8,16.25,240.0,72.17,58.28
2018,9,18,16,30,328.0,95.0,6.8,16.0,204.0,67.32,54.16
2018,9,18,16,45,288.5,83.5,6.8,15.7,167.5,60.36,48.06
2018,9,18,17,0,249.0,72.0,6.8,15.4,131.0,53.09,41.51
2018,9,18,17,15,154.5,54.5,6.75,15.15,88.0,43.02,32.26
2018,9,18,17,30,60.0,37.0,6.7,14.9,45.0,31.04,21.14
2018,9,18,17,45,33.0,23.0,6.65,14.6,27.0,19.6,8.91
2018,9,18,18,0,6.0,9.0,6.6,14.3,9.0,8.19,0.0
2018,9,18,18,15,3.0,4.5,6.45,14.2,4.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,6.3,14.1,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,6.0,13.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,5.85,13.85,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,5.7,13.8,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,5.5,13.8,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,5.3,13.8,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,5.2,13.75,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,5.0,13.65,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.85,13.55,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.75,13.45,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.55,13.25,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,4.7,12.85,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,4.85,12.75,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,5.0,12.75,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,5.25,12.85,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,5.15,12.95,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,4.9,12.95,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,19,5,45,3.5,2.5,4.55,13.3,2.5,0.0,0.0
2018,9,19,6,0,7.0,5.0,4.6,13.4,5.0,8.62,0.0
2018,9,19,6,15,53.0,20.0,4.55,13.65,25.5,72.1,11.63
2018,9,19,6,30,99.0,35.0,4.5,13.9,46.0,130.85,101.6
2018,9,19,6,45,218.0,51.0,4.5,14.15,92.0,251.18,207.94
2018,9,19,7,0,337.0,67.0,4.5,14.4,138.0,363.49,305.32
2018,9,19,7,15,189.0,91.5,4.3,14.6,133.5,274.04,230.05
2018,9,19,7,30,41.0,116.0,4.1,14.8,129.0,161.29,132.32
2018,9,19,7,45,63.5,136.5,3.85,15.0,160.5,201.14,166.14
2018,9,19,8,0,86.0,157.0,3.6,15.2,192.0,241.49,199.44
2018,9,19,8,15,134.0,172.5,3.4,15.5,234.5,313.18,258.07
2018,9,19,8,30,182.0,188.0,3.2,15.8,277.0,370.72,303.92
2018,9,19,8,45,270.0,200.5,2.95,16.05,347.0,476.96,387.29
2018,9,19,9,0,358.0,213.0,2.7,16.3,417.0,566.89,455.11
2018,9,19,9,15,601.5,161.0,2.6,16.6,533.0,746.59,590.13
2018,9,19,9,30,845.0,109.0,2.5,16.9,649.0,895.83,691.79
2018,9,19,9,45,857.5,111.0,2.4,17.25,684.5,902.38,691.62
2018,9,19,10,0,870.0,113.0,2.3,17.6,720.0,905.39,690.51
2018,9,19,10,15,879.0,114.5,2.3,17.95,749.0,893.48,680.3
2018,9,19,10,30,888.0,116.0,2.3,18.3,778.0,886.2,673.59
2018,9,19,10,45,894.0,117.0,2.3,18.6,799.0,872.38,662.66
