Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,11,0,900.0,118.0,2.3,18.9,820.0,855.16,649.6
2018,9,19,11,15,904.0,118.5,2.4,19.15,833.5,832.52,633.88
2018,9,19,11,30,908.0,119.0,2.5,19.4,847.0,806.7,615.96
2018,9,19,11,45,909.5,119.0,2.55,19.65,852.0,775.52,593.92
2018,9,19,12,0,911.0,119.0,2.6,19.9,857.0,741.53,568.38
2018,9,19,12,15,910.5,118.5,2.75,20.05,853.5,703.15,539.76
2018,9,19,12,30,910.0,118.0,2.9,20.2,850.0,662.42,508.68
2018,9,19,12,45,907.0,117.5,3.05,20.35,838.5,618.11,474.07
2018,9,19,13,0,904.0,117.0,3.2,20.5,827.0,572.0,437.1
2018,9,19,13,15,899.5,115.5,3.4,20.5,807.5,522.8,397.02
2018,9,19,13,30,895.0,114.0,3.6,20.5,788.0,472.36,354.68
2018,9,19,13,45,887.0,112.5,3.8,20.55,761.0,419.62,309.29
2018,9,19,14,0,879.0,111.0,4.0,20.6,734.0,366.41,262.49
2018,9,19,14,15,868.0,109.0,4.2,20.55,699.5,305.61,209.49
2018,9,19,14,30,857.0,107.0,4.4,20.5,665.0,250.67,161.6
2018,9,19,14,45,840.5,104.5,4.6,20.45,624.0,195.19,116.16
2018,9,19,15,0,824.0,102.0,4.8,20.4,583.0,141.22,78.28
2018,9,19,15,15,803.5,99.0,4.8,20.4,537.5,88.49,54.06
2018,9,19,15,30,783.0,96.0,4.8,20.4,492.0,69.03,54.09
2018,9,19,15,45,754.0,92.0,5.15,20.05,442.5,67.84,53.33
2018,9,19,16,0,725.0,88.0,5.5,19.7,393.0,60.45,47.16
2018,9,19,16,15,683.5,83.0,5.55,19.35,340.5,58.59,45.74
2018,9,19,16,30,642.0,78.0,5.6,19.0,288.0,56.7,44.23
2018,9,19,16,45,582.0,71.0,5.65,18.65,236.0,53.07,41.1
2018,9,19,17,0,522.0,64.0,5.7,18.3,184.0,49.37,37.73
2018,9,19,17,15,428.0,54.5,5.65,17.8,136.0,43.28,32.07
2018,9,19,17,30,334.0,45.0,5.6,17.3,88.0,37.08,25.94
2018,9,19,17,45,206.0,30.0,5.55,16.8,52.5,23.62,10.66
2018,9,19,18,0,78.0,15.0,5.5,16.3,17.0,13.64,0.0
2018,9,19,18,15,39.0,7.5,5.4,16.1,8.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,5.15,15.7,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,4.8,15.45,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,20,5,45,30.0,4.5,1.8,15.1,5.0,0.0,0.0
2018,9,20,6,0,60.0,9.0,1.8,15.2,10.0,43.01,0.0
2018,9,20,6,15,194.0,22.5,1.85,15.65,40.5,173.1,12.21
2018,9,20,6,30,328.0,36.0,1.9,16.1,71.0,299.68,232.98
2018,9,20,6,45,428.0,45.5,1.9,16.6,118.0,392.5,318.35
2018,9,20,7,0,528.0,55.0,1.9,17.1,165.0,490.76,399.9
2018,9,20,7,15,590.5,62.0,1.9,17.55,217.0,562.02,456.0
2018,9,20,7,30,653.0,69.0,1.9,18.0,269.0,634.82,510.4
2018,9,20,7,45,695.0,73.5,1.9,18.45,321.0,688.53,548.2
2018,9,20,8,0,737.0,78.0,1.9,18.9,373.0,736.87,580.7
2018,9,20,8,15,766.5,82.0,1.8,19.4,423.5,778.11,606.12
2018,9,20,8,30,796.0,86.0,1.7,19.9,474.0,817.25,629.21
2018,9,20,8,45,817.5,89.0,1.65,20.4,520.5,845.73,644.84
2018,9,20,9,0,839.0,92.0,1.6,20.9,567.0,871.35,658.32
2018,9,20,9,15,857.0,93.5,1.55,21.35,609.0,888.94,666.39
2018,9,20,9,30,875.0,95.0,1.5,21.8,651.0,895.03,666.89
2018,9,20,9,45,889.5,95.0,1.5,22.2,687.0,901.35,668.57
2018,9,20,10,0,904.0,95.0,1.5,22.6,723.0,904.2,668.09
2018,9,20,10,15,912.0,96.5,1.5,22.85,751.5,899.47,663.23
2018,9,20,10,30,920.0,98.0,1.5,23.1,780.0,891.14,656.26
2018,9,20,10,45,925.5,98.5,1.55,23.4,801.0,876.09,645.56
2018,9,20,11,0,931.0,99.0,1.6,23.7,822.0,857.57,632.73
2018,9,20,11,15,934.5,99.5,1.65,23.8,835.0,834.07,617.16
2018,9,20,11,30,938.0,100.0,1.7,23.9,848.0,807.32,599.44
2018,9,20,11,45,939.0,100.5,1.8,23.95,853.0,775.61,578.89
2018,9,20,12,0,940.0,101.0,1.9,24.0,858.0,741.02,555.08
2018,9,20,12,15,940.0,100.5,2.0,24.05,855.0,702.14,527.03
2018,9,20,12,30,940.0,100.0,2.1,24.1,852.0,660.8,496.44
2018,9,20,12,45,938.0,99.0,2.2,24.1,840.5,615.6,462.26
2018,9,20,13,0,936.0,98.0,2.3,24.1,829.0,568.47,425.57
2018,9,20,13,15,931.0,97.5,2.35,24.05,809.5,518.61,385.58
2018,9,20,13,30,926.0,97.0,2.4,24.0,790.0,467.49,343.37
2018,9,20,13,45,919.5,95.0,2.5,23.95,762.5,413.57,297.95
2018,9,20,14,0,913.0,93.0,2.6,23.9,735.0,359.0,250.9
2018,9,20,14,15,902.5,91.5,2.65,23.8,701.0,303.38,202.6
2018,9,20,14,30,892.0,90.0,2.7,23.7,667.0,247.95,155.14
2018,9,20,14,45,878.5,87.5,2.7,23.6,626.5,191.81,110.15
2018,9,20,15,0,865.0,85.0,2.7,23.5,586.0,136.66,72.88
2018,9,20,15,15,835.0,85.0,2.7,23.5,537.5,75.21,44.58
2018,9,20,15,30,805.0,85.0,2.7,23.5,489.0,61.27,46.81
2018,9,20,15,45,790.0,79.0,2.75,23.2,442.0,58.35,44.54
2018,9,20,16,0,775.0,73.0,2.8,22.9,395.0,55.26,42.09
2018,9,20,16,15,738.0,69.0,2.8,22.4,343.0,53.47,40.76
2018,9,20,16,30,701.0,65.0,2.8,21.9,291.0,51.67,39.36
2018,9,20,16,45,646.0,59.0,2.85,21.45,238.5,43.9,32.66
2018,9,20,17,0,591.0,53.0,2.9,21.0,186.0,40.54,29.65
2018,9,20,17,15,502.0,45.0,2.9,20.4,137.0,35.31,24.83
2018,9,20,17,30,413.0,37.0,2.9,19.8,88.0,30.0,19.58
2018,9,20,17,45,260.0,25.0,2.85,19.2,52.0,20.7,7.15
2018,9,20,18,0,107.0,13.0,2.8,18.6,16.0,11.82,0.0
2018,9,20,18,15,53.5,6.5,2.75,18.35,8.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.7,17.85,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.55,17.45,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,2.1,17.05,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.7,16.95,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.75,17.55,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.55,17.65,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.65,17.55,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,21,5,45,32.5,4.5,1.2,15.0,4.5,0.0,0.0
2018,9,21,6,0,65.0,9.0,1.2,15.0,9.0,45.78,0.0
2018,9,21,6,15,201.5,22.0,1.25,15.4,39.5,175.31,0.0
2018,9,21,6,30,338.0,35.0,1.3,15.8,70.0,304.44,234.48
2018,9,21,6,45,436.0,44.5,1.4,16.15,116.5,395.81,319.82
2018,9,21,7,0,534.0,54.0,1.5,16.5,163.0,492.54,400.37
2018,9,21,7,15,596.0,60.0,1.55,16.8,214.5,562.05,455.42
2018,9,21,7,30,658.0,66.0,1.6,17.1,266.0,633.0,508.88
2018,9,21,7,45,525.5,92.0,1.7,17.45,270.0,572.52,462.44
2018,9,21,8,0,393.0,118.0,1.8,17.8,274.0,495.76,401.94
2018,9,21,8,15,257.0,161.0,1.85,18.15,268.5,419.09,338.82
2018,9,21,8,30,121.0,204.0,1.9,18.5,263.0,337.32,270.36
2018,9,21,8,45,120.0,219.5,2.0,18.9,282.5,350.78,280.01
2018,9,21,9,0,119.0,235.0,2.1,19.3,302.0,363.66,288.67
2018,9,21,9,15,120.0,257.0,2.1,19.7,329.0,385.18,303.66
2018,9,21,9,30,121.0,279.0,2.1,20.1,356.0,405.62,317.62
2018,9,21,9,45,144.5,299.5,2.1,20.45,396.0,443.05,344.93
2018,9,21,10,0,168.0,320.0,2.1,20.8,436.0,478.99,370.62
2018,9,21,10,15,203.0,328.0,2.05,21.05,474.0,509.81,392.65
2018,9,21,10,30,238.0,336.0,2.0,21.3,512.0,538.79,413.02
2018,9,21,10,45,289.0,334.0,2.0,21.55,553.5,579.89,442.33
2018,9,21,11,0,340.0,332.0,2.0,21.8,595.0,605.49,460.2
2018,9,21,11,15,353.0,334.0,1.95,21.95,611.0,601.9,456.41
2018,9,21,11,30,366.0,336.0,1.9,22.1,627.0,596.31,451.38
2018,9,21,11,45,353.5,341.5,1.9,22.2,623.5,573.65,434.07
2018,9,21,12,0,341.0,347.0,1.9,22.3,620.0,550.49,416.46
2018,9,21,12,15,300.0,353.5,1.9,22.25,593.0,509.67,385.93
2018,9,21,12,30,259.0,360.0,1.9,22.2,566.0,470.98,356.89
2018,9,21,12,45,227.5,347.0,1.9,22.2,526.0,424.15,321.92
2018,9,21,13,0,196.0,334.0,1.9,22.2,486.0,382.26,290.34
2018,9,21,13,15,136.5,335.0,1.9,22.05,439.5,340.66,258.96
2018,9,21,13,30,77.0,336.0,1.9,21.9,393.0,308.62,235.07
2018,9,21,13,45,198.0,294.0,1.95,21.7,434.0,307.2,232.1
2018,9,21,14,0,319.0,252.0,2.0,21.5,475.0,291.39,215.98
2018,9,21,14,15,597.0,171.5,2.05,21.35,564.0,272.0,189.82
2018,9,21,14,30,875.0,91.0,2.1,21.2,653.0,241.11,151.45
2018,9,21,14,45,861.0,89.0,2.15,21.0,613.0,186.22,107.6
2018,9,21,15,0,847.0,87.0,2.2,20.8,573.0,123.98,65.06
2018,9,21,15,15,799.0,88.0,2.2,20.8,517.5,72.48,46.1
2018,9,21,15,30,751.0,89.0,2.2,20.8,462.0,63.97,49.68
2018,9,21,15,45,752.0,82.0,2.25,20.35,423.0,60.53,46.98
2018,9,21,16,0,753.0,75.0,2.3,19.9,384.0,56.86,44.04
2018,9,21,16,15,715.0,70.5,2.3,19.5,332.5,54.74,42.38
2018,9,21,16,30,677.0,66.0,2.3,19.1,281.0,48.0,36.62
2018,9,21,16,45,532.0,62.0,2.3,18.75,212.0,45.94,34.83
2018,9,21,17,0,387.0,58.0,2.3,18.4,143.0,44.17,33.14
2018,9,21,17,15,256.0,45.0,2.35,17.9,95.0,34.17,24.07
2018,9,21,17,30,125.0,32.0,2.4,17.4,47.0,25.98,16.28
2018,9,21,17,45,69.0,19.0,2.45,16.95,26.5,15.65,2.61
2018,9,21,18,0,13.0,6.0,2.5,16.5,6.0,5.46,0.0
2018,9,21,18,15,6.5,3.0,2.45,16.25,3.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,22,5,45,6.0,1.5,1.9,13.4,1.5,0.0,0.0
2018,9,22,6,0,12.0,3.0,1.9,13.5,3.0,9.65,0.0
2018,9,22,6,15,13.5,7.0,1.9,13.75,8.0,16.23,0.0
2018,9,22,6,30,15.0,11.0,1.9,14.0,13.0,22.56,12.61
2018,9,22,6,45,7.5,17.0,1.9,14.25,18.0,20.41,11.73
2018,9,22,7,0,0.0,23.0,1.9,14.5,23.0,20.23,11.61
2018,9,22,7,15,0.0,36.0,1.8,14.8,36.0,31.72,21.55
2018,9,22,7,30,0.0,49.0,1.7,15.1,49.0,43.24,31.41
2018,9,22,7,45,0.0,72.0,1.6,15.35,72.0,64.13,49.08
2018,9,22,8,0,0.0,95.0,1.5,15.6,95.0,86.67,67.85
2018,9,22,8,15,0.0,109.0,1.45,15.95,109.0,99.82,78.46
2018,9,22,8,30,0.0,123.0,1.4,16.3,123.0,112.88,88.87
2018,9,22,8,45,3.0,148.5,1.35,16.65,150.0,140.2,110.9
2018,9,22,9,0,6.0,174.0,1.3,17.0,177.0,167.39,132.41
2018,9,22,9,15,12.5,200.0,1.3,17.35,207.5,197.95,156.43
2018,9,22,9,30,19.0,226.0,1.3,17.7,238.0,228.2,179.8
2018,9,22,9,45,24.0,246.0,1.3,18.05,262.0,250.65,196.7
2018,9,22,10,0,29.0,266.0,1.3,18.4,286.0,285.98,223.33
2018,9,22,10,15,36.5,287.0,1.5,18.65,313.0,310.46,241.79
2018,9,22,10,30,44.0,308.0,1.7,18.9,340.0,334.04,259.49
2018,9,22,10,45,55.0,325.0,1.85,19.15,366.5,355.43,275.48
2018,9,22,11,0,66.0,342.0,2.0,19.4,393.0,375.64,290.49
2018,9,22,11,15,68.0,349.5,2.3,19.5,402.5,378.46,292.62
2018,9,22,11,30,70.0,357.0,2.6,19.6,412.0,380.73,294.38
2018,9,22,11,45,74.5,361.0,2.9,19.7,420.0,380.97,294.67
2018,9,22,12,0,79.0,365.0,3.2,19.8,428.0,380.52,294.41
2018,9,22,12,15,85.0,367.5,3.45,19.8,435.0,378.96,293.35
2018,9,22,12,30,91.0,370.0,3.7,19.8,442.0,376.51,291.56
2018,9,22,12,45,100.5,367.5,4.0,19.8,446.0,370.92,287.38
2018,9,22,13,0,110.0,365.0,4.3,19.8,450.0,364.19,282.23
2018,9,22,13,15,103.5,354.0,4.5,19.75,432.5,342.4,265.42
2018,9,22,13,30,97.0,343.0,4.7,19.7,415.0,321.29,249.06
2018,9,22,13,45,202.0,293.5,4.9,19.65,436.0,307.05,236.0
2018,9,22,14,0,307.0,244.0,5.1,19.6,457.0,280.28,211.19
2018,9,22,14,15,596.5,166.5,5.1,19.55,555.0,265.16,187.19
2018,9,22,14,30,886.0,89.0,5.1,19.5,653.0,237.48,150.0
2018,9,22,14,45,872.5,86.0,5.1,19.45,612.5,181.39,104.67
2018,9,22,15,0,859.0,83.0,5.1,19.4,572.0,126.33,68.3
2018,9,22,15,15,839.5,80.5,5.1,19.4,526.5,63.89,49.75
2018,9,22,15,30,820.0,78.0,5.1,19.4,481.0,56.67,43.7
2018,9,22,15,45,794.5,74.5,4.9,19.15,432.0,55.36,42.75
2018,9,22,16,0,769.0,71.0,4.7,18.9,383.0,54.01,41.75
2018,9,22,16,15,731.5,66.5,4.7,18.65,331.0,51.76,39.93
2018,9,22,16,30,694.0,62.0,4.7,18.4,279.0,49.47,38.01
2018,9,22,16,45,564.5,58.0,4.65,18.1,213.0,43.08,32.39
2018,9,22,17,0,435.0,54.0,4.6,17.8,147.0,41.18,30.55
2018,9,22,17,15,319.5,42.5,4.6,17.4,100.5,32.99,23.02
2018,9,22,17,30,204.0,31.0,4.6,17.0,54.0,23.99,14.46
2018,9,22,17,45,126.0,19.0,4.65,16.6,31.0,14.91,0.1
2018,9,22,18,0,48.0,7.0,4.7,16.2,8.0,6.37,0.0
2018,9,22,18,15,24.0,3.5,4.65,16.05,4.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,4.55,15.4,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,4.45,15.2,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,23,5,45,19.0,3.0,3.4,13.95,3.0,0.0,0.0
2018,9,23,6,0,38.0,6.0,3.4,14.0,6.0,27.29,0.0
2018,9,23,6,15,166.5,21.0,3.5,14.3,35.5,151.74,0.0
2018,9,23,6,30,295.0,36.0,3.6,14.6,65.0,274.54,210.4
2018,9,23,6,45,311.5,45.5,3.65,14.85,92.5,306.03,251.26
2018,9,23,7,0,328.0,55.0,3.7,15.1,120.0,336.57,281.02
2018,9,23,7,15,247.0,82.0,3.7,15.35,139.0,302.96,253.98
2018,9,23,7,30,166.0,109.0,3.7,15.6,158.0,263.98,220.53
2018,9,23,7,45,289.5,118.0,3.7,15.85,223.5,388.51,324.64
2018,9,23,8,0,413.0,127.0,3.7,16.1,289.0,521.42,430.92
2018,9,23,8,15,429.5,142.0,3.7,16.35,329.5,557.4,456.85
2018,9,23,8,30,446.0,157.0,3.7,16.6,370.0,591.88,481.51
2018,9,23,8,45,598.0,135.5,3.7,16.85,450.5,707.31,568.96
2018,9,23,9,0,750.0,114.0,3.7,17.1,531.0,815.84,646.1
2018,9,23,9,15,800.5,106.5,3.7,17.35,581.5,845.91,664.76
2018,9,23,9,30,851.0,99.0,3.7,17.6,632.0,877.77,685.11
2018,9,23,9,45,862.0,102.0,3.7,17.8,667.0,883.8,687.18
2018,9,23,10,0,873.0,105.0,3.7,18.0,702.0,878.66,681.7
2018,9,23,10,15,883.0,105.5,3.75,18.2,730.5,874.37,677.35
2018,9,23,10,30,893.0,106.0,3.8,18.4,759.0,866.58,670.68
2018,9,23,10,45,900.5,106.0,3.85,18.55,780.0,852.69,659.99
2018,9,23,11,0,908.0,106.0,3.9,18.7,801.0,835.37,647.03
2018,9,23,11,15,912.5,106.0,4.0,18.85,814.0,812.32,630.33
2018,9,23,11,30,917.0,106.0,4.1,19.0,827.0,786.06,611.38
2018,9,23,11,45,919.5,105.5,4.25,19.1,832.0,754.8,588.93
2018,9,23,12,0,922.0,105.0,4.4,19.2,837.0,720.66,562.79
2018,9,23,12,15,926.0,102.5,4.65,19.2,834.5,682.92,534.17
2018,9,23,12,30,930.0,100.0,4.9,19.2,832.0,642.51,502.6
2018,9,23,12,45,934.0,96.0,5.15,19.2,822.0,598.26,467.07
2018,9,23,13,0,938.0,92.0,5.4,19.2,812.0,551.66,428.51
2018,9,23,13,15,933.0,91.0,5.65,19.15,792.0,501.31,385.83
2018,9,23,13,30,928.0,90.0,5.9,19.1,772.0,449.72,340.85
2018,9,23,13,45,920.5,89.0,6.1,19.0,745.0,396.21,293.2
2018,9,23,14,0,913.0,88.0,6.3,18.9,718.0,342.15,244.22
2018,9,23,14,15,902.5,87.0,6.35,18.75,684.0,287.02,194.34
2018,9,23,14,30,892.0,86.0,6.4,18.6,650.0,232.09,146.0
2018,9,23,14,45,877.5,84.0,6.45,18.5,609.5,176.34,101.18
2018,9,23,15,0,863.0,82.0,6.5,18.4,569.0,121.7,65.96
2018,9,23,15,15,843.5,79.5,6.5,18.4,523.5,59.11,45.84
2018,9,23,15,30,824.0,77.0,6.5,18.4,478.0,56.16,43.45
2018,9,23,15,45,796.0,74.0,6.25,18.05,428.0,55.17,42.79
2018,9,23,16,0,768.0,71.0,6.0,17.7,378.0,54.19,42.13
2018,9,23,16,15,727.0,67.0,5.9,17.45,326.0,52.32,40.63
2018,9,23,16,30,686.0,63.0,5.8,17.2,274.0,50.47,39.08
2018,9,23,16,45,625.5,58.0,5.65,16.95,222.5,43.56,32.95
2018,9,23,17,0,565.0,53.0,5.5,16.7,171.0,41.05,30.54
2018,9,23,17,15,463.5,45.0,5.35,16.4,123.5,35.85,25.54
2018,9,23,17,30,362.0,37.0,5.2,16.1,76.0,30.66,19.87
2018,9,23,17,45,215.0,23.5,5.1,15.75,43.5,19.91,0.0
2018,9,23,18,0,68.0,10.0,5.0,15.4,11.0,9.1,0.0
2018,9,23,18,15,34.0,5.0,4.85,15.25,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,9,24,5,45,5.0,1.5,0.5,13.55,1.5,0.0,0.0
2018,9,24,6,0,10.0,3.0,0.4,13.6,3.0,2.73,0.0
2018,9,24,6,15,17.5,11.5,0.4,13.8,12.5,25.67,0.0
2018,9,24,6,30,25.0,20.0,0.4,14.0,22.0,43.31,28.56
2018,9,24,6,45,22.5,34.0,0.4,14.2,37.0,49.3,36.26
2018,9,24,7,0,20.0,48.0,0.4,14.4,52.0,63.03,48.51
2018,9,24,7,15,10.0,66.5,0.5,14.7,68.5,69.74,54.18
2018,9,24,7,30,0.0,85.0,0.6,15.0,85.0,80.48,62.94
2018,9,24,7,45,3.0,106.0,0.7,15.3,107.0,103.69,82.37
2018,9,24,8,0,6.0,127.0,0.8,15.6,129.0,126.7,101.24
2018,9,24,8,15,10.0,143.5,0.8,16.0,148.0,145.36,116.19
2018,9,24,8,30,14.0,160.0,0.8,16.4,167.0,164.04,130.9
2018,9,24,8,45,31.5,193.0,0.85,16.8,210.0,226.16,180.55
2018,9,24,9,0,49.0,226.0,0.9,17.2,253.0,275.7,218.88
2018,9,24,9,15,58.0,247.0,0.9,17.6,281.5,303.12,239.06
2018,9,24,9,30,67.0,268.0,0.9,18.0,310.0,329.92,258.59
2018,9,24,9,45,78.5,288.5,0.9,18.4,340.0,357.58,278.57
2018,9,24,10,0,90.0,309.0,0.9,18.8,370.0,384.33,297.58
2018,9,24,10,15,103.5,324.5,0.95,19.05,397.5,406.39,313.37
2018,9,24,10,30,117.0,340.0,1.0,19.3,425.0,439.49,337.05
2018,9,24,10,45,194.5,333.0,1.0,19.6,479.0,487.34,372.74
2018,9,24,11,0,272.0,326.0,1.0,19.9,533.0,541.47,411.75
2018,9,24,11,15,234.0,341.5,1.1,20.05,521.5,513.58,390.15
2018,9,24,11,30,196.0,357.0,1.2,20.2,510.0,479.37,364.68
2018,9,24,11,45,149.5,366.0,1.3,20.35,483.0,442.71,337.08
2018,9,24,12,0,103.0,375.0,1.4,20.5,456.0,404.41,308.16
2018,9,24,12,15,90.0,367.5,1.45,20.55,438.0,381.03,290.76
2018,9,24,12,30,77.0,360.0,1.5,20.6,420.0,358.73,274.02
2018,9,24,12,45,74.0,352.5,1.6,20.6,409.5,342.99,262.37
2018,9,24,13,0,71.0,345.0,1.7,20.6,399.0,327.54,250.82
2018,9,24,13,15,73.0,336.5,1.75,20.55,391.0,313.81,240.44
2018,9,24,13,30,75.0,328.0,1.8,20.5,383.0,299.87,229.77
2018,9,24,13,45,211.0,280.5,1.85,20.45,427.0,292.52,221.49
2018,9,24,14,0,347.0,233.0,1.9,20.4,471.0,274.97,203.01
2018,9,24,14,15,622.0,161.0,1.95,20.25,561.5,261.14,180.37
2018,9,24,14,30,897.0,89.0,2.0,20.1,652.0,230.87,142.35
2018,9,24,14,45,881.5,87.5,2.0,20.0,611.0,175.05,98.96
2018,9,24,15,0,866.0,86.0,2.0,19.9,570.0,112.05,58.69
2018,9,24,15,15,846.0,83.0,2.0,19.9,523.5,59.4,45.8
2018,9,24,15,30,826.0,80.0,2.0,19.9,477.0,58.57,45.28
2018,9,24,15,45,797.0,77.0,2.05,19.5,427.0,57.66,44.72
2018,9,24,16,0,768.0,74.0,2.1,19.1,377.0,56.77,44.16
2018,9,24,16,15,725.0,69.5,2.1,18.75,324.0,54.58,42.41
2018,9,24,16,30,682.0,65.0,2.1,18.4,271.0,47.82,36.58
2018,9,24,16,45,619.0,59.0,2.1,18.05,218.5,44.54,33.67
2018,9,24,17,0,556.0,53.0,2.1,17.7,166.0,41.23,30.56
2018,9,24,17,15,453.5,44.0,2.05,17.25,118.5,35.16,24.81
2018,9,24,17,30,351.0,35.0,2.0,16.8,71.0,28.99,18.16
2018,9,24,17,45,208.0,22.0,1.95,16.35,40.0,18.67,0.0
2018,9,24,18,0,65.0,9.0,1.9,15.9,9.0,8.19,0.0
2018,9,24,18,15,32.5,4.5,1.8,15.7,4.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,25,5,45,1.0,0.5,1.85,13.75,0.5,0.0,0.0
2018,9,25,6,0,2.0,1.0,1.9,13.8,1.0,0.91,0.0
2018,9,25,6,15,1.0,7.0,1.9,14.05,7.0,6.97,0.0
2018,9,25,6,30,0.0,13.0,1.9,14.3,13.0,11.42,3.08
2018,9,25,6,45,0.0,22.5,1.9,14.6,22.5,19.8,10.89
2018,9,25,7,0,0.0,32.0,1.9,14.9,32.0,28.19,18.3
2018,9,25,7,15,0.0,45.5,1.85,15.2,45.5,40.15,28.66
2018,9,25,7,30,0.0,59.0,1.8,15.5,59.0,52.12,38.89
2018,9,25,7,45,0.0,75.5,1.75,15.75,75.5,67.95,52.23
2018,9,25,8,0,0.0,92.0,1.7,16.0,92.0,83.81,65.37
2018,9,25,8,15,0.0,101.5,1.75,16.35,101.5,92.35,72.2
2018,9,25,8,30,0.0,111.0,1.8,16.7,111.0,100.93,78.98
2018,9,25,8,45,1.0,132.0,1.85,17.1,132.5,121.9,95.88
2018,9,25,9,0,2.0,153.0,1.9,17.5,154.0,142.75,112.42
2018,9,25,9,15,3.0,168.0,1.95,17.8,169.5,157.43,123.83
2018,9,25,9,30,4.0,183.0,2.0,18.1,185.0,171.98,135.06
2018,9,25,9,45,5.0,190.0,2.1,18.35,193.0,178.57,139.91
2018,9,25,10,0,6.0,197.0,2.2,18.6,201.0,185.15,144.78
2018,9,25,10,15,10.5,220.0,2.3,18.8,227.5,209.95,164.17
2018,9,25,10,30,15.0,243.0,2.4,19.0,254.0,234.31,183.0
2018,9,25,10,45,22.5,268.5,2.45,19.2,285.5,262.91,205.03
2018,9,25,11,0,30.0,294.0,2.5,19.4,317.0,299.68,233.09
2018,9,25,11,15,36.5,311.0,2.5,19.55,339.0,316.82,245.84
2018,9,25,11,30,43.0,328.0,2.5,19.7,361.0,332.88,257.76
2018,9,25,11,45,51.0,337.5,2.55,19.85,377.0,341.95,264.45
2018,9,25,12,0,59.0,347.0,2.6,20.0,393.0,349.92,270.29
2018,9,25,12,15,67.0,350.5,2.55,20.0,402.5,351.48,271.31
2018,9,25,12,30,75.0,354.0,2.5,20.0,412.0,352.0,271.51
2018,9,25,12,45,67.5,343.5,2.5,20.05,395.5,331.59,255.74
2018,9,25,13,0,60.0,333.0,2.5,20.1,379.0,312.03,240.69
2018,9,25,13,15,54.0,319.5,2.45,20.1,360.0,291.66,225.01
2018,9,25,13,30,48.0,306.0,2.4,20.1,341.0,272.13,209.97
2018,9,25,13,45,169.0,267.0,2.3,20.05,383.0,272.83,208.05
2018,9,25,14,0,290.0,228.0,2.2,20.0,425.0,258.84,192.65
2018,9,25,14,15,585.0,158.0,2.15,19.95,530.5,247.32,171.08
2018,9,25,14,30,880.0,88.0,2.1,19.9,636.0,222.84,136.73
2018,9,25,14,45,865.5,85.5,2.05,19.8,595.5,167.45,94.04
2018,9,25,15,0,851.0,83.0,2.0,19.7,555.0,104.76,54.75
2018,9,25,15,15,831.0,80.5,2.0,19.7,509.5,57.67,44.38
2018,9,25,15,30,811.0,78.0,2.0,19.7,464.0,57.15,44.12
2018,9,25,15,45,783.0,74.5,1.85,19.4,414.5,55.82,43.16
2018,9,25,16,0,755.0,71.0,1.7,19.1,365.0,54.47,42.17
2018,9,25,16,15,704.0,67.0,1.65,18.75,311.0,52.57,40.66
2018,9,25,16,30,653.0,63.0,1.6,18.4,257.0,46.29,35.24
2018,9,25,16,45,570.5,55.5,1.5,18.05,201.0,41.67,31.14
2018,9,25,17,0,488.0,48.0,1.4,17.7,145.0,36.93,26.77
2018,9,25,17,15,362.5,39.0,1.5,17.25,99.0,30.67,20.88
2018,9,25,17,30,237.0,30.0,1.6,16.8,53.0,24.31,13.99
2018,9,25,17,45,125.0,16.5,1.65,16.35,28.0,13.03,0.0
2018,9,25,18,0,13.0,3.0,1.7,15.9,3.0,2.73,0.0
2018,9,25,18,15,6.5,1.5,1.75,15.75,1.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,26,5,45,8.5,1.5,1.5,13.55,1.5,0.0,0.0
2018,9,26,6,0,17.0,3.0,1.5,13.6,3.0,0.0,0.0
2018,9,26,6,15,8.5,11.5,1.5,13.85,11.5,15.6,0.0
2018,9,26,6,30,0.0,20.0,1.5,14.1,20.0,17.62,7.61
2018,9,26,6,45,0.0,35.0,1.55,14.35,35.0,31.65,20.74
2018,9,26,7,0,0.0,50.0,1.6,14.6,50.0,46.46,33.76
2018,9,26,7,15,0.5,69.0,1.5,14.9,69.0,66.09,50.7
2018,9,26,7,30,1.0,88.0,1.4,15.2,88.0,85.25,66.98
2018,9,26,7,45,1.5,103.5,1.35,15.45,104.0,100.02,79.28
2018,9,26,8,0,2.0,119.0,1.3,15.7,120.0,114.76,91.31
2018,9,26,8,15,3.5,134.5,1.25,16.1,136.0,130.3,103.77
2018,9,26,8,30,5.0,150.0,1.2,16.5,152.0,145.82,115.99
2018,9,26,8,45,10.5,171.5,1.15,16.9,177.0,171.09,136.06
2018,9,26,9,0,16.0,193.0,1.1,17.3,202.0,196.18,155.61
2018,9,26,9,15,20.5,212.0,1.05,17.65,224.0,217.55,171.88
2018,9,26,9,30,25.0,231.0,1.0,18.0,246.0,238.67,187.73
2018,9,26,9,45,31.5,251.0,0.95,18.4,271.5,275.85,215.76
2018,9,26,10,0,38.0,271.0,0.9,18.8,297.0,298.82,232.37
2018,9,26,10,15,59.5,296.0,0.85,19.2,338.0,338.84,262.1
2018,9,26,10,30,81.0,321.0,0.8,19.6,379.0,377.3,289.9
2018,9,26,10,45,89.0,336.0,0.8,20.0,401.5,392.97,300.38
2018,9,26,11,0,97.0,351.0,0.8,20.4,424.0,407.55,310.13
2018,9,26,11,15,135.5,361.0,0.75,20.85,465.0,447.37,338.41
2018,9,26,11,30,174.0,371.0,0.7,21.3,506.0,474.5,356.81
2018,9,26,11,45,200.5,370.5,0.65,21.7,526.5,480.42,359.84
2018,9,26,12,0,227.0,370.0,0.6,22.1,547.0,483.93,361.16
2018,9,26,12,15,210.5,369.0,0.7,22.4,532.5,457.86,342.11
2018,9,26,12,30,194.0,368.0,0.8,22.7,518.0,432.53,323.64
2018,9,26,12,45,190.5,360.0,0.9,22.95,505.5,409.36,306.69
2018,9,26,13,0,187.0,352.0,1.0,23.2,493.0,386.32,289.51
2018,9,26,13,15,205.5,342.5,1.2,23.15,494.0,371.89,278.86
2018,9,26,13,30,224.0,333.0,1.4,23.1,495.0,355.48,266.07
2018,9,26,13,45,240.5,318.0,1.65,23.0,486.0,332.44,247.91
2018,9,26,14,0,257.0,303.0,1.9,22.9,477.0,301.45,223.14
2018,9,26,14,15,255.0,287.5,2.2,22.65,452.5,269.65,198.09
2018,9,26,14,30,253.0,272.0,2.5,22.4,428.0,238.27,173.58
2018,9,26,14,45,248.0,253.0,2.8,22.15,397.5,204.77,148.66
2018,9,26,15,0,243.0,234.0,3.1,21.9,367.0,172.22,127.05
2018,9,26,15,15,354.0,191.5,3.1,21.9,367.5,132.02,106.95
2018,9,26,15,30,465.0,149.0,3.1,21.9,368.0,99.36,79.7
2018,9,26,15,45,415.0,140.5,3.45,21.2,320.0,95.47,76.9
2018,9,26,16,0,365.0,132.0,3.8,20.5,272.0,91.45,73.87
2018,9,26,16,15,270.5,120.5,3.8,20.0,216.0,89.13,72.16
2018,9,26,16,30,176.0,109.0,3.8,19.5,160.0,81.11,65.38
2018,9,26,16,45,146.0,90.0,3.85,18.95,126.5,70.69,56.28
2018,9,26,17,0,116.0,71.0,3.9,18.4,93.0,56.5,43.61
2018,9,26,17,15,78.0,51.5,3.8,18.0,64.5,41.63,30.07
2018,9,26,17,30,40.0,32.0,3.7,17.6,36.0,26.44,15.14
2018,9,26,17,45,26.5,18.0,3.65,17.15,20.0,16.37,0.0
2018,9,26,18,0,13.0,4.0,3.6,16.7,4.0,3.64,0.0
2018,9,26,18,15,6.5,2.0,3.4,16.55,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,27,5,45,8.5,1.5,1.25,13.9,1.5,0.0,0.0
2018,9,27,6,0,17.0,3.0,1.2,13.9,3.0,0.0,0.0
2018,9,27,6,15,38.0,9.5,1.2,14.1,12.0,31.53,0.0
2018,9,27,6,30,59.0,16.0,1.2,14.3,21.0,69.03,46.29
2018,9,27,6,45,29.5,22.5,1.15,14.5,25.0,47.17,34.37
2018,9,27,7,0,0.0,29.0,1.1,14.7,29.0,25.54,16.04
2018,9,27,7,15,0.0,21.0,1.05,14.9,21.0,18.47,10.19
2018,9,27,7,30,0.0,13.0,1.0,15.1,13.0,11.42,4.18
2018,9,27,7,45,0.0,23.5,0.9,15.35,23.5,20.68,12.13
2018,9,27,8,0,0.0,34.0,0.8,15.6,34.0,29.96,20.02
2018,9,27,8,15,0.0,60.0,0.85,15.9,60.0,53.01,39.43
2018,9,27,8,30,0.0,86.0,0.9,16.2,86.0,76.4,58.79
2018,9,27,8,45,0.0,109.5,0.9,16.5,109.5,98.78,77.0
2018,9,27,9,0,0.0,133.0,0.9,16.8,133.0,121.18,94.95
2018,9,27,9,15,1.0,150.0,0.95,17.05,150.5,137.94,108.17
2018,9,27,9,30,2.0,167.0,1.0,17.3,168.0,154.58,121.16
2018,9,27,9,45,9.5,197.5,1.05,17.55,203.5,189.84,149.07
2018,9,27,10,0,17.0,228.0,1.1,17.8,239.0,224.69,176.17
2018,9,27,10,15,21.0,247.0,1.15,18.0,261.5,244.83,191.4
2018,9,27,10,30,25.0,266.0,1.2,18.2,284.0,264.5,206.21
2018,9,27,10,45,38.0,293.0,1.3,18.4,321.0,308.85,240.11
2018,9,27,11,0,51.0,320.0,1.4,18.6,358.0,341.04,264.24
2018,9,27,11,15,62.5,335.5,1.45,18.7,383.0,359.32,277.78
2018,9,27,11,30,74.0,351.0,1.5,18.8,408.0,376.18,290.23
2018,9,27,11,45,100.0,358.5,1.6,18.85,436.0,394.12,303.95
2018,9,27,12,0,126.0,366.0,1.7,18.9,464.0,413.49,318.52
2018,9,27,12,15,149.5,368.5,1.85,18.9,484.0,418.95,322.76
2018,9,27,12,30,173.0,371.0,2.0,18.9,504.0,421.92,325.0
2018,9,27,12,45,192.0,363.0,2.15,18.9,508.5,411.43,316.96
2018,9,27,13,0,211.0,355.0,2.3,18.9,513.0,399.03,307.18
2018,9,27,13,15,191.0,343.0,2.45,18.85,483.0,364.76,280.75
2018,9,27,13,30,171.0,331.0,2.6,18.8,453.0,332.46,255.73
2018,9,27,13,45,210.0,311.5,2.8,18.7,456.0,316.33,241.88
2018,9,27,14,0,249.0,292.0,3.0,18.6,459.0,290.04,219.29
2018,9,27,14,15,268.5,277.0,3.2,18.5,448.5,263.99,196.99
2018,9,27,14,30,288.0,262.0,3.4,18.4,438.0,235.93,173.39
2018,9,27,14,45,278.5,243.0,3.55,18.25,404.0,200.19,146.43
2018,9,27,15,0,269.0,224.0,3.7,18.1,370.0,165.91,123.81
2018,9,27,15,15,277.0,201.0,3.7,18.1,340.5,137.13,113.03
2018,9,27,15,30,285.0,178.0,3.7,18.1,311.0,124.24,102.37
2018,9,27,15,45,223.5,162.5,3.9,17.6,259.5,114.9,94.84
2018,9,27,16,0,162.0,147.0,4.1,17.1,208.0,110.55,91.52
2018,9,27,16,15,106.5,121.0,4.15,16.8,159.0,92.9,76.39
2018,9,27,16,30,51.0,95.0,4.2,16.5,110.0,77.57,63.05
2018,9,27,16,45,31.0,74.5,4.2,16.2,83.0,61.84,49.09
2018,9,27,17,0,11.0,54.0,4.2,15.9,56.0,46.51,35.26
2018,9,27,17,15,11.0,39.5,4.15,15.7,41.0,33.82,23.54
2018,9,27,17,30,11.0,25.0,4.1,15.5,26.0,21.72,11.0
2018,9,27,17,45,11.5,14.0,4.1,15.25,14.5,12.73,0.0
2018,9,27,18,0,12.0,3.0,4.1,15.0,3.0,0.0,0.0
2018,9,27,18,15,6.0,1.5,3.95,14.9,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.05,14.25,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.0,14.3,1.0,0.0,0.0
2018,9,28,6,15,0.0,2.5,2.0,14.45,2.5,2.27,0.0
2018,9,28,6,30,0.0,4.0,2.0,14.6,4.0,3.5,0.0
2018,9,28,6,45,0.0,5.5,2.0,14.75,5.5,4.82,0.0
2018,9,28,7,0,0.0,7.0,2.0,14.9,7.0,6.14,0.0
2018,9,28,7,15,0.0,12.0,1.95,15.0,12.0,10.54,3.38
2018,9,28,7,30,0.0,17.0,1.9,15.1,17.0,14.94,7.19
2018,9,28,7,45,0.0,42.0,1.85,15.25,42.0,37.03,26.1
2018,9,28,8,0,0.0,67.0,1.8,15.4,67.0,59.22,44.86
2018,9,28,8,15,0.0,66.5,1.85,15.6,66.5,58.78,44.3
2018,9,28,8,30,0.0,66.0,1.9,15.8,66.0,58.34,43.76
2018,9,28,8,45,0.5,62.0,1.9,15.95,62.5,55.23,41.01
2018,9,28,9,0,1.0,58.0,1.9,16.1,59.0,52.13,38.29
2018,9,28,9,15,4.0,118.5,2.0,16.3,121.0,110.0,86.18
2018,9,28,9,30,7.0,179.0,2.1,16.5,183.0,170.73,135.27
2018,9,28,9,45,13.5,210.0,2.2,16.7,218.5,205.62,162.91
2018,9,28,10,0,20.0,241.0,2.3,16.9,254.0,240.04,189.9
2018,9,28,10,15,25.0,260.5,2.4,17.05,277.5,261.31,206.26
2018,9,28,10,30,30.0,280.0,2.5,17.2,301.0,293.29,230.89
2018,9,28,10,45,39.0,297.0,2.65,17.3,325.5,313.48,246.4
2018,9,28,11,0,48.0,314.0,2.8,17.4,350.0,332.64,261.06
2018,9,28,11,15,67.5,334.0,2.85,17.45,385.5,361.31,283.17
2018,9,28,11,30,87.0,354.0,2.9,17.5,421.0,387.9,303.43
2018,9,28,11,45,83.5,353.5,2.95,17.55,418.0,377.77,295.21
2018,9,28,12,0,80.0,353.0,3.0,17.6,415.0,367.69,287.21
2018,9,28,12,15,128.5,359.0,3.05,17.65,458.0,397.21,310.15
2018,9,28,12,30,177.0,365.0,3.1,17.7,501.0,418.21,325.94
2018,9,28,12,45,365.0,299.5,3.15,17.7,573.5,448.32,349.15
2018,9,28,13,0,553.0,234.0,3.2,17.7,646.0,460.92,356.78
2018,9,28,13,15,608.5,206.5,3.25,17.7,649.0,430.01,329.83
2018,9,28,13,30,664.0,179.0,3.3,17.7,652.0,392.66,296.67
2018,9,28,13,45,767.0,137.0,3.35,17.65,663.0,358.18,263.12
2018,9,28,14,0,870.0,95.0,3.4,17.6,674.0,314.17,220.0
2018,9,28,14,15,860.0,92.5,3.4,17.55,640.5,260.34,172.08
2018,9,28,14,30,850.0,90.0,3.4,17.5,607.0,206.75,126.47
2018,9,28,14,45,835.5,87.5,3.45,17.4,567.0,145.26,79.88
2018,9,28,15,0,821.0,85.0,3.5,17.3,527.0,92.43,51.15
2018,9,28,15,15,799.5,82.0,3.5,17.3,482.0,59.04,46.09
2018,9,28,15,30,778.0,79.0,3.5,17.3,437.0,58.2,45.53
2018,9,28,15,45,750.0,75.0,3.5,16.95,389.0,56.53,44.27
2018,9,28,16,0,722.0,71.0,3.5,16.6,341.0,54.83,42.96
2018,9,28,16,15,682.5,65.5,3.5,16.4,291.0,51.77,40.37
2018,9,28,16,30,643.0,60.0,3.5,16.2,241.0,44.45,33.9
2018,9,28,16,45,579.5,54.0,3.5,15.95,191.5,41.05,30.79
2018,9,28,17,0,516.0,48.0,3.5,15.7,142.0,37.64,27.47
2018,9,28,17,15,409.0,38.5,3.4,15.5,98.0,30.98,21.02
2018,9,28,17,30,302.0,29.0,3.3,15.3,54.0,24.18,12.04
2018,9,28,17,45,162.0,16.5,3.25,15.1,28.5,15.01,0.0
2018,9,28,18,0,22.0,4.0,3.2,14.9,3.0,0.0,0.0
2018,9,28,18,15,11.0,2.0,3.1,14.8,1.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,29,5,45,11.5,2.0,2.6,14.8,1.5,0.0,0.0
2018,9,29,6,0,23.0,4.0,2.7,14.9,3.0,0.0,0.0
2018,9,29,6,15,53.0,14.0,2.8,15.25,17.0,44.4,0.0
2018,9,29,6,30,83.0,24.0,2.9,15.6,31.0,100.98,65.38
2018,9,29,6,45,98.5,44.5,3.0,15.95,58.5,143.78,113.98
2018,9,29,7,0,114.0,65.0,3.1,16.3,86.0,169.02,137.96
2018,9,29,7,15,205.5,75.0,3.1,16.55,127.0,259.85,216.3
2018,9,29,7,30,297.0,85.0,3.1,16.8,168.0,360.74,300.54
2018,9,29,7,45,208.0,112.5,3.05,17.05,176.0,313.09,259.57
2018,9,29,8,0,119.0,140.0,3.0,17.3,184.0,261.24,214.61
2018,9,29,8,15,158.5,164.5,3.0,17.5,232.0,321.6,263.62
2018,9,29,8,30,198.0,189.0,3.0,17.7,280.0,381.84,311.03
2018,9,29,8,45,240.5,200.5,3.0,17.9,322.0,444.12,359.03
2018,9,29,9,0,283.0,212.0,3.0,18.1,364.0,490.27,393.85
2018,9,29,9,15,237.5,217.5,3.0,18.3,351.5,453.3,362.87
2018,9,29,9,30,192.0,223.0,3.0,18.5,339.0,400.54,320.29
2018,9,29,9,45,234.0,250.0,3.05,18.65,399.5,475.24,377.28
2018,9,29,10,0,276.0,277.0,3.1,18.8,460.0,532.38,419.54
2018,9,29,10,15,554.5,196.5,3.15,18.9,583.0,688.72,540.4
2018,9,29,10,30,833.0,116.0,3.2,19.0,706.0,813.68,630.86
2018,9,29,10,45,803.5,132.0,3.25,19.15,714.0,786.84,609.99
2018,9,29,11,0,774.0,148.0,3.3,19.3,722.0,757.46,588.49
2018,9,29,11,15,703.0,181.5,3.35,19.35,709.0,714.96,555.41
2018,9,29,11,30,632.0,215.0,3.4,19.4,696.0,669.25,519.89
2018,9,29,11,45,762.0,160.0,3.45,19.45,743.0,678.19,527.65
2018,9,29,12,0,892.0,105.0,3.5,19.5,790.0,677.17,527.0
