Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,11,45,68.0,282.0,1.65,22.6,327.5,294.63,226.5
2018,10,19,12,0,39.0,277.0,1.7,23.0,303.0,268.44,205.89
2018,10,19,12,15,41.0,277.5,1.75,23.1,305.0,265.17,203.34
2018,10,19,12,30,43.0,278.0,1.8,23.2,307.0,261.53,200.4
2018,10,19,12,45,38.5,268.0,1.9,23.35,293.5,246.17,188.53
2018,10,19,13,0,34.0,258.0,2.0,23.5,280.0,231.4,177.16
2018,10,19,13,15,29.5,245.0,2.15,23.4,263.5,214.9,164.65
2018,10,19,13,30,25.0,232.0,2.3,23.3,247.0,203.71,156.27
2018,10,19,13,45,205.0,194.5,2.4,23.25,310.0,199.12,146.32
2018,10,19,14,0,385.0,157.0,2.5,23.2,373.0,183.0,125.4
2018,10,19,14,15,610.0,118.5,2.65,23.05,436.5,155.76,94.57
2018,10,19,14,30,835.0,80.0,2.8,22.9,500.0,110.39,57.29
2018,10,19,14,45,813.5,78.0,2.9,22.7,459.5,59.26,45.35
2018,10,19,15,0,792.0,76.0,3.0,22.5,419.0,57.05,43.65
2018,10,19,15,15,763.0,72.0,3.0,22.5,374.0,55.12,42.1
2018,10,19,15,30,734.0,68.0,3.0,22.5,329.0,53.17,40.51
2018,10,19,15,45,690.5,63.5,3.3,21.85,281.0,50.72,38.54
2018,10,19,16,0,647.0,59.0,3.6,21.2,233.0,44.11,32.86
2018,10,19,16,15,565.0,53.0,3.8,20.55,182.5,40.51,29.66
2018,10,19,16,30,483.0,47.0,4.0,19.9,132.0,36.94,26.29
2018,10,19,16,45,351.5,36.0,4.25,19.25,87.0,28.77,18.69
2018,10,19,17,0,220.0,25.0,4.5,18.6,42.0,20.37,8.6
2018,10,19,17,15,115.5,13.5,4.55,18.25,22.0,12.28,0.0
2018,10,19,17,30,11.0,2.0,4.6,17.9,2.0,0.0,0.0
2018,10,19,17,45,5.5,1.0,4.65,17.55,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,4.7,17.2,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,4.4,16.8,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,4.25,16.65,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,3.5,16.25,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,20,6,15,11.5,2.5,1.25,14.0,2.5,0.0,0.0
2018,10,20,6,30,23.0,5.0,1.3,14.2,5.0,17.71,0.0
2018,10,20,6,45,11.5,11.0,1.35,14.4,11.0,16.81,2.23
2018,10,20,7,0,0.0,17.0,1.4,14.6,17.0,14.95,6.51
2018,10,20,7,15,11.0,27.0,1.45,14.9,29.5,31.56,21.22
2018,10,20,7,30,22.0,37.0,1.5,15.2,42.0,49.38,36.99
2018,10,20,7,45,11.0,52.0,1.5,15.5,54.5,53.75,40.56
2018,10,20,8,0,0.0,67.0,1.5,15.8,67.0,60.08,45.59
2018,10,20,8,15,12.0,97.5,1.4,16.15,102.0,100.0,79.45
2018,10,20,8,30,24.0,128.0,1.3,16.5,137.0,150.14,120.98
2018,10,20,8,45,45.5,157.5,1.2,16.85,177.5,198.18,160.07
2018,10,20,9,0,67.0,187.0,1.1,17.2,218.0,245.59,197.61
2018,10,20,9,15,90.5,207.5,1.0,17.65,253.0,282.98,226.37
2018,10,20,9,30,114.0,228.0,0.9,18.1,288.0,332.48,263.65
2018,10,20,9,45,143.5,244.0,0.75,18.55,324.0,367.03,288.57
2018,10,20,10,0,173.0,260.0,0.6,19.0,360.0,400.14,311.71
2018,10,20,10,15,228.5,264.0,0.75,19.35,402.0,437.98,340.28
2018,10,20,10,30,284.0,268.0,0.9,19.7,444.0,483.95,374.12
2018,10,20,10,45,514.5,205.0,1.05,20.0,535.5,581.22,447.84
2018,10,20,11,0,745.0,142.0,1.2,20.3,627.0,662.06,506.95
2018,10,20,11,15,836.0,112.5,1.45,20.35,665.0,665.96,510.45
2018,10,20,11,30,927.0,83.0,1.7,20.4,703.0,662.09,508.42
2018,10,20,11,45,928.0,83.5,2.0,20.5,706.0,629.87,484.45
2018,10,20,12,0,929.0,84.0,2.3,20.6,709.0,594.9,457.59
2018,10,20,12,15,927.5,83.5,2.4,20.6,703.0,555.11,425.53
2018,10,20,12,30,926.0,83.0,2.5,20.6,697.0,513.11,390.85
2018,10,20,12,45,915.0,85.0,2.65,20.6,681.5,467.25,352.37
2018,10,20,13,0,904.0,87.0,2.8,20.6,666.0,420.28,311.94
2018,10,20,13,15,829.0,107.5,2.85,20.55,625.0,363.06,263.99
2018,10,20,13,30,754.0,128.0,2.9,20.5,584.0,309.82,219.34
2018,10,20,13,45,789.0,111.0,2.95,20.45,568.5,265.92,178.91
2018,10,20,14,0,824.0,94.0,3.0,20.4,553.0,213.15,132.22
2018,10,20,14,15,841.0,83.5,3.05,20.25,527.0,159.3,88.95
2018,10,20,14,30,858.0,73.0,3.1,20.1,501.0,110.62,58.58
2018,10,20,14,45,838.5,70.5,3.15,20.0,460.0,52.25,39.82
2018,10,20,15,0,819.0,68.0,3.2,19.9,419.0,51.31,39.17
2018,10,20,15,15,791.0,65.0,3.2,19.9,374.0,49.95,38.09
2018,10,20,15,30,763.0,62.0,3.2,19.9,329.0,48.61,37.0
2018,10,20,15,45,722.0,57.5,3.25,19.45,281.0,45.97,34.79
2018,10,20,16,0,681.0,53.0,3.3,19.0,233.0,43.31,32.47
2018,10,20,16,15,605.0,48.5,3.35,18.5,184.0,37.11,26.93
2018,10,20,16,30,529.0,44.0,3.4,18.0,135.0,34.64,24.48
2018,10,20,16,45,425.5,35.5,3.4,17.55,93.0,28.66,18.65
2018,10,20,17,0,322.0,27.0,3.4,17.1,51.0,22.61,9.14
2018,10,20,17,15,174.0,15.0,3.4,16.75,26.5,13.64,0.0
2018,10,20,17,30,26.0,3.0,3.4,16.4,2.0,0.0,0.0
2018,10,20,17,45,13.0,1.5,3.4,16.1,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,2.55,13.25,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,2.6,13.4,2.0,1.82,0.0
2018,10,21,6,45,0.0,7.0,2.6,13.5,7.0,6.14,0.0
2018,10,21,7,0,0.0,12.0,2.6,13.6,12.0,10.54,2.89
2018,10,21,7,15,0.0,19.5,2.65,13.85,19.5,17.15,8.81
2018,10,21,7,30,0.0,27.0,2.7,14.1,27.0,23.76,14.65
2018,10,21,7,45,0.0,39.0,2.75,14.3,39.0,34.38,23.85
2018,10,21,8,0,0.0,51.0,2.8,14.5,51.0,45.01,32.98
2018,10,21,8,15,3.0,84.5,2.8,14.75,85.5,79.43,62.29
2018,10,21,8,30,6.0,118.0,2.8,15.0,120.0,115.76,92.73
2018,10,21,8,45,32.5,151.0,2.8,15.25,165.5,180.53,146.97
2018,10,21,9,0,59.0,184.0,2.8,15.5,211.0,235.9,192.28
2018,10,21,9,15,70.5,202.5,2.8,15.75,237.5,261.68,212.53
2018,10,21,9,30,82.0,221.0,2.8,16.0,264.0,286.84,232.09
2018,10,21,9,45,85.0,236.0,2.8,16.25,282.5,300.87,242.38
2018,10,21,10,0,88.0,251.0,2.8,16.5,301.0,314.31,252.17
2018,10,21,10,15,99.5,266.5,2.75,16.7,325.5,333.85,266.88
2018,10,21,10,30,111.0,282.0,2.7,16.9,350.0,352.31,280.58
2018,10,21,10,45,191.5,281.5,2.7,17.15,403.5,410.75,326.5
2018,10,21,11,0,272.0,281.0,2.7,17.4,457.0,463.29,366.61
2018,10,21,11,15,466.0,228.5,2.75,17.55,535.5,532.8,420.87
2018,10,21,11,30,660.0,176.0,2.8,17.7,614.0,586.46,461.29
2018,10,21,11,45,789.5,131.5,2.85,17.9,657.5,592.6,464.6
2018,10,21,12,0,919.0,87.0,2.9,18.1,701.0,588.36,459.33
2018,10,21,12,15,915.5,88.0,3.05,18.2,695.0,549.29,426.83
2018,10,21,12,30,912.0,89.0,3.2,18.3,689.0,508.14,392.01
2018,10,21,12,45,905.0,89.0,3.35,18.45,674.5,462.74,352.9
2018,10,21,13,0,898.0,89.0,3.5,18.6,660.0,415.99,311.73
2018,10,21,13,15,891.0,87.5,3.7,18.6,638.5,366.86,267.98
2018,10,21,13,30,884.0,86.0,3.9,18.6,617.0,316.86,222.86
2018,10,21,13,45,873.0,85.0,4.1,18.55,588.5,265.69,177.08
2018,10,21,14,0,862.0,84.0,4.3,18.5,560.0,208.3,127.88
2018,10,21,14,15,847.0,81.5,4.45,18.4,525.0,155.1,86.43
2018,10,21,14,30,832.0,79.0,4.6,18.3,490.0,102.86,54.66
2018,10,21,14,45,810.5,76.5,4.75,18.15,449.5,56.61,43.96
2018,10,21,15,0,789.0,74.0,4.9,18.0,409.0,55.83,43.44
2018,10,21,15,15,759.0,71.0,4.9,18.0,364.5,54.64,42.51
2018,10,21,15,30,729.0,68.0,4.9,18.0,320.0,53.49,41.58
2018,10,21,15,45,685.0,63.5,4.95,17.6,272.5,46.62,35.62
2018,10,21,16,0,641.0,59.0,5.0,17.2,225.0,44.42,33.68
2018,10,21,16,15,572.0,52.5,4.95,16.85,177.5,40.47,30.04
2018,10,21,16,30,503.0,46.0,4.9,16.5,130.0,36.5,26.2
2018,10,21,16,45,388.0,37.0,4.8,16.15,88.5,30.15,19.9
2018,10,21,17,0,273.0,28.0,4.7,15.8,47.0,23.75,8.36
2018,10,21,17,15,145.0,15.5,4.6,15.6,24.5,14.1,0.0
2018,10,21,17,30,17.0,3.0,4.5,15.4,2.0,0.0,0.0
2018,10,21,17,45,8.5,1.5,4.35,15.2,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,3.0,13.1,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,3.0,13.3,2.0,1.82,0.0
2018,10,22,6,45,0.0,6.5,3.0,13.5,6.5,5.7,0.0
2018,10,22,7,0,0.0,11.0,3.0,13.7,11.0,9.66,2.12
2018,10,22,7,15,0.0,17.5,3.0,13.85,17.5,15.38,7.3
2018,10,22,7,30,0.0,24.0,3.0,14.0,24.0,21.11,12.38
2018,10,22,7,45,0.0,29.5,2.95,14.2,29.5,25.97,16.65
2018,10,22,8,0,0.0,35.0,2.9,14.4,35.0,30.83,20.86
2018,10,22,8,15,0.0,57.0,2.85,14.55,57.0,50.33,37.51
2018,10,22,8,30,0.0,79.0,2.8,14.7,79.0,70.58,54.61
2018,10,22,8,45,11.5,122.5,2.7,14.9,127.5,122.77,98.64
2018,10,22,9,0,23.0,166.0,2.6,15.1,176.0,175.78,142.4
2018,10,22,9,15,39.5,188.0,2.6,15.25,207.5,221.13,179.32
2018,10,22,9,30,56.0,210.0,2.6,15.4,239.0,254.45,205.96
2018,10,22,9,45,78.5,230.0,2.6,15.6,273.5,289.17,233.52
2018,10,22,10,0,101.0,250.0,2.6,15.8,308.0,322.73,259.74
2018,10,22,10,15,209.0,247.0,2.65,15.95,373.0,404.05,325.08
2018,10,22,10,30,317.0,244.0,2.7,16.1,438.0,480.39,384.57
2018,10,22,10,45,485.5,205.5,2.75,16.25,512.5,557.06,444.2
2018,10,22,11,0,654.0,167.0,2.8,16.4,587.0,619.59,491.54
2018,10,22,11,15,792.0,125.0,2.9,16.5,641.5,642.97,508.92
2018,10,22,11,30,930.0,83.0,3.0,16.6,696.0,656.09,518.08
2018,10,22,11,45,931.0,82.5,3.1,16.7,698.0,622.8,490.76
2018,10,22,12,0,932.0,82.0,3.2,16.8,700.0,586.8,461.03
2018,10,22,12,15,930.0,82.0,3.35,16.85,694.5,547.2,427.97
2018,10,22,12,30,928.0,82.0,3.5,16.9,689.0,505.4,392.27
2018,10,22,12,45,924.0,81.0,3.65,16.95,675.0,459.86,352.65
2018,10,22,13,0,920.0,80.0,3.8,17.0,661.0,412.7,310.69
2018,10,22,13,15,913.0,79.0,3.9,16.95,639.5,363.17,266.0
2018,10,22,13,30,906.0,78.0,4.0,16.9,618.0,312.71,219.97
2018,10,22,13,45,895.0,77.5,4.15,16.9,589.5,261.06,173.34
2018,10,22,14,0,884.0,77.0,4.3,16.9,561.0,209.3,128.45
2018,10,22,14,15,868.5,75.0,4.35,16.8,525.5,156.02,87.2
2018,10,22,14,30,853.0,73.0,4.4,16.7,490.0,103.6,56.29
2018,10,22,14,45,831.5,70.5,4.5,16.55,449.0,52.47,40.64
2018,10,22,15,0,810.0,68.0,4.6,16.4,408.0,51.53,39.96
2018,10,22,15,15,780.5,65.0,4.6,16.4,363.0,50.17,38.86
2018,10,22,15,30,751.0,62.0,4.6,16.4,318.0,48.83,37.74
2018,10,22,15,45,707.0,58.0,4.6,16.05,270.5,46.61,35.85
2018,10,22,16,0,663.0,54.0,4.6,15.7,223.0,44.42,33.88
2018,10,22,16,15,595.0,48.0,4.5,15.45,175.5,36.95,27.09
2018,10,22,16,30,527.0,42.0,4.4,15.2,128.0,33.22,23.44
2018,10,22,16,45,411.5,33.5,4.35,14.95,86.5,27.16,17.34
2018,10,22,17,0,296.0,25.0,4.3,14.7,45.0,21.03,4.92
2018,10,22,17,15,157.5,14.0,4.15,14.55,23.5,12.73,0.0
2018,10,22,17,30,19.0,3.0,4.0,14.4,2.0,0.0,0.0
2018,10,22,17,45,9.5,1.5,3.9,14.25,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,23,6,15,36.5,4.0,2.5,13.2,4.5,0.0,0.0
2018,10,23,6,30,73.0,8.0,2.4,13.4,9.0,48.39,0.0
2018,10,23,6,45,108.0,21.0,2.25,13.6,29.0,114.69,5.03
2018,10,23,7,0,143.0,34.0,2.1,13.8,49.0,167.76,129.18
2018,10,23,7,15,210.0,46.5,2.1,13.95,81.5,227.24,185.92
2018,10,23,7,30,277.0,59.0,2.1,14.1,114.0,290.52,241.62
2018,10,23,7,45,197.0,84.0,2.05,14.3,128.5,255.2,212.69
2018,10,23,8,0,117.0,109.0,2.0,14.5,143.0,216.5,179.52
2018,10,23,8,15,187.0,125.5,2.1,14.7,190.0,299.1,248.67
2018,10,23,8,30,257.0,142.0,2.2,14.9,237.0,369.21,305.71
2018,10,23,8,45,326.5,149.5,2.25,15.05,285.5,427.9,352.52
2018,10,23,9,0,396.0,157.0,2.3,15.2,334.0,501.44,409.46
2018,10,23,9,15,309.0,186.5,2.4,15.35,331.5,450.83,366.96
2018,10,23,9,30,222.0,216.0,2.5,15.5,329.0,399.69,324.36
2018,10,23,9,45,160.0,228.0,2.65,15.65,312.0,360.26,291.38
2018,10,23,10,0,98.0,240.0,2.8,15.8,295.0,309.46,249.24
2018,10,23,10,15,95.5,252.5,2.9,15.9,308.5,315.64,253.62
2018,10,23,10,30,93.0,265.0,3.0,16.0,322.0,321.34,257.44
2018,10,23,10,45,210.5,268.0,3.15,16.05,401.0,408.75,327.72
2018,10,23,11,0,328.0,271.0,3.3,16.1,480.0,488.33,389.77
2018,10,23,11,15,424.5,246.0,3.45,16.1,521.0,518.58,413.15
2018,10,23,11,30,521.0,221.0,3.6,16.1,562.0,534.92,425.62
2018,10,23,11,45,630.0,182.0,3.75,16.1,596.0,541.53,430.24
2018,10,23,12,0,739.0,143.0,3.9,16.1,630.0,535.94,424.64
2018,10,23,12,15,606.5,188.5,3.95,16.15,586.0,476.98,376.14
2018,10,23,12,30,474.0,234.0,4.0,16.2,542.0,422.44,331.63
2018,10,23,12,45,460.5,231.5,4.05,16.2,525.5,387.79,302.39
2018,10,23,13,0,447.0,229.0,4.1,16.2,509.0,353.46,272.94
2018,10,23,13,15,474.5,212.0,4.0,16.3,500.5,321.26,243.77
2018,10,23,13,30,502.0,195.0,3.9,16.4,492.0,286.12,211.62
2018,10,23,13,45,609.0,156.5,3.8,16.45,499.5,249.19,174.79
2018,10,23,14,0,716.0,118.0,3.7,16.5,507.0,199.63,127.88
2018,10,23,14,15,669.5,119.5,3.6,16.55,465.0,153.18,93.6
2018,10,23,14,30,623.0,121.0,3.5,16.6,423.0,111.3,70.31
2018,10,23,14,45,704.0,95.5,3.4,16.65,409.5,64.18,50.89
2018,10,23,15,0,785.0,70.0,3.3,16.7,396.0,53.03,41.24
2018,10,23,15,15,773.0,64.0,3.3,16.7,355.0,49.47,38.21
2018,10,23,15,30,761.0,58.0,3.3,16.7,314.0,45.77,35.0
2018,10,23,15,45,720.0,54.0,3.35,16.6,267.0,43.43,32.96
2018,10,23,16,0,679.0,50.0,3.4,16.5,220.0,41.11,30.84
2018,10,23,16,15,613.5,44.0,3.4,16.15,172.5,36.91,26.96
2018,10,23,16,30,548.0,38.0,3.4,15.8,125.0,32.69,22.88
2018,10,23,16,45,421.0,30.5,3.4,15.45,83.0,24.61,15.01
2018,10,23,17,0,294.0,23.0,3.4,15.1,41.0,19.27,1.68
2018,10,23,17,15,147.0,11.5,3.5,14.9,20.5,10.46,0.0
2018,10,23,17,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,24,6,15,16.0,3.5,0.55,14.2,3.5,0.0,0.0
2018,10,24,6,30,32.0,7.0,0.5,14.3,7.0,24.29,0.0
2018,10,24,6,45,83.5,21.5,0.5,14.4,28.5,90.74,0.0
2018,10,24,7,0,135.0,36.0,0.5,14.5,50.0,152.44,115.17
2018,10,24,7,15,336.0,41.5,0.6,14.75,101.0,305.49,246.92
2018,10,24,7,30,537.0,47.0,0.7,15.0,152.0,454.49,368.37
2018,10,24,7,45,618.5,49.5,0.85,15.25,201.5,518.83,420.39
2018,10,24,8,0,700.0,52.0,1.0,15.5,251.0,590.07,475.5
2018,10,24,8,15,735.5,55.5,1.15,15.8,296.5,628.98,504.54
2018,10,24,8,30,771.0,59.0,1.3,16.1,342.0,666.08,531.59
2018,10,24,8,45,795.5,61.5,1.45,16.4,384.0,691.45,549.41
2018,10,24,9,0,820.0,64.0,1.6,16.7,426.0,707.71,560.39
2018,10,24,9,15,837.0,66.0,1.75,17.0,463.5,721.39,569.44
2018,10,24,9,30,854.0,68.0,1.9,17.3,501.0,731.97,576.21
2018,10,24,9,45,866.0,69.0,2.05,17.6,532.0,734.35,577.09
2018,10,24,10,0,878.0,70.0,2.2,17.9,563.0,733.4,575.7
2018,10,24,10,15,886.5,71.5,2.4,18.05,588.0,727.06,571.14
2018,10,24,10,30,895.0,73.0,2.6,18.2,613.0,717.31,564.14
2018,10,24,10,45,900.0,73.5,2.8,18.4,630.0,700.63,552.01
2018,10,24,11,0,905.0,74.0,3.0,18.6,647.0,680.71,536.28
2018,10,24,11,15,907.5,74.0,3.3,18.7,656.5,655.49,516.76
2018,10,24,11,30,910.0,74.0,3.6,18.8,666.0,627.3,494.44
2018,10,24,11,45,910.0,74.5,3.85,18.9,668.0,595.31,468.45
2018,10,24,12,0,910.0,75.0,4.1,19.0,670.0,560.71,439.76
2018,10,24,12,15,908.0,74.5,4.3,19.1,664.0,521.72,406.89
2018,10,24,12,30,906.0,74.0,4.5,19.2,658.0,480.61,371.58
2018,10,24,12,45,902.0,73.5,4.65,19.25,644.5,436.75,333.09
2018,10,24,13,0,898.0,73.0,4.8,19.3,631.0,391.31,292.35
2018,10,24,13,15,883.0,74.5,4.85,19.35,608.0,342.74,248.46
2018,10,24,13,30,868.0,76.0,4.9,19.4,585.0,293.97,204.14
2018,10,24,13,45,855.0,75.0,4.95,19.45,556.5,243.67,159.11
2018,10,24,14,0,842.0,74.0,5.0,19.5,528.0,193.54,116.34
2018,10,24,14,15,833.0,70.5,4.95,19.45,495.0,142.34,77.56
2018,10,24,14,30,824.0,67.0,4.9,19.4,462.0,91.4,49.12
2018,10,24,14,45,711.0,84.5,4.85,19.3,404.5,56.72,43.9
2018,10,24,15,0,598.0,102.0,4.8,19.2,347.0,70.49,56.03
2018,10,24,15,15,479.5,106.0,4.8,19.2,288.5,74.68,59.79
2018,10,24,15,30,361.0,110.0,4.8,19.2,230.0,78.21,62.95
2018,10,24,15,45,474.5,81.5,4.7,18.95,214.0,60.73,47.76
2018,10,24,16,0,588.0,53.0,4.6,18.7,198.0,39.8,29.37
2018,10,24,16,15,548.0,45.5,4.65,18.35,157.0,34.98,24.97
2018,10,24,16,30,508.0,38.0,4.7,18.0,116.0,29.99,20.25
2018,10,24,16,45,382.5,30.0,4.75,17.7,76.5,24.23,14.34
2018,10,24,17,0,257.0,22.0,4.8,17.4,37.0,18.44,0.0
2018,10,24,17,15,128.5,11.0,4.8,17.2,18.5,10.01,0.0
2018,10,24,17,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,4.85,16.75,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,4.8,16.35,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,4.7,16.2,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,4.6,16.05,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,4.5,15.75,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,4.5,15.45,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,4.45,15.2,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,25,6,15,37.0,4.0,2.5,14.1,4.0,0.0,0.0
2018,10,25,6,30,74.0,8.0,2.4,14.3,8.0,48.5,0.0
2018,10,25,6,45,206.0,19.0,2.3,14.45,35.5,166.75,0.0
2018,10,25,7,0,338.0,30.0,2.2,14.6,63.0,284.3,215.81
2018,10,25,7,15,390.0,39.0,2.15,14.85,98.0,336.14,273.22
2018,10,25,7,30,442.0,48.0,2.1,15.1,133.0,390.0,321.5
2018,10,25,7,45,274.0,68.0,2.1,15.35,125.5,300.54,249.59
2018,10,25,8,0,106.0,88.0,2.1,15.6,118.0,179.55,148.13
2018,10,25,8,15,82.5,116.5,2.05,15.9,142.0,196.65,161.64
2018,10,25,8,30,59.0,145.0,2.0,16.2,166.0,198.71,162.1
2018,10,25,8,45,68.0,163.0,2.0,16.45,190.5,222.66,181.31
2018,10,25,9,0,77.0,181.0,2.0,16.7,215.0,246.24,199.84
2018,10,25,9,15,102.5,200.5,2.0,17.0,249.5,283.51,229.38
2018,10,25,9,30,128.0,220.0,2.0,17.3,284.0,332.45,267.41
2018,10,25,9,45,154.0,234.5,1.95,17.6,316.5,362.06,289.71
2018,10,25,10,0,180.0,249.0,1.9,17.9,349.0,390.34,310.7
2018,10,25,10,15,194.5,260.0,1.85,18.2,372.5,404.99,320.76
2018,10,25,10,30,209.0,271.0,1.8,18.5,396.0,418.25,329.7
2018,10,25,10,45,233.5,274.5,1.75,18.8,418.0,429.2,337.04
2018,10,25,11,0,258.0,278.0,1.7,19.1,440.0,446.44,348.84
2018,10,25,11,15,239.0,287.5,1.7,19.35,439.5,423.58,330.19
2018,10,25,11,30,220.0,297.0,1.7,19.6,439.0,408.82,317.82
2018,10,25,11,45,198.5,300.0,1.65,19.8,428.5,386.92,300.07
2018,10,25,12,0,177.0,303.0,1.6,20.0,418.0,365.8,283.01
2018,10,25,12,15,393.0,238.5,1.65,20.15,491.0,408.6,314.88
2018,10,25,12,30,609.0,174.0,1.7,20.3,564.0,429.71,327.55
2018,10,25,12,45,756.0,126.0,1.8,20.4,599.5,415.54,312.06
2018,10,25,13,0,903.0,78.0,1.9,20.5,635.0,393.9,288.6
2018,10,25,13,15,895.5,76.5,2.05,20.55,613.5,344.83,245.43
2018,10,25,13,30,888.0,75.0,2.2,20.6,592.0,294.95,201.14
2018,10,25,13,45,877.5,74.0,2.35,20.65,564.0,244.24,156.61
2018,10,25,14,0,867.0,73.0,2.5,20.7,536.0,193.42,114.05
2018,10,25,14,15,851.5,71.5,2.65,20.65,501.5,141.81,76.28
2018,10,25,14,30,836.0,70.0,2.8,20.6,467.0,83.77,43.63
2018,10,25,14,45,814.5,67.5,2.95,20.55,427.0,50.53,38.33
2018,10,25,15,0,793.0,65.0,3.1,20.5,387.0,49.52,37.58
2018,10,25,15,15,762.5,62.0,3.1,20.5,343.0,48.08,36.41
2018,10,25,15,30,732.0,59.0,3.1,20.5,299.0,46.67,35.24
2018,10,25,15,45,687.0,54.5,3.4,20.05,252.0,43.95,32.92
2018,10,25,16,0,642.0,50.0,3.7,19.6,205.0,41.23,30.49
2018,10,25,16,15,542.5,46.0,3.85,19.05,156.5,35.52,25.34
2018,10,25,16,30,443.0,42.0,4.0,18.5,108.0,33.5,23.17
2018,10,25,16,45,320.5,31.0,4.15,18.0,69.5,25.19,14.89
2018,10,25,17,0,198.0,20.0,4.3,17.5,31.0,16.61,0.0
2018,10,25,17,15,99.0,10.0,4.35,17.15,15.5,9.1,0.0
2018,10,25,17,30,0.0,0.0,4.4,16.8,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,4.6,16.2,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,4.5,16.05,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,4.25,15.75,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,26,6,15,18.5,2.0,1.85,15.0,2.0,0.0,0.0
2018,10,26,6,30,37.0,4.0,1.8,15.1,4.0,24.14,0.0
2018,10,26,6,45,198.0,15.5,1.8,15.25,32.5,156.52,0.0
2018,10,26,7,0,359.0,27.0,1.8,15.4,61.0,292.65,217.89
2018,10,26,7,15,465.5,33.0,1.8,15.7,103.5,375.15,302.36
2018,10,26,7,30,572.0,39.0,1.8,16.0,146.0,458.0,373.76
2018,10,26,7,45,321.5,44.5,1.75,16.25,108.0,306.74,253.96
2018,10,26,8,0,71.0,50.0,1.7,16.5,70.0,105.86,85.69
2018,10,26,8,15,35.5,75.0,1.7,16.85,85.0,99.16,79.29
2018,10,26,8,30,0.0,100.0,1.7,17.2,100.0,92.66,72.48
2018,10,26,8,45,5.0,125.5,1.65,17.55,127.5,121.62,96.38
2018,10,26,9,0,10.0,151.0,1.6,17.9,155.0,150.36,119.62
2018,10,26,9,15,11.5,164.0,1.65,18.25,169.0,162.86,129.29
2018,10,26,9,30,13.0,177.0,1.7,18.6,183.0,175.29,138.84
2018,10,26,9,45,51.5,205.5,1.7,18.95,233.5,241.78,192.32
2018,10,26,10,0,90.0,234.0,1.7,19.3,284.0,296.51,235.09
2018,10,26,10,15,160.0,249.5,1.8,19.6,343.0,368.55,291.15
2018,10,26,10,30,230.0,265.0,1.9,19.9,402.0,425.92,334.71
2018,10,26,10,45,343.5,246.5,2.0,20.15,457.5,483.73,378.8
2018,10,26,11,0,457.0,228.0,2.1,20.4,513.0,534.71,416.65
2018,10,26,11,15,517.0,209.0,2.25,20.55,536.5,535.94,417.11
2018,10,26,11,30,577.0,190.0,2.4,20.7,560.0,532.5,413.99
2018,10,26,11,45,426.0,237.0,2.55,20.85,510.5,466.1,361.71
2018,10,26,12,0,275.0,284.0,2.7,21.0,461.0,403.05,312.28
2018,10,26,12,15,310.5,275.5,2.85,21.05,474.0,396.18,306.33
2018,10,26,12,30,346.0,267.0,3.0,21.1,487.0,386.0,297.05
2018,10,26,12,45,414.5,234.0,3.2,21.15,492.0,365.72,279.2
2018,10,26,13,0,483.0,201.0,3.4,21.2,497.0,338.14,254.45
2018,10,26,13,15,549.5,174.5,3.45,21.2,500.5,308.77,226.84
2018,10,26,13,30,616.0,148.0,3.5,21.2,504.0,273.01,193.06
2018,10,26,13,45,578.5,154.0,3.6,21.15,475.0,234.11,160.39
2018,10,26,14,0,541.0,160.0,3.7,21.1,446.0,197.34,131.3
2018,10,26,14,15,523.0,152.5,3.65,21.05,414.5,156.37,101.52
2018,10,26,14,30,505.0,145.0,3.6,21.0,383.0,117.11,79.6
2018,10,26,14,45,451.0,141.5,3.55,20.95,340.0,96.0,77.37
2018,10,26,15,0,397.0,138.0,3.5,20.9,297.0,95.01,76.73
2018,10,26,15,15,375.0,123.0,3.5,20.9,259.5,86.2,69.31
2018,10,26,15,30,353.0,108.0,3.5,20.9,222.0,77.07,61.52
2018,10,26,15,45,360.0,90.5,3.4,20.5,191.0,65.92,51.94
2018,10,26,16,0,367.0,73.0,3.3,20.1,160.0,54.29,41.76
2018,10,26,16,15,325.0,59.5,3.25,19.65,123.5,45.0,33.44
2018,10,26,16,30,283.0,46.0,3.2,19.2,87.0,35.38,24.64
2018,10,26,16,45,208.0,32.5,3.2,18.8,56.5,25.35,14.7
2018,10,26,17,0,133.0,19.0,3.2,18.4,26.0,15.02,0.0
2018,10,26,17,15,66.5,9.5,3.2,18.15,13.0,8.64,0.0
2018,10,26,17,30,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,3.2,17.65,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,3.2,17.05,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,3.2,16.75,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,3.15,16.3,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,3.05,15.95,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,27,6,15,24.0,3.0,1.8,15.5,3.0,0.0,0.0
2018,10,27,6,30,48.0,6.0,1.9,15.6,6.0,5.46,0.0
2018,10,27,6,45,192.0,18.5,2.0,15.75,33.5,128.22,0.0
2018,10,27,7,0,336.0,31.0,2.1,15.9,61.0,281.1,205.17
2018,10,27,7,15,409.0,38.0,2.2,16.15,97.5,344.17,277.07
2018,10,27,7,30,482.0,45.0,2.3,16.4,134.0,409.38,335.16
2018,10,27,7,45,303.0,66.0,2.4,16.6,127.5,315.93,261.22
2018,10,27,8,0,124.0,87.0,2.5,16.8,121.0,190.74,157.15
2018,10,27,8,15,97.0,113.0,2.55,17.1,142.5,202.52,166.27
2018,10,27,8,30,70.0,139.0,2.6,17.4,164.0,199.42,162.56
2018,10,27,8,45,95.5,159.5,2.65,17.7,198.0,238.88,194.79
2018,10,27,9,0,121.0,180.0,2.7,18.0,232.0,290.66,236.07
2018,10,27,9,15,143.5,197.5,2.8,18.25,264.5,322.94,261.23
2018,10,27,9,30,166.0,215.0,2.9,18.5,297.0,354.24,285.32
2018,10,27,9,45,221.0,224.5,2.95,18.75,341.0,399.16,320.43
2018,10,27,10,0,276.0,234.0,3.0,19.0,385.0,454.06,362.3
2018,10,27,10,15,338.0,231.0,3.05,19.2,424.5,485.84,386.35
2018,10,27,10,30,400.0,228.0,3.1,19.4,464.0,514.82,407.96
2018,10,27,10,45,396.5,236.5,3.15,19.6,476.5,507.88,401.13
2018,10,27,11,0,393.0,245.0,3.2,19.8,489.0,499.43,393.32
2018,10,27,11,15,541.5,200.0,3.25,19.9,541.5,540.37,424.85
2018,10,27,11,30,690.0,155.0,3.3,20.0,594.0,567.49,444.69
2018,10,27,11,45,755.5,132.5,3.35,20.15,615.0,554.6,433.11
2018,10,27,12,0,821.0,110.0,3.4,20.3,636.0,536.67,417.13
2018,10,27,12,15,718.0,144.5,3.5,20.35,601.5,481.47,372.31
2018,10,27,12,30,615.0,179.0,3.6,20.4,567.0,431.83,331.86
2018,10,27,12,45,728.5,137.5,3.7,20.45,587.5,408.71,309.67
2018,10,27,13,0,842.0,96.0,3.8,20.5,608.0,377.86,279.3
2018,10,27,13,15,852.0,88.5,3.95,20.45,591.5,330.87,236.92
2018,10,27,13,30,862.0,81.0,4.1,20.4,575.0,286.67,196.16
2018,10,27,13,45,825.5,84.5,4.2,20.3,538.5,230.2,147.95
2018,10,27,14,0,789.0,88.0,4.3,20.2,502.0,181.29,108.3
2018,10,27,14,15,719.5,98.5,4.4,20.1,457.0,132.22,75.03
2018,10,27,14,30,650.0,109.0,4.5,20.0,412.0,94.34,59.26
2018,10,27,14,45,716.5,87.5,4.55,19.85,394.5,59.47,46.22
2018,10,27,15,0,783.0,66.0,4.6,19.7,377.0,50.49,38.56
2018,10,27,15,15,741.0,64.5,4.6,19.7,331.5,50.22,38.41
2018,10,27,15,30,699.0,63.0,4.6,19.7,286.0,50.11,38.36
2018,10,27,15,45,556.0,66.5,4.6,19.25,226.0,49.38,37.77
2018,10,27,16,0,413.0,70.0,4.6,18.8,166.0,52.35,40.28
2018,10,27,16,15,395.5,56.0,4.45,18.45,130.5,44.09,32.77
2018,10,27,16,30,378.0,42.0,4.3,18.1,95.0,33.7,23.25
2018,10,27,16,45,282.5,30.5,4.2,17.8,61.5,25.01,14.16
2018,10,27,17,0,187.0,19.0,4.1,17.5,28.0,15.96,0.0
2018,10,27,17,15,93.5,9.5,3.95,17.25,14.0,8.64,0.0
2018,10,27,17,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.55,16.55,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.45,16.4,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.4,16.25,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.45,16.1,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.4,15.85,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,28,6,15,16.0,2.5,2.3,15.15,2.5,0.0,0.0
2018,10,28,6,30,32.0,5.0,2.3,15.4,5.0,0.0,0.0
2018,10,28,6,45,26.5,15.0,2.25,15.65,16.0,28.93,0.0
2018,10,28,7,0,21.0,25.0,2.2,15.9,27.0,40.46,24.38
2018,10,28,7,15,47.5,42.0,2.2,16.15,49.5,88.16,67.77
2018,10,28,7,30,74.0,59.0,2.2,16.4,72.0,125.59,100.85
2018,10,28,7,45,53.5,77.5,2.15,16.7,88.5,121.94,98.2
2018,10,28,8,0,33.0,96.0,2.1,17.0,105.0,127.5,102.56
2018,10,28,8,15,129.0,114.5,2.15,17.25,158.5,227.45,187.35
2018,10,28,8,30,225.0,133.0,2.2,17.5,212.0,330.53,271.76
2018,10,28,8,45,198.5,155.5,2.25,17.7,231.5,322.3,263.49
2018,10,28,9,0,172.0,178.0,2.3,17.9,251.0,325.74,264.66
2018,10,28,9,15,154.5,195.5,2.4,18.1,265.5,328.39,265.44
2018,10,28,9,30,137.0,213.0,2.5,18.3,280.0,330.12,265.46
2018,10,28,9,45,118.0,225.5,2.6,18.55,286.0,324.35,259.6
2018,10,28,10,0,99.0,238.0,2.7,18.8,292.0,307.01,244.82
2018,10,28,10,15,102.0,250.0,2.8,18.9,308.0,316.46,251.74
2018,10,28,10,30,105.0,262.0,2.9,19.0,324.0,325.27,258.04
2018,10,28,10,45,272.5,241.0,3.05,19.15,407.5,427.98,339.95
2018,10,28,11,0,440.0,220.0,3.2,19.3,491.0,512.19,404.93
2018,10,28,11,15,669.0,150.0,3.3,19.4,569.5,572.79,451.7
2018,10,28,11,30,898.0,80.0,3.4,19.5,648.0,611.6,480.62
2018,10,28,11,45,897.0,80.0,3.55,19.55,649.0,578.92,453.52
2018,10,28,12,0,896.0,80.0,3.7,19.6,650.0,543.77,424.27
2018,10,28,12,15,674.5,152.0,3.85,19.6,579.0,464.66,361.06
2018,10,28,12,30,453.0,224.0,4.0,19.6,508.0,395.08,305.97
2018,10,28,12,45,333.5,247.5,4.2,19.6,454.0,341.47,263.65
2018,10,28,13,0,214.0,271.0,4.4,19.6,400.0,299.24,231.1
2018,10,28,13,15,178.0,263.5,4.5,19.5,368.5,267.47,205.94
2018,10,28,13,30,142.0,256.0,4.6,19.4,337.0,238.98,183.72
2018,10,28,13,45,279.5,208.5,4.7,19.35,357.5,215.38,158.82
2018,10,28,14,0,417.0,161.0,4.8,19.3,378.0,176.39,121.07
2018,10,28,14,15,610.0,116.0,4.85,19.2,410.0,133.12,80.83
2018,10,28,14,30,803.0,71.0,4.9,19.1,442.0,74.65,41.56
2018,10,28,14,45,756.5,73.5,5.0,19.0,398.5,55.04,42.56
2018,10,28,15,0,710.0,76.0,5.1,18.9,355.0,58.07,45.33
2018,10,28,15,15,522.0,88.0,5.1,18.9,280.0,62.45,49.25
2018,10,28,15,30,334.0,100.0,5.1,18.9,205.0,71.54,57.24
2018,10,28,15,45,168.0,83.0,5.15,18.5,135.5,63.4,50.15
2018,10,28,16,0,2.0,66.0,5.2,18.1,66.0,56.61,44.09
2018,10,28,16,15,1.0,49.5,5.15,17.85,49.5,42.93,31.8
2018,10,28,16,30,0.0,33.0,5.1,17.6,33.0,29.08,19.27
2018,10,28,16,45,58.5,24.0,5.05,17.35,26.5,19.62,9.59
2018,10,28,17,0,117.0,15.0,5.0,17.1,20.0,13.64,0.0
2018,10,28,17,15,58.5,7.5,5.0,16.9,10.0,6.82,0.0
2018,10,28,17,30,0.0,0.0,5.0,16.7,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,4.95,16.55,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,4.9,16.4,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,4.9,16.3,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.9,15.9,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.95,15.7,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,5.05,15.55,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,5.15,15.45,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,5.2,15.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,5.15,15.35,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,5.05,15.25,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,4.95,15.15,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,4.95,14.9,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,5.1,14.85,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,5.2,14.8,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,5.2,14.75,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,5.25,14.7,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,5.3,14.7,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,5.3,14.65,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,5.25,14.6,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,5.2,14.6,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,5.25,14.55,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,5.35,14.45,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,5.4,14.4,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,5.6,14.4,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,5.6,14.35,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,5.65,14.3,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,5.7,14.3,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,5.65,14.25,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,5.6,14.2,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,5.55,14.15,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,10,29,6,15,11.5,1.5,5.45,14.25,1.5,0.0,0.0
2018,10,29,6,30,23.0,3.0,5.4,14.4,3.0,0.0,0.0
2018,10,29,6,45,11.5,13.0,5.3,14.6,13.0,18.42,0.0
2018,10,29,7,0,0.0,23.0,5.2,14.8,23.0,21.0,9.33
2018,10,29,7,15,0.0,38.5,5.2,15.05,38.5,37.42,25.2
2018,10,29,7,30,0.0,54.0,5.2,15.3,54.0,52.68,38.68
2018,10,29,7,45,4.5,73.5,5.2,15.55,74.5,75.65,58.6
2018,10,29,8,0,9.0,93.0,5.2,15.8,95.0,98.15,77.94
2018,10,29,8,15,58.0,116.5,5.2,16.05,136.0,167.3,137.37
2018,10,29,8,30,107.0,140.0,5.2,16.3,177.0,240.4,198.89
2018,10,29,8,45,114.0,159.0,5.2,16.55,203.0,264.52,218.13
2018,10,29,9,0,121.0,178.0,5.2,16.8,229.0,287.86,236.49
2018,10,29,9,15,145.5,194.5,5.2,16.9,261.5,320.23,262.49
2018,10,29,9,30,170.0,211.0,5.2,17.0,294.0,351.67,287.37
2018,10,29,9,45,186.0,224.5,5.2,17.15,320.5,372.32,303.14
2018,10,29,10,0,202.0,238.0,5.2,17.3,347.0,391.76,317.81
2018,10,29,10,15,269.0,239.5,5.2,17.3,391.5,443.71,359.11
