Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,12,15,360.0,219.5,1.8,16.15,416.5,345.08,269.71
2018,11,18,12,30,343.0,221.0,1.8,16.3,407.0,320.82,248.93
2018,11,18,12,45,396.5,202.0,1.85,16.4,412.5,303.47,232.16
2018,11,18,13,0,450.0,183.0,1.9,16.5,418.0,280.74,210.16
2018,11,18,13,15,511.5,160.0,1.95,16.5,417.0,251.16,181.76
2018,11,18,13,30,573.0,137.0,2.0,16.5,416.0,216.92,149.29
2018,11,18,13,45,531.0,138.5,2.1,16.5,386.0,178.24,118.89
2018,11,18,14,0,489.0,140.0,2.2,16.5,356.0,144.1,95.51
2018,11,18,14,15,544.5,120.0,2.25,16.35,343.5,102.01,68.87
2018,11,18,14,30,600.0,100.0,2.3,16.2,331.0,70.55,56.8
2018,11,18,14,45,573.0,96.0,2.4,16.05,298.5,69.26,55.82
2018,11,18,15,0,546.0,92.0,2.5,15.9,266.0,68.09,54.87
2018,11,18,15,15,508.0,85.5,2.5,15.9,230.0,64.83,51.97
2018,11,18,15,30,470.0,79.0,2.5,15.9,194.0,59.03,46.72
2018,11,18,15,45,411.0,68.5,2.55,15.3,154.5,51.88,40.24
2018,11,18,16,0,352.0,58.0,2.6,14.7,115.0,44.56,33.4
2018,11,18,16,15,262.0,44.0,2.5,14.35,79.0,34.23,23.52
2018,11,18,16,30,172.0,30.0,2.4,14.0,43.0,23.63,9.56
2018,11,18,16,45,91.0,16.0,2.35,13.65,22.5,14.55,0.0
2018,11,18,17,0,10.0,2.0,2.3,13.3,2.0,0.0,0.0
2018,11,18,17,15,5.0,1.0,2.15,13.15,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,19,6,45,7.5,3.5,1.1,12.4,3.5,0.0,0.0
2018,11,19,7,0,15.0,7.0,1.1,12.4,7.0,14.34,0.0
2018,11,19,7,15,65.0,22.0,1.1,12.7,28.0,77.03,11.25
2018,11,19,7,30,115.0,37.0,1.1,13.0,49.0,133.75,101.62
2018,11,19,7,45,184.0,51.0,1.1,13.25,81.0,191.02,154.81
2018,11,19,8,0,253.0,65.0,1.1,13.5,113.0,263.85,217.13
2018,11,19,8,15,274.0,79.5,1.1,13.75,143.0,295.28,244.03
2018,11,19,8,30,295.0,94.0,1.1,14.0,173.0,326.01,269.44
2018,11,19,8,45,365.5,100.5,1.05,14.2,214.5,378.5,311.85
2018,11,19,9,0,436.0,107.0,1.0,14.4,256.0,430.59,352.41
2018,11,19,9,15,413.0,124.5,1.05,14.7,277.5,432.49,352.21
2018,11,19,9,30,390.0,142.0,1.1,15.0,299.0,432.11,350.46
2018,11,19,9,45,401.0,151.5,1.15,15.3,324.0,443.28,358.04
2018,11,19,10,0,412.0,161.0,1.2,15.6,349.0,452.51,363.87
2018,11,19,10,15,346.5,182.5,1.25,15.85,346.5,413.85,332.18
2018,11,19,10,30,281.0,204.0,1.3,16.1,344.0,386.29,309.14
2018,11,19,10,45,274.5,212.5,1.35,16.35,353.0,380.92,303.98
2018,11,19,11,0,268.0,221.0,1.4,16.6,362.0,374.63,297.95
2018,11,19,11,15,242.5,231.5,1.5,16.75,361.0,359.06,284.84
2018,11,19,11,30,217.0,242.0,1.6,16.9,360.0,338.27,267.79
2018,11,19,11,45,175.5,239.0,1.7,17.05,334.5,304.43,240.64
2018,11,19,12,0,134.0,236.0,1.8,17.2,309.0,273.05,215.5
2018,11,19,12,15,78.0,217.0,1.85,17.25,259.5,222.82,175.72
2018,11,19,12,30,22.0,198.0,1.9,17.3,210.0,180.52,142.45
2018,11,19,12,45,81.5,201.5,1.95,17.4,244.0,199.66,156.55
2018,11,19,13,0,141.0,205.0,2.0,17.5,278.0,212.04,164.18
2018,11,19,13,15,176.0,206.5,1.95,17.5,294.0,210.94,161.16
2018,11,19,13,30,211.0,208.0,1.9,17.5,310.0,205.72,154.73
2018,11,19,13,45,181.5,197.5,1.9,17.5,282.0,179.18,134.45
2018,11,19,14,0,152.0,187.0,1.9,17.5,254.0,155.47,117.57
2018,11,19,14,15,146.5,173.5,1.85,17.4,234.0,133.68,103.01
2018,11,19,14,30,141.0,160.0,1.8,17.3,214.0,118.27,97.9
2018,11,19,14,45,114.0,142.0,1.75,17.25,183.0,106.41,87.83
2018,11,19,15,0,87.0,124.0,1.7,17.2,152.0,94.22,77.34
2018,11,19,15,15,49.5,101.0,1.7,17.2,116.5,81.3,66.06
2018,11,19,15,30,12.0,78.0,1.7,17.2,81.0,65.92,52.47
2018,11,19,15,45,7.0,63.0,1.55,16.9,64.5,53.61,41.46
2018,11,19,16,0,2.0,48.0,1.4,16.6,48.0,41.19,30.19
2018,11,19,16,15,6.0,33.5,1.35,16.5,34.0,29.06,18.89
2018,11,19,16,30,10.0,19.0,1.3,16.4,20.0,16.78,4.55
2018,11,19,16,45,10.0,10.5,1.2,16.35,11.0,9.55,0.0
2018,11,19,17,0,10.0,2.0,1.1,16.3,2.0,0.0,0.0
2018,11,19,17,15,5.0,1.0,1.05,16.2,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.45,14.95,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.35,14.65,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.45,14.55,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,20,6,45,38.5,4.5,1.35,12.8,5.0,0.0,0.0
2018,11,20,7,0,77.0,9.0,1.3,12.8,10.0,48.88,0.0
2018,11,20,7,15,210.5,21.5,1.25,13.0,39.0,164.77,3.16
2018,11,20,7,30,344.0,34.0,1.2,13.2,68.0,273.84,208.66
2018,11,20,7,45,431.5,42.5,1.2,13.4,107.5,342.23,276.18
2018,11,20,8,0,519.0,51.0,1.2,13.6,147.0,412.41,336.51
2018,11,20,8,15,558.0,58.5,1.15,13.85,185.5,451.76,369.63
2018,11,20,8,30,597.0,66.0,1.1,14.1,224.0,490.0,400.2
2018,11,20,8,45,607.0,74.5,1.1,14.4,257.5,508.98,414.57
2018,11,20,9,0,617.0,83.0,1.1,14.7,291.0,525.65,426.48
2018,11,20,9,15,684.5,81.0,1.25,15.0,335.5,565.42,456.96
2018,11,20,9,30,752.0,79.0,1.4,15.3,380.0,599.74,482.51
2018,11,20,9,45,746.0,86.0,1.55,15.6,404.0,599.12,480.74
2018,11,20,10,0,740.0,93.0,1.7,15.9,428.0,593.0,475.01
2018,11,20,10,15,683.5,110.0,1.8,16.15,432.5,563.38,450.78
2018,11,20,10,30,627.0,127.0,1.9,16.4,437.0,531.88,425.14
2018,11,20,10,45,651.0,125.0,2.05,16.65,456.5,527.74,421.03
2018,11,20,11,0,675.0,123.0,2.2,16.9,476.0,520.38,413.98
2018,11,20,11,15,694.5,120.0,2.3,17.05,489.5,506.27,401.45
2018,11,20,11,30,714.0,117.0,2.4,17.2,503.0,489.02,386.14
2018,11,20,11,45,733.5,112.5,2.5,17.35,510.5,467.14,366.78
2018,11,20,12,0,753.0,108.0,2.6,17.5,518.0,442.07,344.33
2018,11,20,12,15,771.0,102.0,2.6,17.55,518.5,413.63,318.46
2018,11,20,12,30,789.0,96.0,2.6,17.6,519.0,380.75,288.36
2018,11,20,12,45,731.0,107.5,2.6,17.65,492.5,332.94,247.42
2018,11,20,13,0,673.0,119.0,2.6,17.7,466.0,290.3,210.73
2018,11,20,13,15,625.0,126.5,2.5,17.7,439.0,250.2,176.31
2018,11,20,13,30,577.0,134.0,2.4,17.7,412.0,213.43,145.74
2018,11,20,13,45,515.5,139.5,2.35,17.7,377.5,175.24,116.74
2018,11,20,14,0,454.0,145.0,2.3,17.7,343.0,143.31,96.11
2018,11,20,14,15,527.0,119.0,2.2,17.65,332.0,99.2,67.37
2018,11,20,14,30,600.0,93.0,2.1,17.6,321.0,65.41,52.0
2018,11,20,14,45,588.0,84.5,2.05,17.6,289.0,60.47,47.78
2018,11,20,15,0,576.0,76.0,2.0,17.6,257.0,55.41,43.37
2018,11,20,15,15,487.0,75.0,2.0,17.6,213.0,56.03,43.89
2018,11,20,15,30,398.0,74.0,2.0,17.6,169.0,55.12,42.95
2018,11,20,15,45,340.0,63.0,1.8,17.2,132.5,47.56,36.11
2018,11,20,16,0,282.0,52.0,1.6,16.8,96.0,39.81,28.94
2018,11,20,16,15,251.0,39.5,1.55,16.65,69.0,30.73,20.2
2018,11,20,16,30,220.0,27.0,1.5,16.5,42.0,22.74,7.41
2018,11,20,16,45,120.0,15.0,1.5,16.35,22.0,13.64,0.0
2018,11,20,17,0,20.0,3.0,1.5,16.2,2.0,0.0,0.0
2018,11,20,17,15,10.0,1.5,1.55,16.2,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,3.65,15.15,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,4.65,15.05,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,4.75,15.15,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,4.75,15.2,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,4.65,15.15,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,4.65,15.1,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,4.75,15.1,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,4.85,15.15,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,4.95,15.25,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,5.2,15.3,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,5.25,15.35,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,5.3,15.4,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,5.4,15.45,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2018,11,21,6,45,8.5,2.5,5.6,15.5,2.5,0.0,0.0
2018,11,21,7,0,17.0,5.0,5.7,15.5,5.0,13.48,0.0
2018,11,21,7,15,8.5,11.0,5.75,15.65,11.0,14.54,0.0
2018,11,21,7,30,0.0,17.0,5.8,15.8,17.0,14.96,5.88
2018,11,21,7,45,0.0,25.0,5.85,15.9,25.0,22.01,12.57
2018,11,21,8,0,0.0,33.0,5.9,16.0,33.0,29.08,18.83
2018,11,21,8,15,0.0,37.5,5.9,16.1,37.5,33.06,22.41
2018,11,21,8,30,0.0,42.0,5.9,16.2,42.0,37.03,25.89
2018,11,21,8,45,0.0,32.5,5.95,16.3,32.5,28.62,18.77
2018,11,21,9,0,0.0,23.0,6.0,16.4,23.0,20.24,11.61
2018,11,21,9,15,17.0,60.0,6.2,16.5,66.5,66.75,51.49
2018,11,21,9,30,34.0,97.0,6.4,16.6,110.0,115.08,92.37
2018,11,21,9,45,24.0,105.5,6.65,16.75,115.0,116.1,92.7
2018,11,21,10,0,14.0,114.0,6.9,16.9,120.0,111.81,88.64
2018,11,21,10,15,7.5,103.0,7.0,17.0,106.0,96.72,75.74
2018,11,21,10,30,1.0,92.0,7.1,17.1,92.0,82.28,63.43
2018,11,21,10,45,1.5,108.5,7.25,17.15,109.0,97.57,76.07
2018,11,21,11,0,2.0,125.0,7.4,17.2,126.0,112.72,88.53
2018,11,21,11,15,7.5,150.0,7.35,17.25,154.0,138.08,109.43
2018,11,21,11,30,13.0,175.0,7.3,17.3,182.0,162.73,129.59
2018,11,21,11,45,9.0,137.0,7.25,17.3,142.0,125.78,99.09
2018,11,21,12,0,5.0,99.0,7.2,17.3,102.0,89.87,69.38
2018,11,21,12,15,2.5,74.5,7.1,17.3,76.0,66.94,50.35
2018,11,21,12,30,0.0,50.0,7.0,17.3,50.0,44.18,31.4
2018,11,21,12,45,0.0,46.5,6.85,17.3,46.5,41.07,28.83
2018,11,21,13,0,0.0,43.0,6.7,17.3,43.0,37.97,26.26
2018,11,21,13,15,0.5,63.0,6.55,17.25,63.0,55.81,41.24
2018,11,21,13,30,1.0,83.0,6.4,17.2,83.0,73.65,56.21
2018,11,21,13,45,2.5,98.5,6.2,17.15,99.5,86.63,67.07
2018,11,21,14,0,4.0,114.0,6.0,17.1,116.0,98.59,77.13
2018,11,21,14,15,5.0,87.0,5.75,17.05,89.0,76.33,58.7
2018,11,21,14,30,6.0,60.0,5.5,17.0,62.0,53.04,41.29
2018,11,21,14,45,7.5,67.5,5.2,16.95,70.0,59.71,47.25
2018,11,21,15,0,9.0,75.0,4.9,16.9,78.0,65.3,52.21
2018,11,21,15,15,4.5,60.0,4.9,16.9,61.5,52.82,41.17
2018,11,21,15,30,0.0,45.0,4.9,16.9,45.0,39.7,29.48
2018,11,21,15,45,0.0,35.0,4.3,16.6,35.0,30.85,21.52
2018,11,21,16,0,0.0,25.0,3.7,16.3,25.0,22.01,13.51
2018,11,21,16,15,32.5,19.0,3.45,16.0,21.0,16.7,8.39
2018,11,21,16,30,65.0,13.0,3.2,15.7,17.0,10.08,0.0
2018,11,21,16,45,38.0,6.5,2.95,15.4,8.5,5.91,0.0
2018,11,21,17,0,11.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,11,21,17,15,5.5,0.0,2.55,15.0,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,4.15,14.95,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,4.05,15.1,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,11,22,6,45,40.5,4.5,3.2,13.55,5.0,0.0,0.0
2018,11,22,7,0,81.0,9.0,3.1,13.6,10.0,50.53,0.0
2018,11,22,7,15,229.0,19.5,3.1,13.95,37.5,168.99,0.0
2018,11,22,7,30,377.0,30.0,3.1,14.3,65.0,286.8,213.2
2018,11,22,7,45,471.0,37.0,3.05,14.65,105.0,356.61,287.98
2018,11,22,8,0,565.0,44.0,3.0,15.0,145.0,428.74,351.37
2018,11,22,8,15,622.5,48.0,3.0,15.15,186.5,470.86,388.52
2018,11,22,8,30,680.0,52.0,3.0,15.3,228.0,517.87,427.6
2018,11,22,8,45,636.5,66.0,3.05,15.4,252.0,514.08,424.52
2018,11,22,9,0,593.0,80.0,3.1,15.5,276.0,502.9,415.13
2018,11,22,9,15,674.0,76.0,3.15,15.65,322.5,548.64,451.16
2018,11,22,9,30,755.0,72.0,3.2,15.8,369.0,589.48,482.27
2018,11,22,9,45,799.0,69.0,3.25,15.9,405.5,607.35,494.9
2018,11,22,10,0,843.0,66.0,3.3,16.0,442.0,617.51,501.55
2018,11,22,10,15,856.0,67.0,3.4,16.1,466.5,613.87,497.23
2018,11,22,10,30,869.0,68.0,3.5,16.2,491.0,606.97,490.3
2018,11,22,10,45,877.5,68.0,3.55,16.25,508.5,593.02,477.71
2018,11,22,11,0,886.0,68.0,3.6,16.3,526.0,575.9,462.45
2018,11,22,11,15,890.5,68.5,3.75,16.35,536.5,554.01,443.39
2018,11,22,11,30,895.0,69.0,3.9,16.4,547.0,529.18,421.58
2018,11,22,11,45,896.5,69.5,4.1,16.5,550.0,500.04,395.87
2018,11,22,12,0,898.0,70.0,4.3,16.6,553.0,468.32,367.55
2018,11,22,12,15,894.0,70.0,4.45,16.6,547.5,431.42,334.53
2018,11,22,12,30,890.0,70.0,4.6,16.6,542.0,392.62,299.18
2018,11,22,12,45,882.0,70.0,4.75,16.65,528.5,350.81,260.71
2018,11,22,13,0,874.0,70.0,4.9,16.7,515.0,307.79,220.78
2018,11,22,13,15,864.5,69.0,5.0,16.65,495.0,262.57,179.19
2018,11,22,13,30,855.0,68.0,5.1,16.6,475.0,216.72,138.09
2018,11,22,13,45,841.5,66.5,5.25,16.55,448.5,169.51,98.84
2018,11,22,14,0,828.0,65.0,5.4,16.5,422.0,116.76,60.83
2018,11,22,14,15,808.0,63.0,5.4,16.45,389.5,69.16,38.29
2018,11,22,14,30,788.0,61.0,5.4,16.4,357.0,47.25,36.28
2018,11,22,14,45,760.0,58.0,5.45,16.3,319.5,45.56,34.86
2018,11,22,15,0,732.0,55.0,5.5,16.2,282.0,43.89,33.42
2018,11,22,15,15,630.5,56.0,5.5,16.2,231.5,41.5,31.26
2018,11,22,15,30,529.0,57.0,5.5,16.2,181.0,43.21,32.66
2018,11,22,15,45,387.5,48.5,5.35,15.9,129.5,37.13,27.09
2018,11,22,16,0,246.0,40.0,5.2,15.6,78.0,30.55,20.96
2018,11,22,16,15,203.0,31.5,5.15,15.4,56.0,24.41,14.83
2018,11,22,16,30,160.0,23.0,5.1,15.2,34.0,18.1,3.45
2018,11,22,16,45,88.0,12.5,5.05,15.0,18.0,11.37,0.0
2018,11,22,17,0,16.0,2.0,5.0,14.8,2.0,0.0,0.0
2018,11,22,17,15,8.0,1.0,5.15,14.75,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,5.3,14.7,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,5.4,14.7,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,5.5,14.7,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,5.55,14.75,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,5.7,14.8,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,5.8,14.85,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,5.8,14.9,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,5.8,14.9,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,5.8,14.9,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,5.75,14.95,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,5.7,15.05,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,5.75,15.15,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,5.8,15.2,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,5.85,15.2,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,5.9,15.2,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,5.9,15.25,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,5.9,15.3,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,5.85,15.3,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,5.65,15.35,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,5.5,15.4,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,5.35,15.4,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,5.2,15.4,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,4.95,15.4,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,4.45,15.35,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,11,23,6,45,4.5,1.5,2.9,15.05,1.5,0.0,0.0
2018,11,23,7,0,9.0,3.0,3.0,15.1,3.0,7.41,0.0
2018,11,23,7,15,4.5,7.5,3.1,15.25,7.5,9.16,0.0
2018,11,23,7,30,0.0,12.0,3.2,15.4,12.0,10.54,2.23
2018,11,23,7,45,0.0,17.5,3.3,15.55,17.5,15.38,7.06
2018,11,23,8,0,0.0,23.0,3.4,15.7,23.0,20.23,11.4
2018,11,23,8,15,0.0,29.5,3.55,15.8,29.5,25.97,16.43
2018,11,23,8,30,0.0,36.0,3.7,15.9,36.0,31.72,21.42
2018,11,23,8,45,0.0,26.5,3.85,16.0,26.5,23.32,14.29
2018,11,23,9,0,0.0,17.0,4.0,16.1,17.0,14.95,7.13
2018,11,23,9,15,0.0,24.5,4.05,16.2,24.5,21.57,12.76
2018,11,23,9,30,0.0,32.0,4.1,16.3,32.0,28.2,18.37
2018,11,23,9,45,0.0,48.0,4.2,16.35,48.0,42.36,30.32
2018,11,23,10,0,0.0,64.0,4.3,16.4,64.0,56.56,42.22
2018,11,23,10,15,0.0,57.0,4.4,16.45,57.0,50.36,36.92
2018,11,23,10,30,0.0,50.0,4.5,16.5,50.0,44.16,31.64
2018,11,23,10,45,0.0,45.0,4.65,16.6,45.0,39.73,27.87
2018,11,23,11,0,0.0,40.0,4.8,16.7,40.0,35.31,24.11
2018,11,23,11,15,0.0,56.0,4.85,16.75,56.0,49.49,35.97
2018,11,23,11,30,0.0,72.0,4.9,16.8,72.0,63.7,47.81
2018,11,23,11,45,0.0,72.5,5.0,16.8,72.5,64.15,48.16
2018,11,23,12,0,0.0,73.0,5.1,16.8,73.0,64.6,48.53
2018,11,23,12,15,0.0,93.0,5.15,16.85,93.0,82.33,63.3
2018,11,23,12,30,0.0,113.0,5.2,16.9,113.0,99.68,77.7
2018,11,23,12,45,0.0,118.5,5.3,16.95,118.5,104.2,81.47
2018,11,23,13,0,0.0,124.0,5.4,17.0,124.0,108.55,85.13
2018,11,23,13,15,0.5,109.5,5.4,16.95,109.5,96.14,74.92
2018,11,23,13,30,1.0,95.0,5.4,16.9,95.0,83.79,64.73
2018,11,23,13,45,0.5,82.0,5.4,16.9,82.0,72.59,55.5
2018,11,23,14,0,0.0,69.0,5.4,16.9,69.0,61.0,45.89
2018,11,23,14,15,0.0,54.0,5.4,16.85,54.0,47.68,34.76
2018,11,23,14,30,0.0,39.0,5.4,16.8,39.0,34.38,24.86
2018,11,23,14,45,7.5,56.0,5.35,16.75,58.5,49.49,38.28
2018,11,23,15,0,15.0,73.0,5.3,16.7,78.0,62.19,49.51
2018,11,23,15,15,7.5,58.0,5.3,16.7,60.5,51.17,39.74
2018,11,23,15,30,0.0,43.0,5.3,16.7,43.0,37.93,27.92
2018,11,23,15,45,0.0,33.5,5.2,16.5,33.5,29.52,20.33
2018,11,23,16,0,0.0,24.0,5.1,16.3,24.0,21.12,12.7
2018,11,23,16,15,4.0,16.5,5.1,16.2,17.0,14.52,6.46
2018,11,23,16,30,8.0,9.0,5.1,16.1,10.0,8.07,0.0
2018,11,23,16,45,8.0,5.5,5.1,16.05,6.0,5.0,0.0
2018,11,23,17,0,8.0,2.0,5.1,16.0,2.0,0.0,0.0
2018,11,23,17,15,4.0,1.0,5.1,15.95,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,5.1,15.9,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,5.1,15.9,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,5.1,15.9,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,5.05,15.85,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,4.95,15.8,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,4.9,15.75,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,4.85,15.7,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,4.85,15.7,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,4.9,15.65,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,4.85,15.6,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,4.8,15.6,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,4.8,15.55,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,4.55,15.45,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,4.45,15.4,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,4.3,15.35,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,11,24,6,45,26.0,3.0,3.45,15.2,3.0,0.0,0.0
2018,11,24,7,0,52.0,6.0,3.4,15.2,6.0,32.36,0.0
2018,11,24,7,15,198.0,17.0,3.5,15.35,32.0,122.47,0.0
2018,11,24,7,30,344.0,28.0,3.6,15.5,58.0,263.45,187.05
2018,11,24,7,45,441.0,34.5,3.65,15.7,96.0,333.18,267.32
2018,11,24,8,0,538.0,41.0,3.7,15.9,134.0,405.24,331.61
2018,11,24,8,15,424.0,55.5,3.8,15.95,141.0,358.38,296.58
2018,11,24,8,30,310.0,70.0,3.9,16.0,148.0,301.08,250.59
2018,11,24,8,45,244.0,89.5,4.0,16.1,157.5,268.71,223.77
2018,11,24,9,0,178.0,109.0,4.1,16.2,167.0,247.81,205.37
2018,11,24,9,15,351.5,104.5,4.15,16.3,235.0,364.0,302.51
2018,11,24,9,30,525.0,100.0,4.2,16.4,303.0,472.27,390.04
2018,11,24,9,45,656.5,86.0,4.3,16.5,360.5,534.17,438.92
2018,11,24,10,0,788.0,72.0,4.4,16.6,418.0,589.89,482.1
2018,11,24,10,15,791.0,75.5,4.45,16.65,439.5,583.14,475.06
2018,11,24,10,30,794.0,79.0,4.5,16.7,461.0,573.45,465.87
2018,11,24,10,45,785.0,84.5,4.55,16.75,473.5,556.05,450.42
2018,11,24,11,0,776.0,90.0,4.6,16.8,486.0,536.19,432.9
2018,11,24,11,15,829.0,79.0,4.65,16.85,509.5,530.08,426.09
2018,11,24,11,30,882.0,68.0,4.7,16.9,533.0,518.08,414.02
2018,11,24,11,45,884.5,68.0,4.7,16.95,536.5,489.52,388.26
2018,11,24,12,0,887.0,68.0,4.7,17.0,540.0,458.35,359.91
2018,11,24,12,15,879.5,69.5,4.75,17.0,534.0,422.12,327.15
2018,11,24,12,30,872.0,71.0,4.8,17.0,528.0,384.22,292.39
2018,11,24,12,45,791.0,89.0,4.85,17.0,496.5,333.72,248.7
2018,11,24,13,0,710.0,107.0,4.9,17.0,465.0,286.27,207.97
2018,11,24,13,15,681.5,109.0,4.9,16.95,441.5,245.07,171.36
2018,11,24,13,30,653.0,111.0,4.9,16.9,418.0,205.31,137.01
2018,11,24,13,45,708.0,93.0,4.9,16.8,409.0,162.21,98.64
2018,11,24,14,0,763.0,75.0,4.9,16.7,400.0,117.9,64.6
2018,11,24,14,15,616.5,95.0,4.85,16.6,344.5,81.79,53.04
2018,11,24,14,30,470.0,115.0,4.8,16.5,289.0,80.92,65.92
2018,11,24,14,45,530.5,93.5,4.8,16.35,271.0,67.88,54.57
2018,11,24,15,0,591.0,72.0,4.8,16.2,253.0,52.7,41.21
2018,11,24,15,15,556.5,66.0,4.8,16.2,217.0,49.3,38.17
2018,11,24,15,30,522.0,60.0,4.8,16.2,181.0,45.87,34.99
2018,11,24,15,45,519.5,49.5,4.7,15.7,149.0,38.59,28.38
2018,11,24,16,0,517.0,39.0,4.6,15.2,117.0,31.01,21.36
2018,11,24,16,15,404.5,31.5,4.55,14.85,80.0,25.6,15.74
2018,11,24,16,30,292.0,24.0,4.5,14.5,43.0,20.19,2.89
2018,11,24,16,45,156.0,13.5,4.45,14.15,22.5,12.28,0.0
2018,11,24,17,0,20.0,3.0,4.4,13.8,2.0,0.0,0.0
2018,11,24,17,15,10.0,1.5,4.4,13.65,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,4.35,13.4,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,4.25,13.2,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,3.95,12.95,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,25,6,45,27.0,3.0,1.6,12.7,3.0,0.0,0.0
2018,11,25,7,0,54.0,6.0,1.5,12.7,6.0,5.46,0.0
2018,11,25,7,15,206.5,17.0,1.4,12.9,32.0,126.48,0.0
2018,11,25,7,30,359.0,28.0,1.3,13.1,58.0,269.09,185.93
2018,11,25,7,45,459.5,34.5,1.25,13.35,97.0,342.74,273.2
2018,11,25,8,0,560.0,41.0,1.2,13.6,136.0,411.1,333.71
2018,11,25,8,15,620.0,45.5,1.15,13.8,177.5,460.82,375.9
2018,11,25,8,30,680.0,50.0,1.1,14.0,219.0,509.54,415.17
2018,11,25,8,45,719.0,53.5,1.1,14.2,259.5,542.3,440.73
2018,11,25,9,0,758.0,57.0,1.1,14.4,300.0,572.88,463.59
2018,11,25,9,15,784.0,59.5,1.15,14.75,336.0,591.35,476.61
2018,11,25,9,30,810.0,62.0,1.2,15.1,372.0,606.95,487.07
2018,11,25,9,45,828.0,63.5,1.3,15.45,403.0,613.15,490.57
2018,11,25,10,0,846.0,65.0,1.4,15.8,434.0,612.04,488.58
2018,11,25,10,15,857.0,66.5,1.55,16.05,458.0,607.84,484.47
2018,11,25,10,30,868.0,68.0,1.7,16.3,482.0,600.43,477.68
2018,11,25,10,45,874.0,69.5,1.8,16.5,499.5,586.85,465.8
2018,11,25,11,0,880.0,71.0,1.9,16.7,517.0,570.17,451.31
2018,11,25,11,15,883.5,72.0,2.05,16.85,527.5,548.56,433.04
2018,11,25,11,30,887.0,73.0,2.2,17.0,538.0,524.07,412.05
2018,11,25,11,45,887.5,73.0,2.3,17.1,540.5,494.37,386.42
2018,11,25,12,0,888.0,73.0,2.4,17.2,543.0,462.19,358.21
2018,11,25,12,15,887.5,72.0,2.55,17.3,538.5,426.32,326.49
2018,11,25,12,30,887.0,71.0,2.7,17.4,534.0,388.34,292.26
2018,11,25,12,45,884.0,70.0,2.8,17.45,522.0,347.6,255.1
2018,11,25,13,0,881.0,69.0,2.9,17.5,510.0,305.26,216.14
2018,11,25,13,15,873.0,68.0,2.8,17.55,491.0,260.35,175.16
2018,11,25,13,30,865.0,67.0,2.7,17.6,472.0,214.66,134.65
2018,11,25,13,45,852.0,65.5,2.65,17.6,446.0,167.31,95.96
2018,11,25,14,0,839.0,64.0,2.6,17.6,420.0,120.08,63.39
2018,11,25,14,15,750.5,73.5,2.6,17.55,373.5,73.74,44.2
2018,11,25,14,30,662.0,83.0,2.6,17.5,327.0,58.75,46.24
2018,11,25,14,45,706.5,68.5,2.6,17.5,304.5,54.1,42.22
2018,11,25,15,0,751.0,54.0,2.6,17.5,282.0,43.34,32.76
2018,11,25,15,15,710.5,50.5,2.6,17.5,241.5,41.17,30.82
2018,11,25,15,30,670.0,47.0,2.6,17.5,201.0,39.05,28.83
2018,11,25,15,45,590.0,43.0,2.6,17.05,158.0,36.41,26.31
2018,11,25,16,0,510.0,39.0,2.6,16.6,115.0,31.05,21.26
2018,11,25,16,15,382.5,31.0,2.55,16.35,77.0,25.16,15.21
2018,11,25,16,30,255.0,23.0,2.5,16.1,39.0,19.23,1.62
2018,11,25,16,45,139.5,13.0,2.4,15.85,20.5,11.82,0.0
2018,11,25,17,0,24.0,3.0,2.3,15.6,2.0,0.0,0.0
2018,11,25,17,15,12.0,1.5,2.35,15.55,1.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,11,26,6,45,15.0,2.0,2.65,11.9,2.0,0.0,0.0
2018,11,26,7,0,30.0,4.0,2.7,11.9,4.0,3.64,0.0
2018,11,26,7,15,65.0,17.0,2.7,12.25,21.0,50.23,0.0
2018,11,26,7,30,100.0,30.0,2.7,12.6,38.0,113.19,73.49
2018,11,26,7,45,150.0,44.5,2.75,12.95,65.0,161.13,128.22
2018,11,26,8,0,200.0,59.0,2.8,13.3,92.0,208.0,170.83
2018,11,26,8,15,236.0,73.0,2.6,13.55,123.0,246.54,204.87
2018,11,26,8,30,272.0,87.0,2.4,13.8,154.0,285.19,237.89
2018,11,26,8,45,323.5,96.5,2.2,14.05,189.5,340.32,283.24
2018,11,26,9,0,375.0,106.0,2.0,14.3,225.0,382.34,316.79
2018,11,26,9,15,417.0,113.0,1.95,14.7,259.5,414.2,341.39
2018,11,26,9,30,459.0,120.0,1.9,15.1,294.0,444.44,364.06
2018,11,26,9,45,474.0,128.0,1.8,15.55,321.0,456.6,371.59
2018,11,26,10,0,489.0,136.0,1.7,16.0,348.0,466.61,377.28
2018,11,26,10,15,488.5,145.5,1.65,16.35,367.0,466.42,375.11
2018,11,26,10,30,488.0,155.0,1.6,16.7,386.0,464.18,371.33
2018,11,26,10,45,433.0,173.5,1.5,17.0,384.5,437.49,348.29
2018,11,26,11,0,378.0,192.0,1.4,17.3,383.0,403.15,319.77
2018,11,26,11,15,381.0,196.0,1.3,17.5,391.5,394.8,311.71
2018,11,26,11,30,384.0,200.0,1.2,17.7,400.0,385.0,302.23
2018,11,26,11,45,466.0,178.0,1.1,17.9,422.5,391.74,305.12
2018,11,26,12,0,548.0,156.0,1.0,18.1,445.0,386.64,297.99
2018,11,26,12,15,593.5,143.0,1.0,18.25,453.5,371.3,282.89
2018,11,26,12,30,639.0,130.0,1.0,18.4,462.0,348.17,261.05
2018,11,26,12,45,601.5,137.5,1.0,18.5,444.0,312.04,230.21
2018,11,26,13,0,564.0,145.0,1.0,18.6,426.0,275.61,199.31
2018,11,26,13,15,514.0,147.0,1.05,18.6,395.5,235.82,166.78
2018,11,26,13,30,464.0,149.0,1.1,18.6,365.0,199.63,138.06
2018,11,26,13,45,280.0,162.0,1.1,18.65,290.5,161.48,115.19
2018,11,26,14,0,96.0,175.0,1.1,18.7,216.0,145.47,111.15
2018,11,26,14,15,168.5,156.5,1.15,18.5,221.0,121.93,93.18
2018,11,26,14,30,241.0,138.0,1.2,18.3,226.0,100.15,81.93
2018,11,26,14,45,251.5,123.0,1.2,18.15,206.5,90.67,73.91
2018,11,26,15,0,262.0,108.0,1.2,18.0,187.0,80.89,65.51
2018,11,26,15,15,148.5,90.5,1.2,18.0,134.0,71.67,57.43
2018,11,26,15,30,35.0,73.0,1.2,18.0,81.0,60.51,47.5
2018,11,26,15,45,51.0,60.0,1.45,17.5,69.0,50.19,38.25
2018,11,26,16,0,67.0,47.0,1.7,17.0,57.0,38.58,27.69
2018,11,26,16,15,42.0,32.0,1.9,16.8,37.5,26.74,16.42
2018,11,26,16,30,17.0,17.0,2.1,16.6,18.0,15.02,0.0
2018,11,26,16,45,16.5,10.0,2.3,16.4,10.0,9.1,0.0
2018,11,26,17,0,16.0,3.0,2.5,16.2,2.0,0.0,0.0
2018,11,26,17,15,8.0,1.5,2.6,16.05,1.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,27,6,45,10.0,1.5,1.7,13.65,1.5,0.0,0.0
2018,11,27,7,0,20.0,3.0,1.7,13.7,3.0,0.0,0.0
2018,11,27,7,15,10.0,7.5,1.75,13.85,7.5,12.14,0.0
2018,11,27,7,30,0.0,12.0,1.8,14.0,12.0,10.55,1.31
2018,11,27,7,45,0.0,18.0,1.8,14.15,18.0,15.83,7.35
2018,11,27,8,0,0.0,24.0,1.8,14.3,24.0,21.12,12.17
2018,11,27,8,15,0.0,30.0,1.9,14.5,30.0,26.42,16.88
2018,11,27,8,30,0.0,36.0,2.0,14.7,36.0,31.72,21.53
2018,11,27,8,45,0.0,49.5,2.15,14.95,49.5,43.68,31.78
2018,11,27,9,0,0.0,63.0,2.3,15.2,63.0,55.67,41.96
2018,11,27,9,15,2.5,89.5,2.4,15.3,90.5,83.04,65.12
2018,11,27,9,30,5.0,116.0,2.5,15.4,118.0,110.55,88.12
2018,11,27,9,45,7.5,126.0,2.6,15.55,129.0,120.88,96.56
2018,11,27,10,0,10.0,136.0,2.7,15.7,140.0,131.13,104.88
2018,11,27,10,15,11.0,149.5,2.8,15.8,154.5,143.76,115.11
2018,11,27,10,30,12.0,163.0,2.9,15.9,169.0,156.15,125.08
2018,11,27,10,45,9.5,160.5,3.0,16.0,165.5,150.97,120.55
2018,11,27,11,0,7.0,158.0,3.1,16.1,162.0,146.14,116.37
2018,11,27,11,15,24.0,177.5,3.25,16.1,190.0,172.12,137.71
2018,11,27,11,30,41.0,197.0,3.4,16.1,218.0,200.73,160.88
2018,11,27,11,45,43.5,201.0,3.55,16.15,223.5,202.07,161.67
2018,11,27,12,0,46.0,205.0,3.7,16.2,229.0,202.96,162.13
2018,11,27,12,15,58.0,210.0,3.85,16.2,240.0,207.94,165.83
2018,11,27,12,30,70.0,215.0,4.0,16.2,251.0,211.52,168.23
2018,11,27,12,45,82.5,205.0,4.1,16.25,246.5,201.63,159.52
2018,11,27,13,0,95.0,195.0,4.2,16.3,242.0,190.79,149.87
2018,11,27,13,15,52.0,158.0,4.3,16.3,183.5,145.62,114.04
2018,11,27,13,30,9.0,121.0,4.4,16.3,125.0,106.63,83.57
2018,11,27,13,45,6.5,119.0,4.5,16.3,122.0,103.6,81.3
2018,11,27,14,0,4.0,117.0,4.6,16.3,119.0,100.65,79.12
2018,11,27,14,15,3.0,111.0,4.65,16.3,112.5,94.76,74.43
2018,11,27,14,30,2.0,105.0,4.7,16.3,106.0,89.3,73.34
2018,11,27,14,45,20.5,103.5,4.75,16.3,110.0,84.63,69.32
2018,11,27,15,0,39.0,102.0,4.8,16.3,114.0,82.68,67.63
2018,11,27,15,15,19.5,72.5,4.8,16.3,78.5,61.07,48.52
2018,11,27,15,30,0.0,43.0,4.8,16.3,43.0,37.93,27.95
2018,11,27,15,45,0.0,31.0,4.6,16.1,31.0,27.31,18.39
2018,11,27,16,0,0.0,19.0,4.4,15.9,19.0,16.71,8.85
2018,11,27,16,15,5.0,13.0,4.25,15.85,13.5,11.65,3.97
2018,11,27,16,30,10.0,7.0,4.1,15.8,8.0,6.36,0.0
2018,11,27,16,45,10.0,4.0,3.95,15.7,4.5,3.64,0.0
2018,11,27,17,0,10.0,1.0,3.8,15.6,1.0,0.0,0.0
2018,11,27,17,15,5.0,0.5,3.6,15.6,0.5,0.0,0.0
2018,11,27,17,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.55,15.45,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,28,7,15,0.0,2.0,1.4,15.05,2.0,1.82,0.0
2018,11,28,7,30,0.0,4.0,1.6,15.1,4.0,3.5,0.0
2018,11,28,7,45,0.0,5.5,1.8,15.2,5.5,4.82,0.0
2018,11,28,8,0,0.0,7.0,2.0,15.3,7.0,6.14,0.0
2018,11,28,8,15,0.0,9.0,1.95,15.35,9.0,7.9,1.06
2018,11,28,8,30,0.0,11.0,1.9,15.4,11.0,9.66,2.61
2018,11,28,8,45,40.0,54.0,1.9,15.45,66.5,76.04,60.15
2018,11,28,9,0,80.0,97.0,1.9,15.5,122.0,158.63,130.05
2018,11,28,9,15,45.0,90.0,1.8,15.6,104.5,116.15,93.65
2018,11,28,9,30,10.0,83.0,1.7,15.7,87.0,80.62,62.99
2018,11,28,9,45,6.5,88.0,1.6,15.75,90.5,82.76,64.63
2018,11,28,10,0,3.0,93.0,1.5,15.8,94.0,84.96,66.25
2018,11,28,10,15,28.0,128.5,1.55,15.85,141.5,139.17,111.58
2018,11,28,10,30,53.0,164.0,1.6,15.9,189.0,187.99,151.48
2018,11,28,10,45,82.5,179.0,1.65,16.0,219.5,216.83,174.66
2018,11,28,11,0,112.0,194.0,1.7,16.1,250.0,250.65,201.47
2018,11,28,11,15,129.5,185.0,1.75,16.15,251.0,245.08,196.56
2018,11,28,11,30,147.0,176.0,1.8,16.2,252.0,238.74,191.03
2018,11,28,11,45,189.0,188.5,1.85,16.25,286.5,262.42,209.13
2018,11,28,12,0,231.0,201.0,1.9,16.3,321.0,285.34,225.92
2018,11,28,12,15,537.5,139.5,2.1,16.35,416.5,344.7,268.04
2018,11,28,12,30,844.0,78.0,2.3,16.4,512.0,374.38,282.67
2018,11,28,12,45,790.0,88.0,2.5,16.5,487.0,328.87,242.93
2018,11,28,13,0,736.0,98.0,2.7,16.6,462.0,282.63,202.95
2018,11,28,13,15,670.5,108.5,2.8,16.6,430.0,239.68,166.59
2018,11,28,13,30,605.0,119.0,2.9,16.6,398.0,201.33,135.4
2018,11,28,13,45,533.0,125.5,2.95,16.6,361.5,162.93,106.86
2018,11,28,14,0,461.0,132.0,3.0,16.6,325.0,131.18,87.29
