Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,14,15,574.5,103.5,3.0,16.6,325.0,86.01,58.18
2018,11,28,14,30,688.0,75.0,3.0,16.6,325.0,53.13,41.47
2018,11,28,14,45,583.0,81.0,2.95,16.6,277.5,58.52,46.29
2018,11,28,15,0,478.0,87.0,2.9,16.6,230.0,63.49,50.68
2018,11,28,15,15,348.5,85.0,2.9,16.6,181.0,62.38,49.62
2018,11,28,15,30,219.0,83.0,2.9,16.6,132.0,63.56,50.44
2018,11,28,15,45,179.5,68.0,2.75,16.4,102.5,52.73,40.6
2018,11,28,16,0,140.0,53.0,2.6,16.2,73.0,41.62,30.35
2018,11,28,16,15,89.0,37.0,2.65,16.1,48.0,29.5,18.59
2018,11,28,16,30,38.0,21.0,2.7,16.0,23.0,17.64,0.0
2018,11,28,16,45,19.0,10.5,2.8,15.9,11.5,9.55,0.0
2018,11,28,17,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.55,15.75,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,5.05,15.7,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.55,15.75,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.8,15.8,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,6.05,15.8,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,6.3,15.8,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,6.4,15.85,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,6.5,15.9,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,6.8,16.1,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,6.9,16.1,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,7.0,16.1,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,7.1,16.15,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,7.2,16.2,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,7.45,16.25,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,7.7,16.3,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,7.95,16.35,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,8.2,16.4,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,8.4,16.4,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,8.6,16.4,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,8.75,16.35,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,8.9,16.3,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,8.9,16.25,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,8.9,16.2,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,8.95,16.15,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,9.0,16.1,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,8.95,16.05,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,8.9,16.0,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,8.9,15.9,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,8.9,15.8,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,9.0,15.75,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,9.1,15.7,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,9.2,15.6,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,9.3,15.5,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,9.45,15.45,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,9.6,15.4,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,9.75,15.35,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,9.9,15.3,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,9.9,15.3,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,9.9,15.3,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,9.9,15.25,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,9.9,15.2,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,9.9,15.25,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,9.9,15.3,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,9.95,15.3,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,10.0,15.3,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,10.15,15.3,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,10.3,15.3,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,10.45,15.3,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,10.6,15.3,1.0,0.0,0.0
2018,11,29,7,15,4.0,11.0,10.65,15.3,11.5,12.11,0.0
2018,11,29,7,30,8.0,21.0,10.7,15.3,22.0,26.72,9.76
2018,11,29,7,45,30.0,35.5,10.75,15.25,40.0,57.06,40.94
2018,11,29,8,0,52.0,50.0,10.8,15.2,58.0,95.29,74.77
2018,11,29,8,15,58.0,58.5,10.7,15.2,70.0,105.88,84.91
2018,11,29,8,30,64.0,67.0,10.6,15.2,82.0,117.21,95.27
2018,11,29,8,45,32.0,41.5,10.5,15.2,49.0,64.38,50.08
2018,11,29,9,0,0.0,16.0,10.4,15.2,16.0,14.07,6.39
2018,11,29,9,15,6.5,31.0,10.25,15.2,33.5,31.98,21.87
2018,11,29,9,30,13.0,46.0,10.1,15.2,51.0,50.02,37.37
2018,11,29,9,45,63.5,82.0,9.9,15.2,108.5,124.2,101.24
2018,11,29,10,0,114.0,118.0,9.7,15.2,166.0,191.73,158.54
2018,11,29,10,15,119.0,129.5,9.45,15.2,182.5,203.43,167.87
2018,11,29,10,30,124.0,141.0,9.2,15.2,199.0,214.25,176.41
2018,11,29,10,45,173.0,156.0,9.0,15.2,240.0,252.73,208.3
2018,11,29,11,0,222.0,171.0,8.8,15.2,281.0,295.02,242.7
2018,11,29,11,15,209.0,185.0,8.6,15.25,290.5,292.61,239.51
2018,11,29,11,30,196.0,199.0,8.4,15.3,300.0,284.36,231.64
2018,11,29,11,45,102.0,136.5,8.25,15.3,189.0,174.26,140.32
2018,11,29,12,0,8.0,74.0,8.1,15.3,78.0,68.91,52.45
2018,11,29,12,15,163.0,123.5,8.05,15.3,207.0,177.21,141.1
2018,11,29,12,30,318.0,173.0,8.0,15.3,336.0,265.9,210.17
2018,11,29,12,45,498.0,144.5,7.9,15.3,392.5,281.92,216.68
2018,11,29,13,0,678.0,116.0,7.8,15.3,449.0,281.98,207.65
2018,11,29,13,15,731.0,100.0,7.75,15.3,447.0,245.62,171.53
2018,11,29,13,30,784.0,84.0,7.7,15.3,445.0,207.55,134.49
2018,11,29,13,45,750.5,86.0,7.65,15.3,415.5,164.01,99.3
2018,11,29,14,0,717.0,88.0,7.6,15.3,386.0,117.6,67.21
2018,11,29,14,15,456.5,97.0,7.6,15.25,281.5,78.26,53.97
2018,11,29,14,30,196.0,106.0,7.6,15.2,177.0,78.79,64.44
2018,11,29,14,45,361.0,92.5,7.6,15.15,206.0,65.83,53.03
2018,11,29,15,0,526.0,79.0,7.6,15.1,235.0,58.47,46.52
2018,11,29,15,15,464.0,74.0,7.6,15.1,197.0,55.99,44.25
2018,11,29,15,30,402.0,69.0,7.6,15.1,159.0,51.76,40.31
2018,11,29,15,45,393.5,58.0,7.9,14.95,130.5,46.08,34.97
2018,11,29,16,0,385.0,47.0,8.2,14.8,102.0,38.24,27.54
2018,11,29,16,15,274.0,35.5,8.4,14.75,68.0,27.8,17.21
2018,11,29,16,30,163.0,24.0,8.6,14.7,34.0,18.99,0.0
2018,11,29,16,45,81.5,12.0,8.8,14.6,17.0,10.91,0.0
2018,11,29,17,0,0.0,0.0,9.0,14.5,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,9.1,14.45,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,9.2,14.4,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,9.3,14.3,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,9.4,14.2,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,9.4,14.15,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,9.4,14.1,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,9.45,14.05,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,9.55,14.0,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,9.65,13.95,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,9.7,13.9,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,9.75,13.95,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,9.85,14.0,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,9.9,14.0,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,9.95,14.0,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,10.05,14.05,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,10.1,14.1,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,10.1,14.1,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,10.1,14.1,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,10.1,14.1,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,10.1,14.1,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,10.0,14.05,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,9.9,14.0,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,9.7,14.0,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,9.55,13.9,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,9.4,13.8,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,9.25,13.75,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,9.1,13.7,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,9.05,13.65,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,9.0,13.6,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,8.9,13.55,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,8.8,13.5,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,8.8,13.45,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,8.8,13.4,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,8.8,13.4,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,8.8,13.4,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,8.7,13.35,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,8.6,13.3,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,8.5,13.3,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,8.4,13.3,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,8.4,13.3,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,8.4,13.3,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,8.4,13.25,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,8.4,13.2,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,8.35,13.25,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,8.3,13.3,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,8.3,13.3,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,8.3,13.3,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,8.25,13.3,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,8.2,13.3,0.0,0.0,0.0
2018,11,30,6,45,11.0,2.0,8.15,13.3,1.5,0.0,0.0
2018,11,30,7,0,22.0,4.0,8.1,13.3,3.0,0.0,0.0
2018,11,30,7,15,52.0,14.5,8.1,13.45,17.0,40.45,0.0
2018,11,30,7,30,82.0,25.0,8.1,13.6,31.0,91.36,42.76
2018,11,30,7,45,123.0,40.0,8.05,13.8,55.5,139.04,108.08
2018,11,30,8,0,164.0,55.0,8.0,14.0,80.0,180.54,147.35
2018,11,30,8,15,205.5,69.5,8.05,14.15,110.5,222.26,184.98
2018,11,30,8,30,247.0,84.0,8.1,14.3,141.0,264.28,222.09
2018,11,30,8,45,311.0,92.5,8.1,14.45,178.0,324.91,274.17
2018,11,30,9,0,375.0,101.0,8.1,14.6,215.0,373.16,315.14
2018,11,30,9,15,432.5,106.5,8.0,14.7,253.5,412.83,348.19
2018,11,30,9,30,490.0,112.0,7.9,14.8,292.0,450.92,379.25
2018,11,30,9,45,641.0,94.0,7.8,14.95,350.5,524.85,439.9
2018,11,30,10,0,792.0,76.0,7.7,15.1,409.0,586.71,489.47
2018,11,30,10,15,820.5,74.5,7.65,15.15,437.5,590.04,490.42
2018,11,30,10,30,849.0,73.0,7.6,15.2,466.0,589.78,488.35
2018,11,30,10,45,807.0,86.0,7.5,15.25,471.0,561.36,462.95
2018,11,30,11,0,765.0,99.0,7.4,15.3,476.0,531.78,436.58
2018,11,30,11,15,805.5,91.5,7.4,15.35,496.0,522.45,426.8
2018,11,30,11,30,846.0,84.0,7.4,15.4,516.0,509.2,413.26
2018,11,30,11,45,861.5,80.0,7.35,15.4,522.5,483.24,388.98
2018,11,30,12,0,877.0,76.0,7.3,15.4,529.0,454.52,361.85
2018,11,30,12,15,876.5,75.5,7.35,15.4,525.0,419.89,329.5
2018,11,30,12,30,876.0,75.0,7.4,15.4,521.0,383.15,294.77
2018,11,30,12,45,872.0,73.5,7.4,15.4,509.0,342.46,256.31
2018,11,30,13,0,868.0,72.0,7.4,15.4,497.0,300.29,216.32
2018,11,30,13,15,841.5,75.0,7.35,15.35,474.0,251.83,172.27
2018,11,30,13,30,815.0,78.0,7.3,15.3,451.0,207.47,133.02
2018,11,30,13,45,803.5,75.0,7.25,15.25,425.5,161.16,94.61
2018,11,30,14,0,792.0,72.0,7.2,15.2,400.0,115.01,62.36
2018,11,30,14,15,791.0,66.0,7.1,15.15,372.5,67.08,39.63
2018,11,30,14,30,790.0,60.0,7.0,15.1,345.0,46.89,36.19
2018,11,30,14,45,763.0,57.5,6.95,15.05,309.0,45.58,35.06
2018,11,30,15,0,736.0,55.0,6.9,15.0,273.0,44.31,33.95
2018,11,30,15,15,693.5,51.5,6.9,15.0,233.0,42.17,31.99
2018,11,30,15,30,651.0,48.0,6.9,15.0,193.0,40.09,29.99
2018,11,30,15,45,583.5,43.0,6.65,14.65,152.5,36.62,26.68
2018,11,30,16,0,516.0,38.0,6.4,14.3,112.0,30.39,20.79
2018,11,30,16,15,391.0,30.5,6.3,14.05,75.0,24.92,14.85
2018,11,30,16,30,266.0,23.0,6.2,13.8,38.0,19.47,0.0
2018,11,30,16,45,133.0,11.5,6.1,13.6,19.0,10.46,0.0
2018,11,30,17,0,0.0,0.0,6.0,13.4,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,5.9,13.35,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,5.8,13.3,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,5.7,13.3,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,5.6,13.3,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,5.5,13.25,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,5.3,13.15,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,5.05,12.85,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,4.7,12.55,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,5.0,12.55,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,5.25,12.65,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,5.6,12.85,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,5.95,13.1,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,6.25,13.3,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,6.4,13.4,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,6.5,13.55,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,6.6,13.7,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,6.75,13.7,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,6.9,13.7,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,7.0,13.75,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,7.1,13.8,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,7.2,13.8,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,7.3,13.8,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,7.35,13.8,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,7.4,13.8,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,7.45,13.85,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,7.5,13.9,0.0,0.0,0.0
2018,12,1,6,45,2.0,1.0,7.5,13.9,1.0,0.0,0.0
2018,12,1,7,0,4.0,2.0,7.5,13.9,2.0,0.0,0.0
2018,12,1,7,15,46.5,14.5,7.65,14.0,17.5,37.46,0.0
2018,12,1,7,30,89.0,27.0,7.8,14.1,33.0,99.08,40.06
2018,12,1,7,45,192.0,41.5,7.95,14.2,66.5,193.05,150.83
2018,12,1,8,0,295.0,56.0,8.1,14.3,100.0,270.59,222.37
2018,12,1,8,15,352.5,67.0,8.15,14.35,136.0,319.1,266.67
2018,12,1,8,30,410.0,78.0,8.2,14.4,172.0,368.28,310.23
2018,12,1,8,45,299.0,91.5,8.3,14.45,167.0,315.66,266.14
2018,12,1,9,0,188.0,105.0,8.4,14.5,162.0,247.58,207.88
2018,12,1,9,15,152.0,126.5,8.4,14.5,176.0,236.29,197.66
2018,12,1,9,30,116.0,148.0,8.4,14.5,190.0,234.82,195.36
2018,12,1,9,45,117.5,134.5,8.4,14.5,180.5,215.49,179.0
2018,12,1,10,0,119.0,121.0,8.4,14.5,171.0,197.78,163.93
2018,12,1,10,15,78.0,131.0,8.4,14.5,164.5,180.13,148.01
2018,12,1,10,30,37.0,141.0,8.4,14.5,158.0,155.27,126.17
2018,12,1,10,45,225.5,150.5,8.4,14.5,260.5,284.07,235.34
2018,12,1,11,0,414.0,160.0,8.4,14.5,363.0,396.35,327.63
2018,12,1,11,15,606.5,129.5,8.35,14.5,434.0,456.19,375.3
2018,12,1,11,30,799.0,99.0,8.3,14.5,505.0,500.06,408.25
2018,12,1,11,45,799.0,99.0,8.2,14.5,507.5,472.21,382.32
2018,12,1,12,0,799.0,99.0,8.1,14.5,510.0,442.13,354.23
2018,12,1,12,15,772.5,104.0,8.1,14.45,498.5,402.5,318.33
2018,12,1,12,30,746.0,109.0,8.1,14.4,487.0,363.98,283.0
2018,12,1,12,45,798.5,94.5,8.1,14.4,491.0,335.59,253.74
2018,12,1,13,0,851.0,80.0,8.1,14.4,495.0,299.13,216.89
2018,12,1,13,15,839.0,79.5,8.1,14.35,475.5,254.79,175.58
2018,12,1,13,30,827.0,79.0,8.1,14.3,456.0,210.11,135.3
2018,12,1,13,45,747.5,89.0,8.1,14.25,415.5,161.09,97.47
2018,12,1,14,0,668.0,99.0,8.1,14.2,375.0,122.15,73.31
2018,12,1,14,15,697.0,87.0,8.1,14.15,355.5,75.97,48.84
2018,12,1,14,30,726.0,75.0,8.1,14.1,336.0,53.56,42.28
2018,12,1,14,45,696.5,71.5,8.1,14.0,300.5,51.95,40.91
2018,12,1,15,0,667.0,68.0,8.1,13.9,265.0,50.39,39.53
2018,12,1,15,15,619.0,63.5,8.1,13.9,225.5,47.99,37.32
2018,12,1,15,30,571.0,59.0,8.1,13.9,186.0,45.65,35.07
2018,12,1,15,45,445.0,53.5,7.9,13.65,139.5,42.27,31.78
2018,12,1,16,0,319.0,48.0,7.7,13.4,93.0,37.08,26.67
2018,12,1,16,15,244.0,36.5,7.65,13.3,64.0,28.56,17.84
2018,12,1,16,30,169.0,25.0,7.6,13.2,35.0,19.83,0.0
2018,12,1,16,45,84.5,12.5,7.5,13.05,17.5,11.37,0.0
2018,12,1,17,0,0.0,0.0,7.4,12.9,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,7.4,12.9,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,7.4,12.9,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,7.4,12.85,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,7.4,12.8,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,7.4,12.75,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,7.4,12.7,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,7.45,12.65,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,7.5,12.6,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,7.45,12.55,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,7.4,12.5,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,7.3,12.4,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,7.2,12.3,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,7.15,12.25,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,7.1,12.2,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,7.05,12.15,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,7.0,12.1,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,7.0,12.1,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,7.0,12.1,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,6.95,12.05,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,6.85,11.95,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,6.8,11.9,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,6.8,11.85,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,6.8,11.8,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,6.75,11.75,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,6.7,11.7,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,6.7,11.65,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,6.7,11.6,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,6.65,11.5,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,6.6,11.4,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,6.55,11.35,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,6.5,11.3,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,6.45,11.25,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,6.4,11.2,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,6.35,11.15,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,6.3,11.1,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,6.25,11.05,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,6.15,10.9,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,6.1,10.8,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,6.0,10.75,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,5.9,10.7,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,5.8,10.65,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,5.6,10.55,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,5.35,10.5,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,5.05,10.45,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,4.9,10.4,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,4.75,10.35,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,4.5,10.35,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,12,2,6,45,11.5,1.5,4.25,10.4,1.0,0.0,0.0
2018,12,2,7,0,23.0,3.0,4.1,10.4,2.0,0.0,0.0
2018,12,2,7,15,172.5,14.0,3.95,10.6,23.5,102.36,0.0
2018,12,2,7,30,322.0,25.0,3.8,10.8,45.0,228.11,81.82
2018,12,2,7,45,436.0,32.0,3.65,11.0,82.5,318.14,250.34
2018,12,2,8,0,550.0,39.0,3.5,11.2,120.0,391.7,322.19
2018,12,2,8,15,559.0,45.5,3.45,11.35,150.5,418.14,348.44
2018,12,2,8,30,568.0,52.0,3.4,11.5,181.0,435.95,365.65
2018,12,2,8,45,561.0,64.0,3.4,11.65,211.5,448.84,377.14
2018,12,2,9,0,554.0,76.0,3.4,11.8,242.0,459.07,385.45
2018,12,2,9,15,622.5,77.5,3.25,11.9,285.5,502.14,419.91
2018,12,2,9,30,691.0,79.0,3.1,12.0,329.0,542.79,451.25
2018,12,2,9,45,739.0,77.5,3.0,12.05,366.0,561.89,465.09
2018,12,2,10,0,787.0,76.0,2.9,12.1,403.0,580.84,478.36
2018,12,2,10,15,809.0,76.5,2.75,12.2,430.0,582.64,477.5
2018,12,2,10,30,831.0,77.0,2.6,12.3,457.0,581.05,473.83
2018,12,2,10,45,861.0,73.0,2.45,12.4,480.5,575.52,466.99
2018,12,2,11,0,891.0,69.0,2.3,12.5,504.0,564.06,455.3
2018,12,2,11,15,902.0,68.0,2.25,12.6,516.5,544.6,437.39
2018,12,2,11,30,913.0,67.0,2.2,12.7,529.0,521.9,416.59
2018,12,2,11,45,914.5,67.5,2.1,12.85,533.0,493.12,390.38
2018,12,2,12,0,916.0,68.0,2.0,13.0,537.0,461.71,361.59
2018,12,2,12,15,915.0,67.5,2.0,13.05,533.0,425.83,329.13
2018,12,2,12,30,914.0,67.0,2.0,13.1,529.0,387.79,294.2
2018,12,2,12,45,909.5,66.0,1.95,13.2,517.0,346.19,255.7
2018,12,2,13,0,905.0,65.0,1.9,13.3,505.0,303.05,215.54
2018,12,2,13,15,768.5,91.0,1.9,13.3,454.5,248.93,171.75
2018,12,2,13,30,632.0,117.0,1.9,13.3,404.0,203.53,137.34
2018,12,2,13,45,397.5,140.0,1.85,13.3,317.0,156.09,108.38
2018,12,2,14,0,163.0,163.0,1.8,13.3,230.0,138.15,105.31
2018,12,2,14,15,207.0,151.0,1.75,13.3,229.5,113.87,88.16
2018,12,2,14,30,251.0,139.0,1.7,13.3,229.0,100.93,84.34
2018,12,2,14,45,251.5,124.5,1.65,13.25,206.5,91.69,76.31
2018,12,2,15,0,252.0,110.0,1.6,13.2,184.0,82.18,67.93
2018,12,2,15,15,234.5,95.5,1.6,13.2,156.5,72.3,59.08
2018,12,2,15,30,217.0,81.0,1.6,13.2,129.0,62.15,49.84
2018,12,2,15,45,175.0,66.0,1.65,12.9,99.5,51.28,39.87
2018,12,2,16,0,133.0,51.0,1.7,12.6,70.0,40.14,29.47
2018,12,2,16,15,88.0,35.0,1.65,12.45,45.5,28.0,17.45
2018,12,2,16,30,43.0,19.0,1.6,12.3,21.0,16.1,0.0
2018,12,2,16,45,21.5,9.5,1.55,12.15,10.5,8.64,0.0
2018,12,2,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.45,9.7,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,12,3,6,45,11.5,1.5,3.55,9.7,1.0,0.0,0.0
2018,12,3,7,0,23.0,3.0,3.6,9.7,2.0,0.0,0.0
2018,12,3,7,15,67.0,12.5,3.65,10.05,15.5,46.03,0.0
2018,12,3,7,30,111.0,22.0,3.7,10.4,29.0,109.76,25.81
2018,12,3,7,45,179.5,35.5,3.75,10.75,57.0,176.6,136.93
2018,12,3,8,0,248.0,49.0,3.8,11.1,85.0,232.62,191.17
2018,12,3,8,15,426.5,51.0,3.75,11.4,137.0,344.62,288.3
2018,12,3,8,30,605.0,53.0,3.7,11.7,189.0,458.52,384.29
2018,12,3,8,45,676.0,54.0,3.6,12.0,232.5,502.47,420.91
2018,12,3,9,0,747.0,55.0,3.5,12.3,276.0,549.59,458.67
2018,12,3,9,15,745.5,61.5,3.45,12.55,305.5,555.73,462.54
2018,12,3,9,30,744.0,68.0,3.4,12.8,335.0,559.02,463.79
2018,12,3,9,45,678.5,87.0,3.35,13.05,347.0,536.66,443.78
2018,12,3,10,0,613.0,106.0,3.3,13.3,359.0,508.83,419.53
2018,12,3,10,15,741.5,85.5,3.35,13.45,410.0,550.88,452.41
2018,12,3,10,30,870.0,65.0,3.4,13.6,461.0,586.02,478.63
2018,12,3,10,45,880.0,65.5,3.4,13.7,479.5,574.22,467.05
2018,12,3,11,0,890.0,66.0,3.4,13.8,498.0,559.22,452.95
2018,12,3,11,15,891.0,67.0,3.4,13.9,508.0,536.86,432.8
2018,12,3,11,30,892.0,68.0,3.4,14.0,518.0,511.74,410.12
2018,12,3,11,45,877.5,73.0,3.35,14.1,518.0,480.83,382.37
2018,12,3,12,0,863.0,78.0,3.3,14.2,518.0,447.74,352.48
2018,12,3,12,15,879.5,73.5,3.25,14.25,519.0,417.09,323.69
2018,12,3,12,30,896.0,69.0,3.2,14.3,520.0,382.8,291.18
2018,12,3,12,45,785.5,93.0,3.15,14.35,482.0,329.42,245.78
2018,12,3,13,0,675.0,117.0,3.1,14.4,444.0,280.8,205.15
2018,12,3,13,15,499.5,147.5,3.05,14.45,384.5,231.15,167.53
2018,12,3,13,30,324.0,178.0,3.0,14.5,325.0,198.06,145.95
2018,12,3,13,45,232.0,170.0,2.95,14.5,272.0,160.39,118.99
2018,12,3,14,0,140.0,162.0,2.9,14.5,219.0,135.71,103.83
2018,12,3,14,15,113.5,142.5,2.9,14.45,186.5,111.05,86.92
2018,12,3,14,30,87.0,123.0,2.9,14.4,154.0,94.52,78.45
2018,12,3,14,45,76.0,115.5,2.85,14.35,140.5,92.7,76.94
2018,12,3,15,0,65.0,108.0,2.8,14.3,127.0,86.44,71.43
2018,12,3,15,15,32.5,83.0,2.8,14.3,92.5,68.36,55.34
2018,12,3,15,30,0.0,58.0,2.8,14.3,58.0,50.28,39.12
2018,12,3,15,45,3.5,46.5,2.85,14.0,47.0,40.55,30.23
2018,12,3,16,0,7.0,35.0,2.9,13.7,36.0,30.74,21.15
2018,12,3,16,15,11.5,26.0,2.95,13.6,27.0,22.73,12.99
2018,12,3,16,30,16.0,17.0,3.0,13.5,18.0,14.92,0.0
2018,12,3,16,45,8.0,8.5,3.0,13.4,9.0,7.73,0.0
2018,12,3,17,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,4.15,12.65,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,4.45,12.6,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,4.8,12.65,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,4.85,12.7,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,4.85,12.7,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,4.75,12.7,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,4.65,12.65,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,4.6,12.55,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,4.55,12.25,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,4.65,12.15,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,4.7,12.05,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,4.75,11.95,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,4.9,11.85,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,5.1,11.75,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,5.25,11.65,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,5.35,11.55,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,5.4,11.45,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,5.4,11.35,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,12,4,7,15,1.5,5.5,5.4,11.45,5.5,5.78,0.0
2018,12,4,7,30,3.0,11.0,5.4,11.6,11.0,11.28,0.0
2018,12,4,7,45,1.5,19.5,5.45,11.75,19.5,18.01,8.66
2018,12,4,8,0,0.0,28.0,5.5,11.9,28.0,24.67,15.09
2018,12,4,8,15,2.0,37.0,5.5,12.15,37.5,33.82,23.25
2018,12,4,8,30,4.0,46.0,5.5,12.4,47.0,43.02,31.41
2018,12,4,8,45,7.0,67.0,5.45,12.6,69.0,65.57,50.95
2018,12,4,9,0,10.0,88.0,5.4,12.8,91.0,88.42,70.6
2018,12,4,9,15,6.5,78.0,5.4,13.15,80.0,74.36,58.41
2018,12,4,9,30,3.0,68.0,5.4,13.5,69.0,61.97,47.63
2018,12,4,9,45,1.5,54.0,5.35,13.8,54.5,48.6,36.07
2018,12,4,10,0,0.0,40.0,5.3,14.1,40.0,35.28,24.57
2018,12,4,10,15,0.0,31.0,5.35,14.3,31.0,27.32,17.72
2018,12,4,10,30,0.0,22.0,5.4,14.5,22.0,19.38,10.9
2018,12,4,10,45,0.0,23.0,5.45,14.75,23.0,20.27,11.62
2018,12,4,11,0,0.0,24.0,5.5,15.0,24.0,21.16,12.34
2018,12,4,11,15,0.0,25.0,5.55,15.15,25.0,22.04,13.07
2018,12,4,11,30,0.0,26.0,5.6,15.3,26.0,22.93,13.8
2018,12,4,11,45,0.0,34.5,5.6,15.45,34.5,30.44,20.14
2018,12,4,12,0,0.0,43.0,5.6,15.6,43.0,37.97,26.47
2018,12,4,12,15,0.0,63.0,5.35,15.55,63.0,55.7,41.42
2018,12,4,12,30,0.0,83.0,5.1,15.5,83.0,73.48,56.38
2018,12,4,12,45,0.0,80.5,4.85,15.5,80.5,71.25,54.53
2018,12,4,13,0,0.0,78.0,4.6,15.5,78.0,69.02,52.71
2018,12,4,13,15,0.0,74.0,4.55,15.4,74.0,65.46,49.79
2018,12,4,13,30,0.0,70.0,4.5,15.3,70.0,61.9,46.87
2018,12,4,13,45,0.0,69.5,4.45,15.2,69.5,61.45,46.59
2018,12,4,14,0,0.0,69.0,4.4,15.1,69.0,61.0,46.3
2018,12,4,14,15,0.0,63.0,4.7,15.05,63.0,55.66,41.85
2018,12,4,14,30,0.0,57.0,5.0,15.0,57.0,50.33,39.28
2018,12,4,14,45,0.0,56.0,5.3,14.9,56.0,49.45,38.54
2018,12,4,15,0,0.0,55.0,5.6,14.8,55.0,48.57,37.77
2018,12,4,15,15,0.0,43.0,5.6,14.8,43.0,37.92,28.23
2018,12,4,15,30,0.0,31.0,5.6,14.8,31.0,27.3,18.65
2018,12,4,15,45,0.0,25.0,5.85,14.4,25.0,22.0,13.8
2018,12,4,16,0,0.0,19.0,6.1,14.0,19.0,16.71,8.89
2018,12,4,16,15,0.0,13.5,6.15,13.85,13.5,11.86,4.04
2018,12,4,16,30,0.0,8.0,6.2,13.7,8.0,7.02,0.0
2018,12,4,16,45,0.0,4.0,6.25,13.55,4.0,3.64,0.0
2018,12,4,17,0,0.0,0.0,6.3,13.4,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,6.6,13.3,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,6.9,13.2,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,7.2,13.15,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,7.5,13.1,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,7.5,13.05,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,7.4,13.05,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,7.4,13.1,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,7.4,13.2,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,7.4,13.3,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,7.35,13.3,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,7.3,13.3,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,7.25,13.3,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,7.2,13.3,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,7.05,13.3,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,6.9,13.3,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,6.75,13.25,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,6.6,13.2,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,6.45,13.15,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,6.3,13.1,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,6.1,13.05,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,5.45,12.95,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,5.25,12.9,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,5.15,12.9,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,5.1,12.95,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,5.1,13.05,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,5.05,13.15,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,5.0,13.25,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,4.95,13.35,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.55,13.4,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,12,5,7,15,22.0,6.0,3.2,13.4,7.0,16.74,0.0
2018,12,5,7,30,44.0,12.0,3.2,13.5,14.0,44.27,0.0
2018,12,5,7,45,22.0,22.5,3.25,13.6,23.5,33.85,21.11
2018,12,5,8,0,0.0,33.0,3.3,13.7,33.0,29.14,18.66
2018,12,5,8,15,8.0,50.5,3.4,13.85,52.0,52.12,38.65
2018,12,5,8,30,16.0,68.0,3.5,14.0,71.0,80.79,63.48
2018,12,5,8,45,30.0,69.0,3.55,14.1,77.0,87.16,69.46
2018,12,5,9,0,44.0,70.0,3.6,14.2,83.0,95.05,76.56
2018,12,5,9,15,23.5,68.0,3.6,14.35,75.0,79.02,62.48
2018,12,5,9,30,3.0,66.0,3.6,14.5,67.0,60.19,45.92
2018,12,5,9,45,9.0,96.5,3.65,14.65,100.0,92.79,73.57
2018,12,5,10,0,15.0,127.0,3.7,14.8,133.0,125.73,101.12
2018,12,5,10,15,68.0,155.0,3.7,14.95,185.0,190.98,155.88
2018,12,5,10,30,121.0,183.0,3.7,15.1,237.0,255.9,209.07
2018,12,5,10,45,145.5,192.5,3.7,15.2,260.5,273.64,222.92
2018,12,5,11,0,170.0,202.0,3.7,15.3,284.0,289.67,235.26
2018,12,5,11,15,270.5,196.0,3.6,15.35,329.5,334.15,270.53
2018,12,5,11,30,371.0,190.0,3.5,15.4,375.0,365.7,294.28
2018,12,5,11,45,277.0,198.0,3.4,15.4,337.0,314.74,252.2
2018,12,5,12,0,183.0,206.0,3.3,15.4,299.0,265.23,211.9
2018,12,5,12,15,113.5,199.0,3.15,15.4,256.5,222.19,177.08
2018,12,5,12,30,44.0,192.0,3.0,15.4,214.0,182.98,145.83
2018,12,5,12,45,34.0,186.0,2.9,15.4,203.0,170.88,136.02
2018,12,5,13,0,24.0,180.0,2.8,15.4,192.0,161.02,128.13
2018,12,5,13,15,21.0,159.0,2.6,15.3,169.0,141.08,111.85
2018,12,5,13,30,18.0,138.0,2.4,15.2,146.0,121.72,96.04
2018,12,5,13,45,60.5,151.5,2.25,15.15,176.5,132.23,103.02
2018,12,5,14,0,103.0,165.0,2.1,15.1,207.0,134.87,104.2
2018,12,5,14,15,122.5,154.5,2.05,15.0,200.5,118.8,92.98
2018,12,5,14,30,142.0,144.0,2.0,14.9,194.0,107.9,89.95
2018,12,5,14,45,177.0,125.0,1.9,14.8,181.0,95.58,79.27
2018,12,5,15,0,212.0,106.0,1.8,14.7,168.0,79.3,64.99
2018,12,5,15,15,218.5,93.0,1.8,14.7,148.5,70.53,57.16
2018,12,5,15,30,225.0,80.0,1.8,14.7,129.0,61.48,48.94
2018,12,5,15,45,192.5,65.5,1.85,14.4,101.0,50.97,39.32
2018,12,5,16,0,160.0,51.0,1.9,14.1,73.0,40.19,29.29
2018,12,5,16,15,114.5,36.0,2.0,13.95,49.0,28.76,17.84
2018,12,5,16,30,69.0,21.0,2.1,13.8,25.0,17.08,0.0
2018,12,5,16,45,34.5,10.5,2.2,13.7,12.5,9.55,0.0
2018,12,5,17,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,4.2,12.15,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,12,6,7,15,122.0,10.0,4.0,11.8,16.5,71.44,0.0
2018,12,6,7,30,244.0,20.0,4.0,12.0,33.0,174.92,0.0
2018,12,6,7,45,366.0,28.0,4.05,12.2,68.0,271.12,204.84
2018,12,6,8,0,488.0,36.0,4.1,12.4,103.0,354.82,289.33
2018,12,6,8,15,549.0,41.5,4.0,12.6,141.0,402.55,333.69
2018,12,6,8,30,610.0,47.0,3.9,12.8,179.0,446.07,372.29
2018,12,6,8,45,638.5,53.5,3.85,13.0,215.5,475.02,397.17
2018,12,6,9,0,667.0,60.0,3.8,13.2,252.0,505.39,421.84
2018,12,6,9,15,721.5,59.5,3.7,13.5,292.0,534.66,444.82
2018,12,6,9,30,776.0,59.0,3.6,13.8,332.0,564.58,467.33
2018,12,6,9,45,797.5,60.5,3.45,14.05,363.0,573.57,472.54
2018,12,6,10,0,819.0,62.0,3.3,14.3,394.0,579.49,475.04
2018,12,6,10,15,832.0,63.5,3.1,14.5,418.5,573.53,468.05
2018,12,6,10,30,845.0,65.0,2.9,14.7,443.0,568.42,461.43
2018,12,6,10,45,853.5,66.0,2.7,14.95,461.5,557.03,449.63
2018,12,6,11,0,862.0,67.0,2.5,15.2,480.0,542.55,435.24
2018,12,6,11,15,866.5,68.5,2.3,15.3,491.5,523.46,417.25
2018,12,6,11,30,871.0,70.0,2.1,15.4,503.0,501.47,396.71
2018,12,6,11,45,872.5,70.0,1.9,15.55,507.0,473.78,371.35
2018,12,6,12,0,874.0,70.0,1.7,15.7,511.0,443.58,343.61
2018,12,6,12,15,873.0,70.0,1.55,15.75,507.5,410.01,313.04
2018,12,6,12,30,872.0,70.0,1.4,15.8,504.0,374.35,280.25
2018,12,6,12,45,867.5,69.5,1.25,15.85,493.5,335.2,244.3
2018,12,6,13,0,863.0,69.0,1.1,15.9,483.0,294.56,206.88
2018,12,6,13,15,854.0,68.0,1.05,15.95,464.5,251.17,167.78
2018,12,6,13,30,845.0,67.0,1.0,16.0,446.0,207.07,129.2
2018,12,6,13,45,831.5,65.5,1.0,16.0,421.5,156.59,88.47
2018,12,6,14,0,818.0,64.0,1.0,16.0,397.0,110.68,57.29
2018,12,6,14,15,798.0,62.0,1.05,16.0,366.0,64.63,37.11
2018,12,6,14,30,778.0,60.0,1.1,16.0,335.0,47.0,36.2
2018,12,6,14,45,749.0,57.5,1.15,15.95,299.5,45.67,35.08
2018,12,6,15,0,720.0,55.0,1.2,15.9,264.0,44.39,33.95
2018,12,6,15,15,678.0,51.5,1.2,15.9,225.5,42.26,31.99
2018,12,6,15,30,636.0,48.0,1.2,15.9,187.0,40.19,30.0
2018,12,6,15,45,568.5,42.5,1.35,15.55,147.0,36.24,26.27
2018,12,6,16,0,501.0,37.0,1.5,15.2,107.0,29.59,20.01
2018,12,6,16,15,380.0,29.5,1.6,15.0,71.5,24.09,13.95
2018,12,6,16,30,259.0,22.0,1.7,14.8,36.0,18.59,0.0
2018,12,6,16,45,129.5,11.0,1.8,14.65,18.0,10.01,0.0
2018,12,6,17,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,7,7,15,44.5,9.0,1.25,12.65,11.0,30.84,0.0
2018,12,7,7,30,89.0,18.0,1.4,12.7,22.0,87.86,0.0
2018,12,7,7,45,114.5,33.0,1.55,12.75,44.5,124.47,90.14
2018,12,7,8,0,140.0,48.0,1.7,12.8,67.0,156.6,125.28
2018,12,7,8,15,224.5,59.5,1.75,13.0,102.0,230.67,189.59
2018,12,7,8,30,309.0,71.0,1.8,13.2,137.0,294.63,244.36
2018,12,7,8,45,360.5,80.0,1.85,13.35,172.0,336.12,279.47
2018,12,7,9,0,412.0,89.0,1.9,13.5,207.0,377.14,313.27
2018,12,7,9,15,351.5,110.0,1.85,13.7,220.0,361.98,299.67
2018,12,7,9,30,291.0,131.0,1.8,13.9,233.0,333.2,275.23
2018,12,7,9,45,294.0,143.5,1.75,14.05,254.5,343.98,283.15
2018,12,7,10,0,297.0,156.0,1.7,14.2,276.0,353.35,289.52
2018,12,7,10,15,533.0,120.0,1.65,14.45,351.5,457.34,372.32
2018,12,7,10,30,769.0,84.0,1.6,14.7,427.0,547.83,440.65
2018,12,7,10,45,822.5,75.0,1.55,14.95,455.5,551.48,440.42
2018,12,7,11,0,876.0,66.0,1.5,15.2,484.0,548.33,435.37
2018,12,7,11,15,881.5,66.5,1.55,15.4,495.5,528.47,417.77
2018,12,7,11,30,887.0,67.0,1.6,15.6,507.0,505.67,397.6
2018,12,7,11,45,889.5,67.5,1.6,15.8,511.5,478.61,373.48
2018,12,7,12,0,892.0,68.0,1.6,16.0,516.0,448.92,346.77
2018,12,7,12,15,891.0,67.0,1.7,16.05,512.0,413.89,315.83
2018,12,7,12,30,890.0,66.0,1.8,16.1,508.0,376.76,282.42
2018,12,7,12,45,886.0,65.5,1.9,16.2,497.5,337.22,246.35
2018,12,7,13,0,882.0,65.0,2.0,16.3,487.0,296.1,208.51
2018,12,7,13,15,873.5,64.5,2.05,16.3,469.0,252.58,168.97
2018,12,7,13,30,865.0,64.0,2.1,16.3,451.0,208.24,129.85
2018,12,7,13,45,851.5,62.5,2.15,16.25,426.0,161.83,92.18
2018,12,7,14,0,838.0,61.0,2.2,16.2,401.0,115.52,60.62
2018,12,7,14,15,819.0,59.5,2.15,16.1,370.5,63.58,35.7
2018,12,7,14,30,800.0,58.0,2.1,16.0,340.0,45.57,34.92
2018,12,7,14,45,771.5,55.5,2.05,15.95,304.0,44.18,33.74
2018,12,7,15,0,743.0,53.0,2.0,15.9,268.0,42.84,32.55
2018,12,7,15,15,701.5,49.5,2.0,15.9,229.0,40.63,30.53
2018,12,7,15,30,660.0,46.0,2.0,15.9,190.0,38.48,28.47
2018,12,7,15,45,594.5,41.0,1.9,15.4,150.0,34.92,25.12
2018,12,7,16,0,529.0,36.0,1.8,14.9,110.0,31.42,21.62
2018,12,7,16,15,407.0,28.5,1.8,14.7,73.5,23.22,13.26
2018,12,7,16,30,285.0,21.0,1.8,14.5,37.0,17.64,0.0
2018,12,7,16,45,142.5,10.5,1.8,14.3,18.5,9.55,0.0
2018,12,7,17,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,12,8,7,15,125.5,10.0,2.55,10.8,16.0,72.76,0.0
2018,12,8,7,30,251.0,20.0,2.6,11.1,32.0,175.13,0.0
2018,12,8,7,45,315.0,30.0,2.65,11.4,61.0,243.47,178.52
2018,12,8,8,0,379.0,40.0,2.7,11.7,90.0,295.34,239.65
2018,12,8,8,15,512.0,43.0,2.7,11.95,136.0,380.94,314.81
2018,12,8,8,30,645.0,46.0,2.7,12.2,182.0,463.64,384.86
2018,12,8,8,45,690.0,49.5,2.7,12.5,221.5,499.48,414.97
2018,12,8,9,0,735.0,53.0,2.7,12.8,261.0,533.38,442.3
2018,12,8,9,15,765.5,56.0,2.7,13.15,298.0,555.43,459.08
2018,12,8,9,30,796.0,59.0,2.7,13.5,335.0,574.75,473.01
2018,12,8,9,45,818.0,61.0,2.7,13.8,367.0,584.67,479.19
2018,12,8,10,0,840.0,63.0,2.7,14.1,399.0,591.43,482.59
2018,12,8,10,15,853.5,64.5,2.6,14.4,424.5,585.66,475.79
2018,12,8,10,30,867.0,66.0,2.5,14.7,450.0,580.64,469.31
2018,12,8,10,45,875.5,66.5,2.4,14.95,468.5,568.44,457.19
2018,12,8,11,0,884.0,67.0,2.3,15.2,487.0,553.12,442.48
2018,12,8,11,15,827.0,82.5,2.2,15.3,482.5,518.33,412.69
2018,12,8,11,30,770.0,98.0,2.1,15.4,478.0,480.78,380.83
2018,12,8,11,45,756.0,102.0,1.95,15.55,478.0,451.24,354.72
2018,12,8,12,0,742.0,106.0,1.8,15.7,478.0,420.56,327.33
2018,12,8,12,15,816.5,88.5,1.7,15.75,495.0,404.43,309.96
2018,12,8,12,30,891.0,71.0,1.6,15.8,512.0,381.72,286.14
2018,12,8,12,45,885.5,70.5,1.5,15.85,501.0,341.64,249.4
2018,12,8,13,0,880.0,70.0,1.4,15.9,490.0,300.1,211.25
2018,12,8,13,15,871.0,69.0,1.35,15.9,471.5,256.08,171.5
2018,12,8,13,30,862.0,68.0,1.3,15.9,453.0,211.3,132.22
2018,12,8,13,45,848.0,66.5,1.2,15.9,428.0,160.13,90.75
2018,12,8,14,0,834.0,65.0,1.1,15.9,403.0,113.46,58.89
2018,12,8,14,15,814.0,63.0,1.1,15.85,372.0,66.68,38.16
2018,12,8,14,30,794.0,61.0,1.1,15.8,341.0,47.95,37.07
2018,12,8,14,45,764.5,58.5,1.1,15.75,305.0,46.62,35.95
2018,12,8,15,0,735.0,56.0,1.1,15.7,269.0,45.35,34.83
2018,12,8,15,15,692.0,52.0,1.1,15.7,229.5,42.79,32.49
2018,12,8,15,30,649.0,48.0,1.1,15.7,190.0,40.26,30.09
2018,12,8,15,45,569.0,44.0,1.1,15.3,149.0,34.49,24.77
2018,12,8,16,0,489.0,40.0,1.1,14.9,108.0,32.26,22.36
2018,12,8,16,15,364.0,31.0,1.2,14.7,71.5,25.47,15.1
2018,12,8,16,30,239.0,22.0,1.3,14.5,35.0,18.57,0.0
2018,12,8,16,45,119.5,11.0,1.4,14.3,17.5,10.01,0.0
2018,12,8,17,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
